Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,7.0,5.0,0.3,10.0,5.0,4.91,0.0
2018,1,11,17,15,3.5,2.5,0.3,9.9,2.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,12,7,15,34.5,3.0,0.65,7.75,2.5,0.0,0.0
2018,1,12,7,30,69.0,6.0,0.6,8.1,5.0,0.0,0.0
2018,1,12,7,45,137.0,13.0,0.55,8.45,20.0,51.44,0.0
2018,1,12,8,0,205.0,20.0,0.5,8.8,35.0,104.28,62.45
2018,1,12,8,15,376.5,29.5,0.5,9.0,80.0,188.91,143.68
2018,1,12,8,30,548.0,39.0,0.5,9.2,125.0,280.29,221.39
2018,1,12,8,45,506.5,46.0,0.5,9.4,143.5,293.46,236.73
2018,1,12,9,0,465.0,53.0,0.5,9.6,162.0,298.92,244.56
2018,1,12,9,15,364.0,81.0,0.5,9.9,175.0,291.55,240.03
2018,1,12,9,30,263.0,109.0,0.5,10.2,188.0,271.95,224.31
2018,1,12,9,45,471.5,94.0,0.45,10.45,256.5,385.6,317.16
2018,1,12,10,0,680.0,79.0,0.4,10.7,325.0,504.79,409.43
2018,1,12,10,15,706.5,82.0,0.4,11.05,355.5,537.14,432.33
2018,1,12,10,30,733.0,85.0,0.4,11.4,386.0,568.04,454.65
2018,1,12,10,45,705.0,96.5,0.4,11.8,399.0,572.23,456.16
2018,1,12,11,0,677.0,108.0,0.4,12.2,412.0,573.0,455.34
2018,1,12,11,15,767.5,92.0,0.4,12.5,448.5,614.97,486.45
2018,1,12,11,30,858.0,76.0,0.4,12.8,485.0,657.68,516.85
2018,1,12,11,45,855.0,77.0,0.4,13.1,491.0,655.29,513.52
2018,1,12,12,0,852.0,78.0,0.4,13.4,497.0,649.86,508.61
2018,1,12,12,15,866.0,75.5,0.4,13.6,502.5,648.43,506.92
2018,1,12,12,30,880.0,73.0,0.4,13.8,508.0,640.77,500.7
2018,1,12,12,45,894.0,69.5,0.4,13.95,507.0,631.83,493.52
2018,1,12,13,0,908.0,66.0,0.4,14.1,506.0,619.46,483.69
2018,1,12,13,15,905.0,65.0,0.4,14.1,493.5,596.55,466.18
2018,1,12,13,30,902.0,64.0,0.4,14.1,481.0,570.9,446.4
2018,1,12,13,45,893.0,62.5,0.4,14.15,460.5,538.93,421.45
2018,1,12,14,0,884.0,61.0,0.4,14.2,440.0,504.85,394.34
2018,1,12,14,15,869.0,59.5,0.4,14.0,413.0,466.08,363.33
2018,1,12,14,30,854.0,58.0,0.4,13.8,386.0,426.01,330.41
2018,1,12,14,45,833.5,56.0,0.4,13.65,353.5,382.24,293.62
2018,1,12,15,0,813.0,54.0,0.4,13.5,321.0,338.3,255.64
2018,1,12,15,15,781.0,52.0,0.4,13.5,284.0,290.41,213.72
2018,1,12,15,30,749.0,50.0,0.4,13.5,247.0,243.77,172.23
2018,1,12,15,45,678.5,47.5,0.6,12.45,204.0,190.21,127.44
2018,1,12,16,0,608.0,45.0,0.8,11.4,161.0,142.34,88.04
2018,1,12,16,15,463.5,41.5,0.85,10.8,117.0,90.58,50.73
2018,1,12,16,30,319.0,38.0,0.9,10.2,73.0,53.73,28.26
2018,1,12,16,45,172.0,23.5,0.95,9.55,41.5,19.98,7.02
2018,1,12,17,0,25.0,9.0,1.0,8.9,10.0,8.85,0.0
2018,1,12,17,15,12.5,4.5,0.95,8.65,5.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,13,7,15,16.0,2.0,0.45,9.05,2.0,0.0,0.0
2018,1,13,7,30,32.0,4.0,0.4,9.6,4.0,0.0,0.0
2018,1,13,7,45,66.5,16.0,0.35,10.15,20.0,34.53,0.0
2018,1,13,8,0,101.0,28.0,0.3,10.7,36.0,74.04,43.99
2018,1,13,8,15,166.0,41.5,0.3,11.25,64.0,125.41,94.81
2018,1,13,8,30,231.0,55.0,0.3,11.8,92.0,172.97,136.25
2018,1,13,8,45,269.5,68.0,0.25,12.4,122.5,212.81,170.55
2018,1,13,9,0,308.0,81.0,0.2,13.0,153.0,254.79,205.65
2018,1,13,9,15,355.0,90.5,0.2,13.35,187.5,298.7,241.69
2018,1,13,9,30,402.0,100.0,0.2,13.7,222.0,344.51,278.26
2018,1,13,9,45,461.5,103.0,0.2,14.1,258.5,391.21,314.71
2018,1,13,10,0,521.0,106.0,0.2,14.5,295.0,439.43,351.38
2018,1,13,10,15,544.0,111.0,0.2,14.8,322.5,471.74,375.0
2018,1,13,10,30,567.0,116.0,0.2,15.1,350.0,500.14,395.45
2018,1,13,10,45,666.5,101.5,0.2,15.45,391.5,554.63,435.63
2018,1,13,11,0,766.0,87.0,0.2,15.8,433.0,606.03,472.41
2018,1,13,11,15,836.0,75.0,0.2,16.05,465.0,642.44,497.67
2018,1,13,11,30,906.0,63.0,0.2,16.3,497.0,672.5,518.12
2018,1,13,11,45,892.5,66.5,0.2,16.55,500.5,666.35,512.53
2018,1,13,12,0,879.0,70.0,0.2,16.8,504.0,657.07,505.04
2018,1,13,12,15,885.5,69.0,0.2,16.95,507.5,652.62,501.31
2018,1,13,12,30,892.0,68.0,0.2,17.1,511.0,644.99,495.17
2018,1,13,12,45,832.0,81.0,0.2,17.2,490.5,611.26,469.89
2018,1,13,13,0,772.0,94.0,0.2,17.3,470.0,573.19,441.68
2018,1,13,13,15,671.5,114.0,0.2,17.3,435.0,519.95,402.01
2018,1,13,13,30,571.0,134.0,0.2,17.3,400.0,466.89,362.13
2018,1,13,13,45,623.0,115.0,0.2,17.3,393.5,457.26,355.0
2018,1,13,14,0,675.0,96.0,0.2,17.3,387.0,442.61,343.03
2018,1,13,14,15,733.0,79.5,0.2,16.95,378.0,427.77,330.5
2018,1,13,14,30,791.0,63.0,0.2,16.6,369.0,407.63,312.89
2018,1,13,14,45,727.5,67.0,0.2,16.3,330.0,355.49,270.85
2018,1,13,15,0,664.0,71.0,0.2,16.0,291.0,306.36,230.69
2018,1,13,15,15,573.0,73.0,0.2,16.0,247.0,250.64,185.27
2018,1,13,15,30,482.0,75.0,0.2,16.0,203.0,201.69,145.36
2018,1,13,15,45,440.0,66.5,0.3,14.75,169.0,160.18,110.97
2018,1,13,16,0,398.0,58.0,0.4,13.5,135.0,122.09,79.6
2018,1,13,16,15,331.0,48.0,0.4,12.95,101.5,82.7,49.34
2018,1,13,16,30,264.0,38.0,0.4,12.4,68.0,50.54,27.07
2018,1,13,16,45,165.0,25.0,0.45,11.9,41.0,21.77,7.46
2018,1,13,17,0,66.0,12.0,0.5,11.4,14.0,11.8,0.0
2018,1,13,17,15,33.0,6.0,0.5,11.25,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,14,7,15,12.5,2.0,0.7,8.6,2.0,0.0,0.0
2018,1,14,7,30,25.0,4.0,0.7,8.8,4.0,3.93,0.0
2018,1,14,7,45,57.5,15.0,0.65,9.0,18.5,31.04,0.0
2018,1,14,8,0,90.0,26.0,0.6,9.2,33.0,67.42,40.53
2018,1,14,8,15,87.5,42.5,0.6,9.6,53.0,85.6,64.26
2018,1,14,8,30,85.0,59.0,0.6,10.0,73.0,106.26,83.68
2018,1,14,8,45,116.0,75.5,0.55,10.4,100.0,141.17,114.09
2018,1,14,9,0,147.0,92.0,0.5,10.8,127.0,177.9,145.52
2018,1,14,9,15,228.5,101.5,0.5,11.2,166.5,240.1,197.51
2018,1,14,9,30,310.0,111.0,0.5,11.6,206.0,300.44,246.83
2018,1,14,9,45,379.5,114.0,0.5,12.05,243.5,358.1,292.73
2018,1,14,10,0,449.0,117.0,0.5,12.5,281.0,410.47,333.52
2018,1,14,10,15,283.0,142.0,0.5,12.75,248.5,337.37,273.95
2018,1,14,10,30,117.0,167.0,0.5,13.0,216.0,257.88,208.54
2018,1,14,10,45,63.5,161.5,0.5,13.25,188.5,209.98,169.4
2018,1,14,11,0,10.0,156.0,0.5,13.5,161.0,162.67,129.85
2018,1,14,11,15,59.0,177.5,0.5,13.6,206.0,223.81,180.3
2018,1,14,11,30,108.0,199.0,0.5,13.7,251.0,286.51,230.2
2018,1,14,11,45,178.5,207.0,0.5,13.85,295.0,340.65,272.9
2018,1,14,12,0,249.0,215.0,0.5,14.0,339.0,400.65,319.05
2018,1,14,12,15,317.5,204.5,0.5,14.05,363.0,429.97,341.61
2018,1,14,12,30,386.0,194.0,0.5,14.1,387.0,457.07,362.44
2018,1,14,12,45,302.0,198.5,0.5,14.1,348.5,402.69,319.71
2018,1,14,13,0,218.0,203.0,0.5,14.1,310.0,344.41,274.29
2018,1,14,13,15,123.5,191.5,0.5,14.05,252.0,271.38,216.66
2018,1,14,13,30,29.0,180.0,0.5,14.0,194.0,198.04,157.7
2018,1,14,13,45,21.5,164.0,0.5,13.9,174.0,172.78,137.88
2018,1,14,14,0,14.0,148.0,0.5,13.8,154.0,152.06,121.3
2018,1,14,14,15,37.5,149.5,0.5,13.6,164.5,166.45,133.42
2018,1,14,14,30,61.0,151.0,0.5,13.4,175.0,176.36,141.47
2018,1,14,14,45,103.5,142.5,0.5,13.15,179.0,183.82,147.13
2018,1,14,15,0,146.0,134.0,0.5,12.9,183.0,184.99,147.01
2018,1,14,15,15,196.5,117.0,0.5,12.9,175.0,177.8,139.03
2018,1,14,15,30,247.0,100.0,0.5,12.9,167.0,164.0,124.68
2018,1,14,15,45,223.5,86.5,0.5,12.15,139.5,132.86,98.23
2018,1,14,16,0,200.0,73.0,0.5,11.4,112.0,103.73,73.7
2018,1,14,16,15,162.5,57.5,0.5,11.1,84.5,73.28,49.17
2018,1,14,16,30,125.0,42.0,0.5,10.8,57.0,46.62,28.66
2018,1,14,16,45,89.0,27.5,0.5,10.55,36.0,24.68,10.55
2018,1,14,17,0,53.0,13.0,0.5,10.3,15.0,12.78,0.0
2018,1,14,17,15,26.5,6.5,0.45,10.1,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,7,15,15.5,2.5,0.65,8.0,2.5,0.0,0.0
2018,1,15,7,30,31.0,5.0,0.7,8.3,5.0,4.91,0.0
2018,1,15,7,45,84.0,17.0,0.7,8.6,22.5,40.59,0.0
2018,1,15,8,0,137.0,29.0,0.7,8.9,40.0,93.57,58.94
2018,1,15,8,15,198.5,42.0,0.65,9.25,68.5,138.15,105.85
2018,1,15,8,30,260.0,55.0,0.6,9.6,97.0,185.16,147.65
2018,1,15,8,45,314.5,66.0,0.6,10.0,131.0,230.96,187.63
2018,1,15,9,0,369.0,77.0,0.6,10.4,165.0,280.05,229.44
2018,1,15,9,15,416.0,84.5,0.6,10.65,199.5,323.83,266.11
2018,1,15,9,30,463.0,92.0,0.6,10.9,234.0,369.38,303.26
2018,1,15,9,45,362.5,119.0,0.6,11.15,238.0,354.76,290.72
2018,1,15,10,0,262.0,146.0,0.6,11.4,242.0,326.1,266.86
2018,1,15,10,15,307.5,152.5,0.6,11.5,274.0,365.21,298.43
2018,1,15,10,30,353.0,159.0,0.6,11.6,306.0,405.06,329.48
2018,1,15,10,45,290.0,177.5,0.6,11.65,303.0,389.14,315.34
2018,1,15,11,0,227.0,196.0,0.6,11.7,300.0,362.99,293.69
2018,1,15,11,15,186.0,205.5,0.6,11.75,292.5,346.71,280.07
2018,1,15,11,30,145.0,215.0,0.6,11.8,285.0,329.37,265.46
2018,1,15,11,45,122.0,218.5,0.6,11.85,278.0,316.53,254.79
2018,1,15,12,0,99.0,222.0,0.6,11.9,271.0,296.73,238.69
2018,1,15,12,15,70.0,210.5,0.6,11.9,245.5,263.3,211.79
2018,1,15,12,30,41.0,199.0,0.6,11.9,220.0,230.58,185.32
2018,1,15,12,45,31.0,187.5,0.55,11.9,203.0,210.66,169.27
2018,1,15,13,0,21.0,176.0,0.5,11.9,186.0,186.82,149.96
2018,1,15,13,15,26.0,173.0,0.5,11.85,185.5,190.07,152.91
2018,1,15,13,30,31.0,170.0,0.5,11.8,185.0,188.66,151.93
2018,1,15,13,45,25.0,148.0,0.5,11.75,159.5,161.35,129.79
2018,1,15,14,0,19.0,126.0,0.5,11.7,134.0,132.5,106.27
2018,1,15,14,15,51.0,134.0,0.5,11.65,154.5,157.0,126.83
2018,1,15,14,30,83.0,142.0,0.5,11.6,175.0,176.84,142.87
2018,1,15,14,45,62.5,114.5,0.5,11.5,138.0,137.47,110.28
2018,1,15,15,0,42.0,87.0,0.5,11.4,101.0,100.05,79.24
2018,1,15,15,15,66.0,96.5,0.5,11.4,116.0,114.82,90.97
2018,1,15,15,30,90.0,106.0,0.5,11.4,131.0,128.07,100.71
2018,1,15,15,45,49.5,88.5,0.45,11.1,102.0,96.41,74.87
2018,1,15,16,0,9.0,71.0,0.4,10.8,73.0,69.66,53.56
2018,1,15,16,15,4.5,55.0,0.4,10.6,56.0,53.1,39.3
2018,1,15,16,30,0.0,39.0,0.4,10.4,39.0,37.16,25.31
2018,1,15,16,45,9.0,25.0,0.4,10.2,25.5,23.58,11.12
2018,1,15,17,0,18.0,11.0,0.4,10.0,12.0,10.81,0.0
2018,1,15,17,15,9.0,5.5,0.35,10.05,6.0,5.41,0.0
2018,1,15,17,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,16,7,15,7.5,1.0,0.45,7.45,1.0,0.0,0.0
2018,1,16,7,30,15.0,2.0,0.4,7.7,2.0,1.97,0.0
2018,1,16,7,45,7.5,10.5,0.4,7.95,10.5,12.46,0.0
2018,1,16,8,0,0.0,19.0,0.4,8.2,19.0,18.34,7.81
2018,1,16,8,15,0.0,31.0,0.35,8.45,31.0,30.26,19.85
2018,1,16,8,30,0.0,43.0,0.3,8.7,43.0,42.49,30.9
2018,1,16,8,45,0.5,56.5,0.3,8.9,56.5,56.55,43.33
2018,1,16,9,0,1.0,70.0,0.3,9.1,70.0,70.56,55.55
2018,1,16,9,15,0.5,71.0,0.3,9.35,71.0,70.25,55.31
2018,1,16,9,30,0.0,72.0,0.3,9.6,72.0,70.35,55.35
2018,1,16,9,45,4.0,85.5,0.3,9.85,87.0,86.36,68.97
2018,1,16,10,0,8.0,99.0,0.3,10.1,102.0,102.57,82.54
2018,1,16,10,15,26.5,129.5,0.3,10.3,140.5,151.39,123.4
2018,1,16,10,30,45.0,160.0,0.3,10.5,179.0,197.18,160.73
2018,1,16,10,45,73.5,175.5,0.3,10.7,208.5,232.55,189.27
2018,1,16,11,0,102.0,191.0,0.3,10.9,238.0,268.31,217.74
2018,1,16,11,15,87.5,181.5,0.3,11.05,223.0,247.25,200.16
2018,1,16,11,30,73.0,172.0,0.3,11.2,208.0,226.3,183.06
2018,1,16,11,45,71.5,177.0,0.25,11.3,212.5,229.97,185.73
2018,1,16,12,0,70.0,182.0,0.2,11.4,217.0,233.42,188.04
2018,1,16,12,15,42.5,161.5,0.2,11.55,183.0,192.16,154.29
2018,1,16,12,30,15.0,141.0,0.2,11.7,149.0,148.1,118.18
2018,1,16,12,45,16.5,153.0,0.2,11.8,161.5,160.94,128.84
2018,1,16,13,0,18.0,165.0,0.2,11.9,174.0,173.69,139.07
2018,1,16,13,15,15.0,149.5,0.2,11.95,157.0,155.6,124.34
2018,1,16,13,30,12.0,134.0,0.2,12.0,140.0,137.8,109.95
2018,1,16,13,45,7.5,120.5,0.2,12.0,124.0,121.49,96.68
2018,1,16,14,0,3.0,107.0,0.2,12.0,108.0,105.53,83.63
2018,1,16,14,15,1.5,99.5,0.2,11.85,100.0,97.3,77.0
2018,1,16,14,30,0.0,92.0,0.2,11.7,92.0,89.2,70.42
2018,1,16,14,45,13.5,93.5,0.15,11.6,98.0,96.04,76.23
2018,1,16,15,0,27.0,95.0,0.1,11.5,104.0,102.76,81.66
2018,1,16,15,15,137.0,94.0,0.1,11.5,132.5,136.08,106.86
2018,1,16,15,30,247.0,93.0,0.1,11.5,161.0,158.6,120.89
2018,1,16,15,45,267.0,81.5,0.2,10.9,144.5,139.79,102.85
2018,1,16,16,0,287.0,70.0,0.3,10.3,128.0,117.41,81.82
2018,1,16,16,15,244.5,56.5,0.35,10.1,98.0,83.26,54.19
2018,1,16,16,30,202.0,43.0,0.4,9.9,68.0,53.25,31.53
2018,1,16,16,45,132.0,28.5,0.5,9.7,42.0,25.99,11.99
2018,1,16,17,0,62.0,14.0,0.6,9.5,16.0,13.76,0.0
2018,1,16,17,15,31.0,7.0,0.6,9.45,8.0,6.88,0.0
2018,1,16,17,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,7,15,14.0,2.0,0.75,7.8,2.0,0.0,0.0
2018,1,17,7,30,28.0,4.0,0.7,8.2,4.0,3.93,0.0
2018,1,17,7,45,54.5,17.0,0.6,8.65,20.5,32.3,0.0
2018,1,17,8,0,81.0,30.0,0.5,9.1,37.0,71.21,45.41
2018,1,17,8,15,121.0,45.5,0.5,9.7,62.0,107.81,82.33
2018,1,17,8,30,161.0,61.0,0.5,10.3,87.0,145.97,116.1
2018,1,17,8,45,189.5,75.5,0.5,10.9,115.0,180.38,146.17
2018,1,17,9,0,218.0,90.0,0.5,11.5,143.0,216.44,176.91
2018,1,17,9,15,253.5,103.0,0.5,11.9,174.5,255.6,209.58
2018,1,17,9,30,289.0,116.0,0.5,12.3,206.0,296.29,242.67
2018,1,17,9,45,227.5,130.5,0.5,12.75,206.5,284.28,232.1
2018,1,17,10,0,166.0,145.0,0.5,13.2,207.0,260.86,212.38
2018,1,17,10,15,118.5,159.0,0.5,13.25,205.0,249.58,202.5
2018,1,17,10,30,71.0,173.0,0.5,13.3,203.0,228.78,184.71
2018,1,17,10,45,109.5,183.0,0.5,13.4,232.0,271.94,219.63
2018,1,17,11,0,148.0,193.0,0.5,13.5,261.0,308.33,248.34
2018,1,17,11,15,288.5,185.5,0.5,13.45,324.5,400.31,321.64
2018,1,17,11,30,429.0,178.0,0.5,13.4,388.0,493.0,392.58
2018,1,17,11,45,497.0,165.0,0.5,13.4,412.5,522.65,414.4
2018,1,17,12,0,565.0,152.0,0.5,13.4,437.0,550.17,435.08
2018,1,17,12,15,496.0,170.0,0.5,13.3,421.0,518.86,410.26
2018,1,17,12,30,427.0,188.0,0.5,13.2,405.0,486.58,385.24
2018,1,17,12,45,304.5,204.5,0.45,13.1,358.5,413.16,328.12
2018,1,17,13,0,182.0,221.0,0.4,13.0,312.0,343.44,273.21
2018,1,17,13,15,166.0,216.5,0.4,12.9,298.0,324.13,258.67
2018,1,17,13,30,150.0,212.0,0.4,12.8,284.0,305.08,243.8
2018,1,17,13,45,157.0,203.5,0.4,12.7,276.0,294.64,235.86
2018,1,17,14,0,164.0,195.0,0.4,12.6,268.0,283.43,227.08
2018,1,17,14,15,159.5,182.0,0.4,12.45,249.5,261.28,209.5
2018,1,17,14,30,155.0,169.0,0.4,12.3,231.0,239.17,191.77
2018,1,17,14,45,161.5,155.0,0.4,12.15,215.0,220.54,176.47
2018,1,17,15,0,168.0,141.0,0.4,12.0,199.0,201.16,160.13
2018,1,17,15,15,157.5,126.0,0.4,12.0,175.5,174.65,137.79
2018,1,17,15,30,147.0,111.0,0.4,12.0,152.0,148.9,115.85
2018,1,17,15,45,138.0,94.5,0.45,11.45,128.5,122.88,93.7
2018,1,17,16,0,129.0,78.0,0.5,10.9,105.0,97.68,72.09
2018,1,17,16,15,106.0,61.5,0.55,10.7,80.5,71.65,50.51
2018,1,17,16,30,83.0,45.0,0.6,10.5,56.0,48.06,31.47
2018,1,17,16,45,55.5,29.5,0.65,10.25,35.5,27.82,14.63
2018,1,17,17,0,28.0,14.0,0.7,10.0,15.0,13.76,0.0
2018,1,17,17,15,14.0,7.0,0.7,9.9,7.5,6.88,0.0
2018,1,17,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,0.4,9.7,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,0.4,9.7,2.0,1.97,0.0
2018,1,18,7,45,0.0,7.0,0.4,9.7,7.0,6.88,0.0
2018,1,18,8,0,0.0,12.0,0.4,9.7,12.0,11.57,3.02
2018,1,18,8,15,0.0,18.0,0.4,9.75,18.0,17.36,8.98
2018,1,18,8,30,0.0,24.0,0.4,9.8,24.0,23.16,14.27
2018,1,18,8,45,0.0,32.5,0.4,9.85,32.5,31.37,21.58
2018,1,18,9,0,0.0,41.0,0.4,9.9,41.0,39.59,28.82
2018,1,18,9,15,0.0,30.5,0.45,9.95,30.5,29.43,20.05
2018,1,18,9,30,0.0,20.0,0.5,10.0,20.0,19.29,11.22
2018,1,18,9,45,0.0,18.5,0.5,10.1,18.5,17.85,9.94
2018,1,18,10,0,0.0,17.0,0.5,10.2,17.0,16.4,8.66
2018,1,18,10,15,0.0,29.5,0.55,10.25,29.5,28.48,19.11
2018,1,18,10,30,0.0,42.0,0.6,10.3,42.0,40.56,29.47
2018,1,18,10,45,0.0,43.5,0.6,10.35,43.5,42.02,30.64
2018,1,18,11,0,0.0,45.0,0.6,10.4,45.0,43.47,31.83
2018,1,18,11,15,0.0,52.5,0.6,10.5,52.5,50.73,37.97
2018,1,18,11,30,0.0,60.0,0.6,10.6,60.0,57.99,44.08
2018,1,18,11,45,0.0,71.0,0.65,10.65,71.0,68.65,53.05
2018,1,18,12,0,0.0,82.0,0.7,10.7,82.0,79.31,61.98
2018,1,18,12,15,0.0,95.5,0.7,10.7,95.5,92.62,73.11
2018,1,18,12,30,0.0,109.0,0.7,10.7,109.0,106.08,84.32
2018,1,18,12,45,0.5,117.0,0.7,10.65,117.5,114.38,91.24
2018,1,18,13,0,1.0,125.0,0.7,10.6,126.0,122.66,98.16
2018,1,18,13,15,8.5,130.5,0.7,10.45,135.0,132.57,106.65
2018,1,18,13,30,16.0,136.0,0.7,10.3,144.0,142.11,114.79
2018,1,18,13,45,17.5,128.5,0.7,10.2,137.0,134.91,108.93
2018,1,18,14,0,19.0,121.0,0.7,10.1,130.0,129.71,104.78
2018,1,18,14,15,28.5,102.5,0.7,9.9,114.5,114.74,92.5
2018,1,18,14,30,38.0,84.0,0.7,9.7,99.0,99.27,79.59
2018,1,18,14,45,35.0,91.0,0.7,9.55,104.0,103.43,83.1
2018,1,18,15,0,32.0,98.0,0.7,9.4,109.0,107.68,86.64
2018,1,18,15,15,31.5,86.0,0.7,9.4,96.0,94.06,74.92
2018,1,18,15,30,31.0,74.0,0.7,9.4,83.0,80.53,63.17
2018,1,18,15,45,31.5,69.0,0.7,9.0,77.0,74.06,57.4
2018,1,18,16,0,32.0,64.0,0.7,8.6,71.0,67.41,51.31
2018,1,18,16,15,21.0,50.0,0.7,8.45,54.0,50.67,37.0
2018,1,18,16,30,10.0,36.0,0.7,8.3,37.0,35.2,23.77
2018,1,18,16,45,14.5,23.5,0.7,8.15,24.5,22.79,11.87
2018,1,18,17,0,19.0,11.0,0.7,8.0,12.0,10.25,0.0
2018,1,18,17,15,9.5,5.5,0.7,7.9,6.0,5.41,0.0
2018,1,18,17,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,7,15,7.5,2.5,0.5,5.0,2.5,0.0,0.0
2018,1,19,7,30,15.0,5.0,0.5,5.2,5.0,8.61,0.0
2018,1,19,7,45,79.5,18.5,0.5,5.35,24.5,41.11,0.0
2018,1,19,8,0,144.0,32.0,0.5,5.5,44.0,101.8,69.38
2018,1,19,8,15,285.5,42.0,0.5,5.7,84.0,171.13,133.92
2018,1,19,8,30,427.0,52.0,0.5,5.9,124.0,252.67,204.18
2018,1,19,8,45,508.5,58.0,0.5,6.05,166.5,312.78,256.48
2018,1,19,9,0,590.0,64.0,0.5,6.2,209.0,377.32,311.16
2018,1,19,9,15,615.5,70.5,0.45,6.45,244.0,417.09,344.18
2018,1,19,9,30,641.0,77.0,0.4,6.7,279.0,456.6,375.87
2018,1,19,9,45,674.5,81.5,0.4,6.95,315.5,497.88,408.29
2018,1,19,10,0,708.0,86.0,0.4,7.2,352.0,538.65,439.37
2018,1,19,10,15,743.0,85.5,0.4,7.45,384.5,573.67,465.5
2018,1,19,10,30,778.0,85.0,0.4,7.7,417.0,604.98,488.41
2018,1,19,10,45,580.5,128.0,0.45,7.95,383.5,536.51,434.04
2018,1,19,11,0,383.0,171.0,0.5,8.2,350.0,455.27,369.7
2018,1,19,11,15,260.0,187.5,0.5,8.35,311.0,384.8,313.55
2018,1,19,11,30,137.0,204.0,0.5,8.5,272.0,312.51,254.47
2018,1,19,11,45,166.5,143.5,0.5,8.7,227.5,270.89,222.99
2018,1,19,12,0,196.0,83.0,0.5,8.9,183.0,228.86,190.5
2018,1,19,12,15,127.5,90.0,0.5,8.9,155.0,182.67,151.27
2018,1,19,12,30,59.0,97.0,0.5,8.9,127.0,139.13,113.69
2018,1,19,12,45,110.0,123.5,0.55,8.9,179.0,198.3,163.75
2018,1,19,13,0,161.0,150.0,0.6,8.9,231.0,255.37,210.5
2018,1,19,13,15,283.5,120.5,0.6,8.8,259.5,303.78,250.94
2018,1,19,13,30,406.0,91.0,0.6,8.7,288.0,337.26,278.54
2018,1,19,13,45,596.5,88.0,0.6,8.65,364.0,425.5,347.76
2018,1,19,14,0,787.0,85.0,0.6,8.6,440.0,500.46,403.13
2018,1,19,14,15,763.5,82.0,0.6,8.45,410.0,458.57,368.17
2018,1,19,14,30,740.0,79.0,0.6,8.3,380.0,416.24,333.3
2018,1,19,14,45,674.0,84.0,0.6,8.15,341.5,364.75,290.57
2018,1,19,15,0,608.0,89.0,0.6,8.0,303.0,316.53,249.88
2018,1,19,15,15,498.0,89.0,0.6,8.0,251.5,253.15,197.29
2018,1,19,15,30,388.0,89.0,0.6,8.0,200.0,197.28,151.13
2018,1,19,15,45,312.5,79.5,0.6,7.45,160.5,150.76,112.46
2018,1,19,16,0,237.0,70.0,0.6,6.9,121.0,110.67,79.8
2018,1,19,16,15,218.0,54.5,0.65,6.55,93.5,80.21,53.75
2018,1,19,16,30,199.0,39.0,0.7,6.2,66.0,51.27,30.34
2018,1,19,16,45,146.0,27.5,0.7,5.8,43.5,27.04,13.33
2018,1,19,17,0,93.0,16.0,0.7,5.4,21.0,12.45,0.0
2018,1,19,17,15,46.5,8.0,0.7,5.3,10.5,7.86,0.0
2018,1,19,17,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,20,7,15,10.0,2.0,0.7,3.0,2.0,0.0,0.0
2018,1,20,7,30,20.0,4.0,0.7,3.5,4.0,8.88,0.0
2018,1,20,7,45,89.5,17.5,0.7,4.0,24.5,53.37,0.0
2018,1,20,8,0,159.0,31.0,0.7,4.5,45.0,105.94,73.43
2018,1,20,8,15,336.0,38.5,0.7,5.0,89.0,187.19,147.25
2018,1,20,8,30,513.0,46.0,0.7,5.5,133.0,282.78,228.99
2018,1,20,8,45,622.5,46.5,0.7,6.0,180.5,349.28,286.48
2018,1,20,9,0,732.0,47.0,0.7,6.5,228.0,425.54,350.3
2018,1,20,9,15,766.5,50.0,0.7,7.0,267.5,470.74,387.7
2018,1,20,9,30,801.0,53.0,0.7,7.5,307.0,515.85,423.82
2018,1,20,9,45,823.5,56.0,0.7,8.0,343.0,553.52,452.92
2018,1,20,10,0,846.0,59.0,0.7,8.5,379.0,585.84,477.18
2018,1,20,10,15,862.0,61.0,0.7,8.8,409.5,614.94,498.59
2018,1,20,10,30,878.0,63.0,0.7,9.1,440.0,641.78,517.81
2018,1,20,10,45,887.5,65.0,0.7,9.4,464.0,661.87,531.64
2018,1,20,11,0,897.0,67.0,0.7,9.7,488.0,679.11,542.73
2018,1,20,11,15,903.5,68.0,0.7,9.85,505.0,690.16,549.6
2018,1,20,11,30,910.0,69.0,0.7,10.0,522.0,698.08,554.35
2018,1,20,11,45,902.0,72.0,0.7,10.15,528.5,695.26,551.5
2018,1,20,12,0,894.0,75.0,0.7,10.3,535.0,689.21,546.6
2018,1,20,12,15,872.5,79.5,0.7,10.3,530.0,676.04,536.72
2018,1,20,12,30,851.0,84.0,0.7,10.3,525.0,656.6,521.94
2018,1,20,12,45,880.0,78.0,0.7,10.35,530.0,652.5,518.87
2018,1,20,13,0,909.0,72.0,0.7,10.4,535.0,647.63,514.75
2018,1,20,13,15,903.5,71.5,0.7,10.3,522.0,623.97,496.63
2018,1,20,13,30,898.0,71.0,0.7,10.2,509.0,597.64,476.38
2018,1,20,13,45,888.5,69.5,0.7,10.1,488.5,565.49,451.36
2018,1,20,14,0,879.0,68.0,0.7,10.0,468.0,531.21,424.16
2018,1,20,14,15,841.5,71.0,0.7,9.8,436.0,487.27,388.95
2018,1,20,14,30,804.0,74.0,0.7,9.6,404.0,442.14,352.08
2018,1,20,14,45,763.0,70.5,0.7,9.45,364.0,389.46,308.47
2018,1,20,15,0,722.0,67.0,0.7,9.3,324.0,338.23,265.01
2018,1,20,15,15,733.0,60.5,0.7,9.3,297.0,302.72,232.03
2018,1,20,15,30,744.0,54.0,0.7,9.3,270.0,264.78,195.88
2018,1,20,15,45,642.0,54.5,0.7,8.4,221.0,205.27,145.77
2018,1,20,16,0,540.0,55.0,0.7,7.5,172.0,153.63,103.2
2018,1,20,16,15,411.5,50.0,0.7,7.1,128.0,103.01,64.37
2018,1,20,16,30,283.0,45.0,0.7,6.7,84.0,64.3,37.92
2018,1,20,16,45,223.0,32.5,0.7,6.25,56.5,34.22,17.61
2018,1,20,17,0,163.0,20.0,0.7,5.8,29.0,15.75,0.0
2018,1,20,17,15,81.5,10.0,0.7,5.7,14.5,9.83,0.0
2018,1,20,17,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,21,7,15,3.5,2.0,0.65,5.35,2.0,0.0,0.0
2018,1,21,7,30,7.0,4.0,0.6,5.5,4.0,5.67,0.0
2018,1,21,7,45,3.5,12.5,0.55,5.65,12.5,13.08,0.0
2018,1,21,8,0,0.0,21.0,0.5,5.8,21.0,20.27,10.29
2018,1,21,8,15,0.0,32.5,0.5,6.15,32.5,31.64,21.4
2018,1,21,8,30,0.0,44.0,0.5,6.5,44.0,43.26,31.94
2018,1,21,8,45,0.0,58.5,0.45,6.85,58.5,58.2,45.18
2018,1,21,9,0,0.0,73.0,0.4,7.2,73.0,73.04,58.15
2018,1,21,9,15,0.0,85.5,0.45,7.5,85.5,85.6,68.94
2018,1,21,9,30,0.0,98.0,0.5,7.8,98.0,98.17,79.56
2018,1,21,9,45,0.5,105.5,0.5,8.1,105.5,105.57,85.64
2018,1,21,10,0,1.0,113.0,0.5,8.4,113.0,113.1,91.76
2018,1,21,10,15,1.5,123.0,0.55,8.65,123.5,123.4,100.18
2018,1,21,10,30,2.0,133.0,0.6,8.9,134.0,133.73,108.56
2018,1,21,10,45,2.5,134.0,0.65,9.15,135.0,134.55,108.97
2018,1,21,11,0,3.0,135.0,0.7,9.4,136.0,135.51,109.55
2018,1,21,11,15,4.0,116.5,0.7,9.45,118.5,116.79,93.84
2018,1,21,11,30,5.0,98.0,0.7,9.5,101.0,98.61,78.6
2018,1,21,11,45,4.5,103.5,0.7,9.55,106.0,103.73,82.86
2018,1,21,12,0,4.0,109.0,0.7,9.6,111.0,108.84,87.04
2018,1,21,12,15,2.0,107.0,0.75,9.6,108.0,105.42,84.08
2018,1,21,12,30,0.0,105.0,0.8,9.6,105.0,102.04,81.21
2018,1,21,12,45,0.0,80.0,0.8,9.55,80.0,77.38,60.5
2018,1,21,13,0,0.0,55.0,0.8,9.5,55.0,53.16,40.03
2018,1,21,13,15,0.0,55.5,0.8,9.45,55.5,53.64,40.52
2018,1,21,13,30,0.0,56.0,0.8,9.4,56.0,54.12,40.98
2018,1,21,13,45,0.0,69.5,0.8,9.3,69.5,67.19,52.21
2018,1,21,14,0,0.0,83.0,0.8,9.2,83.0,80.29,63.43
2018,1,21,14,15,7.0,103.5,0.8,9.15,106.5,103.89,83.59
2018,1,21,14,30,14.0,124.0,0.8,9.1,130.0,127.05,103.17
2018,1,21,14,45,7.0,85.5,0.8,9.05,88.5,85.68,68.23
2018,1,21,15,0,0.0,47.0,0.8,9.0,47.0,45.4,33.87
2018,1,21,15,15,0.0,34.0,0.8,9.0,34.0,32.82,23.05
2018,1,21,15,30,0.0,21.0,0.8,9.0,21.0,20.26,12.11
2018,1,21,15,45,0.0,19.5,0.8,8.85,19.5,18.81,10.84
2018,1,21,16,0,0.0,18.0,0.8,8.7,18.0,17.36,9.52
2018,1,21,16,15,0.0,15.0,0.8,8.7,15.0,14.46,6.89
2018,1,21,16,30,0.0,12.0,0.8,8.7,12.0,11.57,4.23
2018,1,21,16,45,0.0,9.0,0.8,8.65,9.0,8.67,1.38
2018,1,21,17,0,0.0,6.0,0.8,8.6,6.0,5.78,0.0
2018,1,21,17,15,0.0,3.0,0.8,8.6,3.0,2.95,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
