Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,5,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,22,7,15,20.0,3.5,0.5,6.65,3.5,0.0,0.0
2018,1,22,7,30,40.0,7.0,0.5,6.7,7.0,16.86,0.0
2018,1,22,7,45,55.5,20.0,0.5,6.7,23.0,43.97,0.0
2018,1,22,8,0,71.0,33.0,0.5,6.7,39.0,67.4,46.16
2018,1,22,8,15,111.5,49.0,0.5,6.8,65.0,108.87,85.01
2018,1,22,8,30,152.0,65.0,0.5,6.9,91.0,147.84,119.77
2018,1,22,8,45,337.5,67.5,0.5,6.95,146.5,246.28,203.36
2018,1,22,9,0,523.0,70.0,0.5,7.0,202.0,354.28,293.02
2018,1,22,9,15,641.0,66.0,0.5,7.25,254.5,429.01,353.79
2018,1,22,9,30,759.0,62.0,0.5,7.5,307.0,506.41,415.22
2018,1,22,9,45,746.0,71.5,0.5,7.7,334.5,529.86,432.97
2018,1,22,10,0,733.0,81.0,0.5,7.9,362.0,552.93,450.23
2018,1,22,10,15,656.5,103.0,0.45,8.25,369.5,544.54,441.71
2018,1,22,10,30,580.0,125.0,0.4,8.6,377.0,529.98,428.58
2018,1,22,10,45,684.0,109.5,0.4,8.9,423.0,589.28,473.83
2018,1,22,11,0,788.0,94.0,0.4,9.2,469.0,645.41,514.84
2018,1,22,11,15,838.0,86.0,0.4,9.45,497.0,675.24,535.46
2018,1,22,11,30,888.0,78.0,0.4,9.7,525.0,698.54,550.82
2018,1,22,11,45,866.5,84.0,0.4,10.0,527.5,693.59,545.92
2018,1,22,12,0,845.0,90.0,0.4,10.3,530.0,681.64,536.41
2018,1,22,12,15,629.0,130.5,0.4,10.45,459.0,575.92,456.4
2018,1,22,12,30,413.0,171.0,0.4,10.6,388.0,465.54,371.81
2018,1,22,12,45,293.5,195.5,0.4,10.75,349.0,400.63,321.23
2018,1,22,13,0,174.0,220.0,0.4,10.9,310.0,339.64,272.29
2018,1,22,13,15,383.5,181.5,0.35,10.9,373.5,431.86,346.47
2018,1,22,13,30,593.0,143.0,0.3,10.9,437.0,504.88,401.72
2018,1,22,13,45,439.5,164.5,0.3,10.85,377.5,421.84,336.17
2018,1,22,14,0,286.0,186.0,0.3,10.8,318.0,344.21,275.52
2018,1,22,14,15,378.5,160.5,0.3,10.65,325.0,356.03,285.34
2018,1,22,14,30,471.0,135.0,0.3,10.5,332.0,356.74,284.69
2018,1,22,14,45,629.5,101.5,0.3,10.3,343.0,370.62,292.69
2018,1,22,15,0,788.0,68.0,0.3,10.1,354.0,368.68,285.98
2018,1,22,15,15,674.5,74.5,0.3,10.1,301.0,301.89,230.69
2018,1,22,15,30,561.0,81.0,0.3,10.1,248.0,243.74,182.8
2018,1,22,15,45,551.5,70.5,0.25,9.3,215.0,202.96,146.38
2018,1,22,16,0,542.0,60.0,0.2,8.5,182.0,162.28,109.83
2018,1,22,16,15,426.0,53.0,0.25,7.95,136.5,110.48,69.72
2018,1,22,16,30,310.0,46.0,0.3,7.4,91.0,69.37,40.81
2018,1,22,16,45,188.0,33.5,0.35,6.9,58.0,35.34,19.08
2018,1,22,17,0,66.0,21.0,0.4,6.4,25.0,17.68,1.27
2018,1,22,17,15,33.0,10.5,0.4,6.25,12.5,10.32,0.0
2018,1,22,17,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.45,3.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.45,3.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.6,3.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,23,7,15,19.0,3.5,0.7,5.2,3.5,0.0,0.0
2018,1,23,7,30,38.0,7.0,0.6,5.5,7.0,16.41,0.0
2018,1,23,7,45,83.5,20.5,0.5,5.85,26.5,53.07,0.0
2018,1,23,8,0,129.0,34.0,0.4,6.2,46.0,93.85,66.51
2018,1,23,8,15,191.0,47.5,0.4,6.85,76.0,143.53,112.81
2018,1,23,8,30,253.0,61.0,0.4,7.5,106.0,192.04,155.45
2018,1,23,8,45,282.0,75.0,0.35,8.15,137.0,230.43,188.94
2018,1,23,9,0,311.0,89.0,0.3,8.8,168.0,270.26,222.53
2018,1,23,9,15,303.5,105.5,0.35,9.4,193.0,287.28,236.98
2018,1,23,9,30,296.0,122.0,0.4,10.0,218.0,310.3,255.58
2018,1,23,9,45,274.5,139.5,0.45,10.65,236.5,324.84,266.54
2018,1,23,10,0,253.0,157.0,0.5,11.3,255.0,337.26,275.43
2018,1,23,10,15,313.0,161.5,0.5,11.35,292.0,383.99,312.64
2018,1,23,10,30,373.0,166.0,0.5,11.4,329.0,432.11,349.93
2018,1,23,10,45,413.0,167.5,0.45,11.45,357.5,472.42,379.82
2018,1,23,11,0,453.0,169.0,0.4,11.5,386.0,504.31,403.05
2018,1,23,11,15,449.5,177.5,0.4,11.55,399.0,513.27,408.74
2018,1,23,11,30,446.0,186.0,0.4,11.6,412.0,520.42,413.31
2018,1,23,11,45,479.0,180.5,0.4,11.7,427.5,535.64,424.6
2018,1,23,12,0,512.0,175.0,0.4,11.8,443.0,548.97,434.29
2018,1,23,12,15,603.5,149.0,0.4,11.8,466.5,580.36,458.37
2018,1,23,12,30,695.0,123.0,0.4,11.8,490.0,605.45,477.33
2018,1,23,12,45,733.0,111.5,0.4,11.8,495.5,606.37,477.74
2018,1,23,13,0,771.0,100.0,0.4,11.8,501.0,602.22,474.67
2018,1,23,13,15,654.5,129.0,0.4,11.7,463.5,545.96,431.42
2018,1,23,13,30,538.0,158.0,0.4,11.6,426.0,487.98,387.04
2018,1,23,13,45,456.0,169.0,0.45,11.45,390.0,437.14,348.45
2018,1,23,14,0,374.0,180.0,0.5,11.3,354.0,385.31,308.41
2018,1,23,14,15,401.0,164.0,0.45,11.05,341.0,371.95,297.79
2018,1,23,14,30,428.0,148.0,0.4,10.8,328.0,351.75,280.98
2018,1,23,14,45,414.5,137.5,0.4,10.55,301.0,317.11,252.61
2018,1,23,15,0,401.0,127.0,0.4,10.3,274.0,282.63,223.84
2018,1,23,15,15,378.5,116.0,0.4,10.3,243.0,244.99,191.84
2018,1,23,15,30,356.0,105.0,0.4,10.3,212.0,208.67,160.46
2018,1,23,15,45,321.5,93.0,0.4,9.35,179.0,170.0,127.74
2018,1,23,16,0,287.0,81.0,0.4,8.4,146.0,134.23,97.44
2018,1,23,16,15,249.0,66.5,0.45,7.95,114.5,98.71,67.9
2018,1,23,16,30,211.0,52.0,0.5,7.5,83.0,66.9,42.73
2018,1,23,16,45,160.5,38.0,0.55,7.1,57.0,38.91,22.58
2018,1,23,17,0,110.0,24.0,0.6,6.7,31.0,18.88,3.81
2018,1,23,17,15,63.0,13.5,0.6,6.55,16.5,13.27,0.0
2018,1,23,17,30,16.0,3.0,0.6,6.4,2.0,0.0,0.0
2018,1,23,17,45,8.0,1.5,0.6,6.3,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,1.0,8.25,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,1.0,8.3,1.0,0.98,0.0
2018,1,24,7,45,0.0,3.0,1.0,8.35,3.0,2.89,0.0
2018,1,24,8,0,0.0,5.0,1.0,8.4,5.0,4.82,0.0
2018,1,24,8,15,0.0,6.0,1.05,8.45,6.0,5.78,0.0
2018,1,24,8,30,0.0,7.0,1.1,8.5,7.0,6.74,0.19
2018,1,24,8,45,4.5,10.0,1.1,8.55,11.0,11.8,4.69
2018,1,24,9,0,9.0,13.0,1.1,8.6,15.0,17.12,9.46
2018,1,24,9,15,4.5,12.5,1.1,8.7,13.5,14.55,7.19
2018,1,24,9,30,0.0,12.0,1.1,8.8,12.0,11.57,4.5
2018,1,24,9,45,0.0,14.5,1.05,8.85,14.5,13.99,6.6
2018,1,24,10,0,0.0,17.0,1.0,8.9,17.0,16.4,8.69
2018,1,24,10,15,0.0,19.0,0.95,8.95,19.0,18.34,10.35
2018,1,24,10,30,0.0,21.0,0.9,9.0,21.0,20.27,12.0
2018,1,24,10,45,0.0,22.5,0.9,9.05,22.5,21.72,13.23
2018,1,24,11,0,0.0,24.0,0.9,9.1,24.0,23.17,14.45
2018,1,24,11,15,0.0,26.0,0.85,9.05,26.0,25.11,16.11
2018,1,24,11,30,0.0,28.0,0.8,9.0,28.0,27.04,17.76
2018,1,24,11,45,0.0,28.5,0.8,8.9,28.5,27.53,18.17
2018,1,24,12,0,0.0,29.0,0.8,8.8,29.0,28.01,18.58
2018,1,24,12,15,0.0,30.0,0.8,8.65,30.0,28.98,19.42
2018,1,24,12,30,0.0,31.0,0.8,8.5,31.0,29.95,20.26
2018,1,24,12,45,0.0,30.0,0.8,8.4,30.0,28.98,19.44
2018,1,24,13,0,0.0,29.0,0.8,8.3,29.0,28.01,18.63
2018,1,24,13,15,0.0,27.0,0.75,8.2,27.0,26.08,16.98
2018,1,24,13,30,0.0,25.0,0.7,8.1,25.0,24.14,15.34
2018,1,24,13,45,0.0,25.0,0.7,8.0,25.0,24.14,15.37
2018,1,24,14,0,0.0,25.0,0.7,7.9,25.0,24.14,15.41
2018,1,24,14,15,0.0,26.5,0.65,7.85,26.5,25.58,16.71
2018,1,24,14,30,0.0,28.0,0.6,7.8,28.0,27.03,18.01
2018,1,24,14,45,0.0,28.0,0.6,7.7,28.0,27.03,18.06
2018,1,24,15,0,0.0,28.0,0.6,7.6,28.0,27.03,18.1
2018,1,24,15,15,0.0,27.5,0.6,7.6,27.5,26.54,17.71
2018,1,24,15,30,0.0,27.0,0.6,7.6,27.0,26.05,17.3
2018,1,24,15,45,0.0,20.5,0.65,7.55,20.5,19.77,11.78
2018,1,24,16,0,0.0,14.0,0.7,7.5,14.0,13.5,6.22
2018,1,24,16,15,0.0,12.0,0.7,7.5,12.0,11.57,4.46
2018,1,24,16,30,0.0,10.0,0.7,7.5,10.0,9.64,2.66
2018,1,24,16,45,0.5,7.5,0.7,7.5,7.5,7.25,0.37
2018,1,24,17,0,1.0,5.0,0.7,7.5,5.0,4.82,0.0
2018,1,24,17,15,1.0,2.5,0.7,7.5,2.5,2.46,0.0
2018,1,24,17,30,1.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,17,45,0.5,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,7,15,0.5,0.5,0.6,5.4,0.5,0.0,0.0
2018,1,25,7,30,1.0,1.0,0.6,5.7,1.0,1.24,0.0
2018,1,25,7,45,34.5,10.0,0.6,5.95,13.5,23.73,0.0
2018,1,25,8,0,68.0,19.0,0.6,6.2,26.0,49.98,33.79
2018,1,25,8,15,45.5,15.0,0.6,6.4,20.5,36.86,25.59
2018,1,25,8,30,23.0,11.0,0.6,6.6,15.0,23.38,14.74
2018,1,25,8,45,11.5,11.5,0.6,6.75,13.5,17.38,9.71
2018,1,25,9,0,0.0,12.0,0.6,6.9,12.0,11.57,4.58
2018,1,25,9,15,0.0,24.5,0.65,7.0,24.5,23.64,15.23
2018,1,25,9,30,0.0,37.0,0.7,7.1,37.0,35.72,25.81
2018,1,25,9,45,0.5,62.0,0.7,7.2,62.0,60.21,47.09
2018,1,25,10,0,1.0,87.0,0.7,7.3,87.0,85.48,68.71
2018,1,25,10,15,96.5,122.0,0.7,7.35,164.5,194.0,162.45
2018,1,25,10,30,192.0,157.0,0.7,7.4,242.0,304.98,254.19
2018,1,25,10,45,271.5,172.5,0.7,7.4,300.0,377.38,312.19
2018,1,25,11,0,351.0,188.0,0.7,7.4,358.0,450.65,369.64
2018,1,25,11,15,296.5,201.5,0.7,7.4,348.5,429.57,351.06
2018,1,25,11,30,242.0,215.0,0.7,7.4,339.0,406.67,331.91
2018,1,25,11,45,154.5,197.0,0.7,7.4,277.0,317.23,260.06
2018,1,25,12,0,67.0,179.0,0.7,7.4,215.0,229.14,187.77
2018,1,25,12,15,48.0,174.0,0.7,7.4,200.0,209.78,171.92
2018,1,25,12,30,29.0,169.0,0.7,7.4,185.0,190.72,155.85
2018,1,25,12,45,63.5,160.0,0.7,7.4,194.0,203.0,166.98
2018,1,25,13,0,98.0,151.0,0.7,7.4,203.0,219.06,180.87
2018,1,25,13,15,99.5,170.0,0.7,7.35,221.5,237.27,195.44
2018,1,25,13,30,101.0,189.0,0.7,7.3,240.0,254.9,209.48
2018,1,25,13,45,68.5,162.5,0.7,7.25,196.5,201.17,165.18
2018,1,25,14,0,36.0,136.0,0.7,7.2,153.0,154.25,126.26
2018,1,25,14,15,42.5,115.0,0.7,7.15,134.0,134.84,110.35
2018,1,25,14,30,49.0,94.0,0.7,7.1,115.0,115.13,93.82
2018,1,25,14,45,67.0,101.0,0.7,7.05,127.5,129.72,106.09
2018,1,25,15,0,85.0,108.0,0.7,7.0,140.0,140.34,114.58
2018,1,25,15,15,77.0,91.5,0.7,7.0,118.0,116.95,94.36
2018,1,25,15,30,69.0,75.0,0.7,7.0,96.0,94.3,74.73
2018,1,25,15,45,42.0,60.5,0.7,6.9,73.0,69.18,53.47
2018,1,25,16,0,15.0,46.0,0.7,6.8,50.0,47.63,35.5
2018,1,25,16,15,9.5,36.5,0.7,6.75,39.0,36.84,26.1
2018,1,25,16,30,4.0,27.0,0.7,6.7,28.0,26.45,17.04
2018,1,25,16,45,3.0,18.5,0.7,6.6,19.0,17.98,9.37
2018,1,25,17,0,2.0,10.0,0.7,6.5,10.0,9.64,0.65
2018,1,25,17,15,2.0,5.0,0.65,6.4,5.0,4.91,0.0
2018,1,25,17,30,2.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,25,17,45,1.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.5,5.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.55,4.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.45,3.95,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.35,3.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,7,15,28.5,4.0,0.3,4.1,4.5,0.0,0.0
2018,1,26,7,30,57.0,8.0,0.3,4.3,9.0,22.4,0.0
2018,1,26,7,45,128.0,21.0,0.25,4.5,31.5,71.85,9.15
2018,1,26,8,0,199.0,34.0,0.2,4.7,54.0,124.2,91.67
2018,1,26,8,15,258.0,47.5,0.2,4.95,86.5,170.02,135.1
2018,1,26,8,30,317.0,61.0,0.2,5.2,119.0,220.58,180.0
2018,1,26,8,45,350.0,73.0,0.2,5.4,152.0,261.26,215.94
2018,1,26,9,0,383.0,85.0,0.2,5.6,185.0,303.57,252.21
2018,1,26,9,15,408.0,96.5,0.2,5.8,218.5,342.24,284.41
2018,1,26,9,30,433.0,108.0,0.2,6.0,252.0,381.29,315.98
2018,1,26,9,45,462.5,115.5,0.2,6.2,285.0,418.46,345.34
2018,1,26,10,0,492.0,123.0,0.2,6.4,318.0,455.67,374.03
2018,1,26,10,15,592.5,112.5,0.2,6.6,365.0,521.15,424.67
2018,1,26,10,30,693.0,102.0,0.2,6.8,412.0,585.48,472.85
2018,1,26,10,45,787.0,86.0,0.15,7.05,456.0,637.19,510.17
2018,1,26,11,0,881.0,70.0,0.1,7.3,500.0,686.84,544.22
2018,1,26,11,15,775.5,99.5,0.15,7.4,488.0,657.07,521.26
2018,1,26,11,30,670.0,129.0,0.2,7.5,476.0,621.04,493.71
2018,1,26,11,45,593.5,152.5,0.2,7.65,464.0,592.01,470.96
2018,1,26,12,0,517.0,176.0,0.2,7.8,452.0,558.33,444.55
2018,1,26,12,15,350.0,208.0,0.2,7.8,395.5,466.44,373.25
2018,1,26,12,30,183.0,240.0,0.2,7.8,339.0,377.2,302.66
2018,1,26,12,45,199.0,240.0,0.2,7.8,346.5,383.84,308.91
2018,1,26,13,0,215.0,240.0,0.2,7.8,354.0,389.3,313.16
2018,1,26,13,15,201.0,235.5,0.2,7.75,340.0,370.0,297.93
2018,1,26,13,30,187.0,231.0,0.2,7.7,326.0,350.75,282.92
2018,1,26,13,45,194.5,221.0,0.2,7.7,316.5,338.13,273.28
2018,1,26,14,0,202.0,211.0,0.2,7.7,307.0,324.61,262.7
2018,1,26,14,15,201.5,198.5,0.2,7.55,290.0,303.53,246.04
2018,1,26,14,30,201.0,186.0,0.2,7.4,273.0,282.07,228.86
2018,1,26,14,45,176.5,173.5,0.2,7.3,245.5,249.95,202.8
2018,1,26,15,0,152.0,161.0,0.2,7.2,218.0,219.48,177.9
2018,1,26,15,15,141.5,144.0,0.2,7.2,193.0,191.22,154.34
2018,1,26,15,30,131.0,127.0,0.2,7.2,168.0,163.8,131.13
2018,1,26,15,45,93.5,110.0,0.3,6.75,137.0,130.51,103.87
2018,1,26,16,0,56.0,93.0,0.4,6.3,106.0,100.55,79.42
2018,1,26,16,15,41.5,75.5,0.5,6.1,84.0,78.13,60.38
2018,1,26,16,30,27.0,58.0,0.6,5.9,62.0,57.35,42.69
2018,1,26,16,45,20.5,41.0,0.65,5.7,43.5,39.15,26.77
2018,1,26,17,0,14.0,24.0,0.7,5.5,25.0,22.29,10.09
2018,1,26,17,15,9.0,12.5,0.7,5.45,13.0,12.29,0.0
2018,1,26,17,30,4.0,1.0,0.7,5.4,1.0,0.0,0.0
2018,1,26,17,45,2.0,0.5,0.65,5.3,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,7,15,0.0,1.5,0.6,5.55,1.5,0.0,0.0
2018,1,27,7,30,0.0,3.0,0.5,5.9,3.0,2.95,0.0
2018,1,27,7,45,0.0,9.0,0.4,6.25,9.0,8.68,0.0
2018,1,27,8,0,0.0,15.0,0.3,6.6,15.0,14.47,6.28
2018,1,27,8,15,0.0,23.5,0.3,6.95,23.5,22.68,13.9
2018,1,27,8,30,0.0,32.0,0.3,7.3,32.0,30.89,21.31
2018,1,27,8,45,0.0,38.5,0.3,7.6,38.5,37.17,26.95
2018,1,27,9,0,0.0,45.0,0.3,7.9,45.0,43.46,32.49
2018,1,27,9,15,0.0,49.0,0.25,8.0,49.0,47.33,35.87
2018,1,27,9,30,0.0,53.0,0.2,8.1,53.0,51.2,39.19
2018,1,27,9,45,0.0,71.0,0.2,8.25,71.0,68.64,54.12
2018,1,27,10,0,0.0,89.0,0.2,8.4,89.0,86.87,69.47
2018,1,27,10,15,30.5,128.5,0.2,8.5,142.0,152.44,125.04
2018,1,27,10,30,61.0,168.0,0.2,8.6,195.0,216.56,177.57
2018,1,27,10,45,115.5,192.5,0.2,8.7,248.0,288.37,235.45
2018,1,27,11,0,170.0,217.0,0.2,8.8,301.0,353.54,286.51
2018,1,27,11,15,118.5,221.0,0.2,8.9,280.5,321.98,259.64
2018,1,27,11,30,67.0,225.0,0.2,9.0,260.0,282.09,227.06
2018,1,27,11,45,55.5,220.5,0.15,9.1,250.0,267.82,215.45
2018,1,27,12,0,44.0,216.0,0.1,9.2,240.0,253.66,203.72
2018,1,27,12,15,24.0,193.0,0.1,9.25,206.0,208.19,167.11
2018,1,27,12,30,4.0,170.0,0.1,9.3,172.0,170.36,136.39
2018,1,27,12,45,5.0,173.0,0.1,9.35,175.5,173.82,139.48
2018,1,27,13,0,6.0,176.0,0.1,9.4,179.0,177.25,142.28
2018,1,27,13,15,15.5,173.0,0.1,9.45,181.0,179.82,144.63
2018,1,27,13,30,25.0,170.0,0.1,9.5,183.0,185.46,149.46
2018,1,27,13,45,71.0,181.0,0.15,9.55,215.5,222.05,179.83
2018,1,27,14,0,117.0,192.0,0.2,9.6,248.0,259.45,209.99
2018,1,27,14,15,66.5,168.5,0.2,9.6,200.0,201.44,162.73
2018,1,27,14,30,16.0,145.0,0.2,9.6,152.0,148.94,120.04
2018,1,27,14,45,41.5,141.0,0.2,9.6,157.5,156.96,127.08
2018,1,27,15,0,67.0,137.0,0.2,9.6,163.0,160.8,129.96
2018,1,27,15,15,118.5,121.5,0.2,9.6,161.5,161.47,129.43
2018,1,27,15,30,170.0,106.0,0.2,9.6,160.0,156.61,123.39
2018,1,27,15,45,160.5,92.5,0.2,9.3,138.0,131.7,101.76
2018,1,27,16,0,151.0,79.0,0.2,9.0,116.0,107.59,80.76
2018,1,27,16,15,178.0,63.5,0.25,8.5,98.5,88.12,62.27
2018,1,27,16,30,205.0,48.0,0.3,8.0,81.0,65.26,41.48
2018,1,27,16,45,133.0,34.5,0.35,7.5,53.5,37.74,22.16
2018,1,27,17,0,61.0,21.0,0.4,7.0,26.0,17.75,7.54
2018,1,27,17,15,39.5,12.0,0.4,6.9,14.5,11.8,0.0
2018,1,27,17,30,18.0,3.0,0.4,6.8,3.0,0.0,0.0
2018,1,27,17,45,9.0,1.5,0.4,6.7,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,28,7,15,60.0,5.5,0.8,8.7,6.5,0.0,0.0
2018,1,28,7,30,120.0,11.0,0.7,9.2,13.0,41.8,0.0
2018,1,28,7,45,291.5,21.0,0.6,9.65,46.0,123.08,39.51
2018,1,28,8,0,463.0,31.0,0.5,10.1,79.0,213.7,156.67
2018,1,28,8,15,552.0,37.5,0.4,10.65,122.0,271.87,210.86
2018,1,28,8,30,641.0,44.0,0.3,11.2,165.0,340.72,269.6
2018,1,28,8,45,694.5,48.0,0.25,11.8,208.5,395.55,315.63
2018,1,28,9,0,748.0,52.0,0.2,12.4,252.0,452.41,361.25
2018,1,28,9,15,785.5,54.5,0.15,12.7,294.0,500.45,398.71
2018,1,28,9,30,823.0,57.0,0.1,13.0,336.0,548.53,434.8
2018,1,28,9,45,849.0,58.5,0.1,13.3,374.0,584.29,461.17
2018,1,28,10,0,875.0,60.0,0.1,13.6,412.0,622.44,488.44
2018,1,28,10,15,891.5,61.5,0.1,14.05,443.5,652.81,509.07
2018,1,28,10,30,908.0,63.0,0.1,14.5,475.0,680.86,527.07
2018,1,28,10,45,919.5,64.0,0.1,14.9,500.5,702.33,539.99
2018,1,28,11,0,931.0,65.0,0.1,15.3,526.0,720.89,550.9
2018,1,28,11,15,938.0,66.0,0.1,15.65,544.5,733.21,557.66
2018,1,28,11,30,945.0,67.0,0.1,16.0,563.0,742.25,562.34
2018,1,28,11,45,949.0,67.0,0.1,16.35,573.5,744.66,562.67
2018,1,28,12,0,953.0,67.0,0.1,16.7,584.0,743.63,560.9
2018,1,28,12,15,954.0,67.5,0.1,16.9,587.0,737.64,556.27
2018,1,28,12,30,955.0,68.0,0.1,17.1,590.0,728.23,549.53
2018,1,28,12,45,952.5,68.0,0.1,17.25,585.0,712.54,538.78
2018,1,28,13,0,950.0,68.0,0.1,17.4,580.0,693.63,525.66
2018,1,28,13,15,943.5,68.5,0.1,17.5,567.0,669.63,508.3
2018,1,28,13,30,937.0,69.0,0.1,17.6,554.0,642.81,488.71
2018,1,28,13,45,926.5,68.0,0.1,17.7,533.0,609.39,464.15
2018,1,28,14,0,916.0,67.0,0.1,17.8,512.0,573.72,437.51
2018,1,28,14,15,896.5,65.5,0.15,17.55,481.5,530.89,406.02
2018,1,28,14,30,877.0,64.0,0.2,17.3,451.0,486.91,372.76
2018,1,28,14,45,796.0,69.5,0.2,17.05,401.0,423.0,323.49
2018,1,28,15,0,715.0,75.0,0.2,16.8,351.0,362.62,276.01
2018,1,28,15,15,511.0,95.0,0.2,16.8,282.5,278.23,210.79
2018,1,28,15,30,307.0,115.0,0.2,16.8,214.0,207.83,157.24
2018,1,28,15,45,184.5,105.0,0.4,15.6,162.0,150.48,113.97
2018,1,28,16,0,62.0,95.0,0.6,14.4,110.0,104.07,79.79
2018,1,28,16,15,44.0,77.5,0.65,14.05,87.0,80.71,60.68
2018,1,28,16,30,26.0,60.0,0.7,13.7,64.0,59.35,43.17
2018,1,28,16,45,16.0,43.5,0.75,13.3,45.5,41.39,28.06
2018,1,28,17,0,6.0,27.0,0.8,12.9,27.0,25.37,13.52
2018,1,28,17,15,15.5,15.5,0.8,12.7,15.5,15.24,0.0
2018,1,28,17,30,25.0,4.0,0.8,12.5,4.0,0.0,0.0
2018,1,28,17,45,12.5,2.0,0.85,12.25,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,7,15,12.5,2.0,0.8,10.75,2.0,0.0,0.0
2018,1,29,7,30,25.0,4.0,0.8,10.9,4.0,10.43,0.0
2018,1,29,7,45,12.5,5.0,0.8,11.1,5.0,10.51,0.0
2018,1,29,8,0,0.0,6.0,0.8,11.3,6.0,5.78,0.0
2018,1,29,8,15,0.0,7.5,0.8,11.45,7.5,7.23,0.49
2018,1,29,8,30,0.0,9.0,0.8,11.6,9.0,8.67,1.82
2018,1,29,8,45,0.0,15.5,0.75,11.8,15.5,14.95,7.3
2018,1,29,9,0,0.0,22.0,0.7,12.0,22.0,21.22,12.76
2018,1,29,9,15,0.0,34.0,0.6,12.35,34.0,32.82,22.75
2018,1,29,9,30,0.0,46.0,0.5,12.7,46.0,44.43,32.64
2018,1,29,9,45,0.5,79.0,0.4,13.0,79.0,77.09,60.23
2018,1,29,10,0,1.0,112.0,0.3,13.3,112.0,111.47,88.6
2018,1,29,10,15,5.0,135.5,0.35,13.35,137.5,138.41,110.55
2018,1,29,10,30,9.0,159.0,0.4,13.4,163.0,165.57,132.44
2018,1,29,10,45,33.0,184.5,0.4,13.4,200.5,215.75,173.0
2018,1,29,11,0,57.0,210.0,0.4,13.4,238.0,260.29,208.2
2018,1,29,11,15,45.0,210.0,0.4,13.75,232.5,250.9,199.67
2018,1,29,11,30,33.0,210.0,0.4,14.1,227.0,241.43,191.51
2018,1,29,11,45,46.0,221.5,0.35,14.45,246.0,262.27,207.61
2018,1,29,12,0,59.0,233.0,0.3,14.8,265.0,282.86,223.11
2018,1,29,12,15,49.5,229.5,0.25,15.3,256.5,271.0,212.85
2018,1,29,12,30,40.0,226.0,0.2,15.8,248.0,259.27,203.05
2018,1,29,12,45,45.5,227.5,0.2,16.25,252.5,263.19,205.93
2018,1,29,13,0,51.0,229.0,0.2,16.7,257.0,266.79,208.45
2018,1,29,13,15,86.5,231.0,0.2,16.4,277.0,289.47,226.82
2018,1,29,13,30,122.0,233.0,0.2,16.1,297.0,315.01,246.95
2018,1,29,13,45,124.0,225.5,0.2,15.75,288.5,303.7,238.44
2018,1,29,14,0,126.0,218.0,0.2,15.4,280.0,291.97,229.84
2018,1,29,14,15,99.0,203.5,0.2,15.0,250.5,254.34,200.87
2018,1,29,14,30,72.0,189.0,0.2,14.6,221.0,222.32,176.15
2018,1,29,14,45,80.0,176.0,0.25,14.25,209.0,209.22,166.31
2018,1,29,15,0,88.0,163.0,0.3,13.9,197.0,195.39,155.44
2018,1,29,15,15,105.5,145.0,0.3,13.9,182.0,180.73,143.14
2018,1,29,15,30,123.0,127.0,0.3,13.9,167.0,162.55,127.47
2018,1,29,15,45,218.0,106.5,0.3,12.9,166.0,161.26,123.18
2018,1,29,16,0,313.0,86.0,0.3,11.9,165.0,149.95,108.98
2018,1,29,16,15,287.5,72.0,0.4,11.65,134.0,114.78,79.14
2018,1,29,16,30,262.0,58.0,0.5,11.4,103.0,82.01,52.46
2018,1,29,16,45,193.5,45.0,0.55,11.15,72.5,50.26,30.14
2018,1,29,17,0,125.0,32.0,0.6,10.9,42.0,26.91,15.49
2018,1,29,17,15,78.0,18.0,0.6,10.8,23.0,17.69,0.0
2018,1,29,17,30,31.0,4.0,0.6,10.7,4.0,3.93,0.0
2018,1,29,17,45,15.5,2.0,0.6,10.6,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,30,7,15,44.5,5.5,0.75,7.05,6.5,0.0,0.0
2018,1,30,7,30,89.0,11.0,0.7,7.9,13.0,34.13,0.0
2018,1,30,7,45,175.5,24.0,0.6,8.75,39.5,92.94,41.35
2018,1,30,8,0,262.0,37.0,0.5,9.6,66.0,151.06,112.89
2018,1,30,8,15,318.5,48.5,0.5,10.25,99.5,196.81,155.0
2018,1,30,8,30,375.0,60.0,0.5,10.9,133.0,247.11,198.97
2018,1,30,8,45,396.0,73.0,0.45,11.55,166.5,286.14,232.52
2018,1,30,9,0,417.0,86.0,0.4,12.2,200.0,325.72,265.15
2018,1,30,9,15,386.0,104.5,0.35,12.8,223.0,343.53,279.05
2018,1,30,9,30,355.0,123.0,0.3,13.4,246.0,357.92,289.49
2018,1,30,9,45,381.5,134.0,0.3,13.95,279.0,395.5,318.22
2018,1,30,10,0,408.0,145.0,0.3,14.5,312.0,433.17,346.05
2018,1,30,10,15,469.0,144.5,0.3,14.95,350.0,480.19,380.99
2018,1,30,10,30,530.0,144.0,0.3,15.4,388.0,527.98,415.58
2018,1,30,10,45,497.0,161.0,0.25,15.9,399.5,531.15,414.96
2018,1,30,11,0,464.0,178.0,0.2,16.4,411.0,531.38,412.69
2018,1,30,11,15,409.5,197.0,0.2,16.6,408.0,516.05,399.78
2018,1,30,11,30,355.0,216.0,0.2,16.8,405.0,491.04,380.16
2018,1,30,11,45,410.0,206.5,0.2,17.05,429.0,525.56,405.67
2018,1,30,12,0,465.0,197.0,0.2,17.3,453.0,551.2,423.91
2018,1,30,12,15,572.0,166.5,0.25,17.35,483.0,588.12,452.05
2018,1,30,12,30,679.0,136.0,0.3,17.4,513.0,624.74,479.34
2018,1,30,12,45,717.0,123.0,0.3,17.45,518.0,625.34,479.42
2018,1,30,13,0,755.0,110.0,0.3,17.5,523.0,622.18,477.2
2018,1,30,13,15,797.5,97.5,0.3,17.5,525.0,617.41,473.83
2018,1,30,13,30,840.0,85.0,0.3,17.5,527.0,609.54,467.96
2018,1,30,13,45,814.0,86.0,0.35,17.5,501.5,571.35,440.19
2018,1,30,14,0,788.0,87.0,0.4,17.5,476.0,532.09,411.37
2018,1,30,14,15,749.0,91.0,0.4,17.3,445.0,488.48,378.35
2018,1,30,14,30,710.0,95.0,0.4,17.1,414.0,445.6,345.14
2018,1,30,14,45,727.5,84.5,0.45,16.9,390.5,413.43,319.44
2018,1,30,15,0,745.0,74.0,0.5,16.7,367.0,378.44,290.24
2018,1,30,15,15,709.5,72.0,0.5,16.7,329.5,329.93,249.59
2018,1,30,15,30,674.0,70.0,0.5,16.7,292.0,282.52,209.07
2018,1,30,15,45,592.0,69.0,0.55,15.35,245.0,226.22,163.25
2018,1,30,16,0,510.0,68.0,0.6,14.0,198.0,176.83,122.99
2018,1,30,16,15,439.5,61.0,0.7,13.35,158.0,130.93,85.7
2018,1,30,16,30,369.0,54.0,0.8,12.7,118.0,91.1,55.21
2018,1,30,16,45,271.5,43.0,0.9,12.1,82.5,53.68,30.21
2018,1,30,17,0,174.0,32.0,1.0,11.5,47.0,26.29,15.44
2018,1,30,17,15,100.5,18.5,0.95,11.25,26.0,18.18,0.0
2018,1,30,17,30,27.0,5.0,0.9,11.0,5.0,4.91,0.0
2018,1,30,17,45,13.5,2.5,0.9,10.7,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,7,15,101.5,7.0,1.1,7.95,9.5,0.0,0.0
2018,1,31,7,30,203.0,14.0,1.0,8.5,19.0,67.35,0.0
2018,1,31,7,45,254.0,24.0,0.9,9.0,43.5,118.26,59.36
2018,1,31,8,0,305.0,34.0,0.8,9.5,68.0,163.94,123.27
2018,1,31,8,15,354.0,47.0,0.75,10.05,104.0,211.01,166.9
2018,1,31,8,30,403.0,60.0,0.7,10.6,140.0,261.73,211.5
2018,1,31,8,45,445.5,70.5,0.6,11.15,178.0,309.75,252.38
2018,1,31,9,0,488.0,81.0,0.5,11.7,216.0,359.76,293.2
2018,1,31,9,15,632.0,72.5,0.45,12.3,275.5,445.99,361.34
2018,1,31,9,30,776.0,64.0,0.4,12.9,335.0,536.4,429.76
2018,1,31,9,45,827.5,62.0,0.35,13.45,378.5,586.62,465.53
2018,1,31,10,0,879.0,60.0,0.3,14.0,422.0,632.73,497.66
2018,1,31,10,15,893.0,61.0,0.3,14.95,453.0,661.3,515.79
2018,1,31,10,30,907.0,62.0,0.3,15.9,484.0,687.44,531.02
2018,1,31,10,45,878.5,71.5,0.3,16.8,498.0,691.63,530.89
2018,1,31,11,0,850.0,81.0,0.3,17.7,512.0,695.9,531.23
2018,1,31,11,15,784.5,99.5,0.3,17.95,508.0,676.03,516.25
2018,1,31,11,30,719.0,118.0,0.3,18.2,504.0,654.73,500.02
2018,1,31,11,45,723.0,119.5,0.3,18.45,514.0,658.35,501.99
2018,1,31,12,0,727.0,121.0,0.3,18.7,524.0,659.26,501.71
2018,1,31,12,15,734.5,120.0,0.3,18.85,528.5,657.13,499.64
2018,1,31,12,30,742.0,119.0,0.3,19.0,533.0,652.19,495.64
2018,1,31,12,45,751.0,114.5,0.3,19.1,531.0,641.6,487.91
2018,1,31,13,0,760.0,110.0,0.3,19.2,529.0,628.11,478.14
2018,1,31,13,15,772.5,103.5,0.35,18.95,521.0,610.63,466.78
2018,1,31,13,30,785.0,97.0,0.4,18.7,513.0,591.54,453.95
2018,1,31,13,45,786.0,91.5,0.4,18.45,495.5,563.61,433.76
2018,1,31,14,0,787.0,86.0,0.4,18.2,478.0,533.23,411.35
2018,1,31,14,15,717.0,98.0,0.45,17.8,440.5,482.03,373.32
2018,1,31,14,30,647.0,110.0,0.5,17.4,403.0,432.87,336.12
2018,1,31,14,45,666.5,97.0,0.5,17.0,380.0,401.49,311.16
2018,1,31,15,0,686.0,84.0,0.5,16.6,357.0,366.99,282.49
2018,1,31,15,15,607.0,87.5,0.5,16.6,312.0,310.47,236.47
2018,1,31,15,30,528.0,91.0,0.5,16.6,267.0,259.57,194.67
2018,1,31,15,45,459.5,86.5,0.65,15.35,225.0,208.79,153.71
2018,1,31,16,0,391.0,82.0,0.8,14.1,183.0,165.1,118.22
2018,1,31,16,15,353.0,70.0,0.85,13.45,148.5,125.63,85.18
2018,1,31,16,30,315.0,58.0,0.9,12.8,114.0,89.73,56.38
2018,1,31,16,45,242.0,45.0,1.0,12.1,80.5,54.5,31.72
2018,1,31,17,0,169.0,32.0,1.1,11.4,47.0,26.86,16.31
2018,1,31,17,15,114.5,20.0,1.1,11.1,27.5,15.86,0.0
2018,1,31,17,30,60.0,8.0,1.1,10.8,8.0,7.86,0.0
2018,1,31,17,45,30.0,4.0,1.1,10.55,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,1,7,15,27.5,5.5,0.95,10.8,6.0,0.0,0.0
2018,2,1,7,30,55.0,11.0,0.8,11.2,12.0,25.44,0.0
2018,2,1,7,45,155.5,25.5,0.65,11.6,40.5,90.41,48.23
2018,2,1,8,0,256.0,40.0,0.5,12.0,69.0,153.62,115.14
2018,2,1,8,15,294.0,52.5,0.45,12.75,100.5,193.29,151.47
2018,2,1,8,30,332.0,65.0,0.4,13.5,132.0,235.91,188.51
2018,2,1,8,45,496.5,62.0,0.3,14.25,188.5,326.3,261.88
2018,2,1,9,0,661.0,59.0,0.2,15.0,245.0,425.92,339.4
2018,2,1,9,15,740.5,55.5,0.2,15.4,293.0,485.46,385.07
2018,2,1,9,30,820.0,52.0,0.2,15.8,341.0,546.26,430.64
2018,2,1,9,45,763.5,69.5,0.15,16.2,361.0,558.71,437.86
2018,2,1,10,0,707.0,87.0,0.1,16.6,381.0,563.78,439.77
2018,2,1,10,15,722.0,92.0,0.1,17.25,411.5,594.0,460.33
2018,2,1,10,30,737.0,97.0,0.1,17.9,442.0,622.29,478.64
2018,2,1,10,45,825.0,78.5,0.1,18.5,484.0,669.8,510.66
2018,2,1,11,0,913.0,60.0,0.1,19.1,526.0,714.49,538.66
2018,2,1,11,15,906.0,64.5,0.1,19.2,540.5,721.13,541.59
2018,2,1,11,30,899.0,69.0,0.1,19.3,555.0,724.34,542.9
2018,2,1,11,45,875.5,78.0,0.1,19.35,558.5,717.49,537.7
2018,2,1,12,0,852.0,87.0,0.1,19.4,562.0,711.06,533.06
2018,2,1,12,15,853.5,87.0,0.1,19.3,565.0,705.33,529.31
2018,2,1,12,30,855.0,87.0,0.1,19.2,568.0,696.48,523.55
2018,2,1,12,45,878.0,79.0,0.15,19.1,569.5,687.33,518.3
2018,2,1,13,0,901.0,71.0,0.2,19.0,571.0,677.76,512.92
2018,2,1,13,15,916.0,65.0,0.2,19.0,564.0,661.36,501.41
2018,2,1,13,30,931.0,59.0,0.2,19.0,557.0,641.29,486.99
2018,2,1,13,45,923.5,58.5,0.2,19.0,537.5,610.24,464.32
2018,2,1,14,0,916.0,58.0,0.2,19.0,518.0,576.77,439.52
2018,2,1,14,15,904.5,57.0,0.25,18.85,491.5,538.41,411.33
2018,2,1,14,30,893.0,56.0,0.3,18.7,465.0,498.29,380.94
2018,2,1,14,45,876.5,54.5,0.3,18.5,432.0,453.87,345.97
