Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,15,0,860.0,53.0,0.3,18.3,399.0,408.57,309.2
2018,2,1,15,15,742.5,66.0,0.3,18.3,344.5,340.57,255.17
2018,2,1,15,30,625.0,79.0,0.3,18.3,290.0,280.28,206.91
2018,2,1,15,45,603.5,70.0,0.4,17.0,252.0,234.1,168.42
2018,2,1,16,0,582.0,61.0,0.5,15.7,214.0,189.08,129.84
2018,2,1,16,15,512.5,55.5,0.6,15.05,172.5,140.68,90.28
2018,2,1,16,30,443.0,50.0,0.7,14.4,131.0,98.86,58.04
2018,2,1,16,45,416.0,39.0,0.8,13.8,98.0,61.4,31.11
2018,2,1,17,0,389.0,28.0,0.9,13.2,65.0,26.56,12.29
2018,2,1,17,15,225.5,18.0,0.85,13.0,36.5,14.27,0.0
2018,2,1,17,30,62.0,8.0,0.8,12.8,8.0,7.86,0.0
2018,2,1,17,45,31.0,4.0,0.8,12.6,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,7,15,30.0,6.0,0.95,12.25,7.0,0.0,0.0
2018,2,2,7,30,60.0,12.0,0.8,12.5,14.0,27.89,0.0
2018,2,2,7,45,197.0,25.0,0.7,12.75,45.5,103.57,59.07
2018,2,2,8,0,334.0,38.0,0.6,13.0,77.0,179.96,134.98
2018,2,2,8,15,315.5,53.5,0.5,13.5,103.5,203.81,159.51
2018,2,2,8,30,297.0,69.0,0.4,14.0,130.0,225.96,180.43
2018,2,2,8,45,359.5,79.0,0.35,14.55,169.5,278.56,224.28
2018,2,2,9,0,422.0,89.0,0.3,15.1,209.0,335.1,269.67
2018,2,2,9,15,461.0,97.5,0.3,15.45,246.5,380.11,305.12
2018,2,2,9,30,500.0,106.0,0.3,15.8,284.0,426.33,340.53
2018,2,2,9,45,511.0,117.0,0.3,16.15,315.5,458.97,364.49
2018,2,2,10,0,522.0,128.0,0.3,16.5,347.0,490.47,387.07
2018,2,2,10,15,588.5,122.0,0.25,16.9,386.0,541.68,423.83
2018,2,2,10,30,655.0,116.0,0.2,17.3,425.0,590.49,457.7
2018,2,2,10,45,774.0,93.5,0.2,17.7,477.5,654.1,502.72
2018,2,2,11,0,893.0,71.0,0.2,18.1,530.0,716.28,543.26
2018,2,2,11,15,898.5,72.5,0.2,18.35,548.0,728.12,549.18
2018,2,2,11,30,904.0,74.0,0.2,18.6,566.0,736.77,553.77
2018,2,2,11,45,917.5,72.0,0.2,18.85,579.5,743.91,557.5
2018,2,2,12,0,931.0,70.0,0.2,19.1,593.0,747.7,559.11
2018,2,2,12,15,931.0,70.5,0.2,19.15,596.0,741.27,554.45
2018,2,2,12,30,931.0,71.0,0.2,19.2,599.0,731.49,547.82
2018,2,2,12,45,913.0,75.0,0.25,19.3,589.0,709.97,534.01
2018,2,2,13,0,895.0,79.0,0.3,19.4,579.0,685.74,518.51
2018,2,2,13,15,868.0,82.5,0.3,19.4,559.0,652.71,495.15
2018,2,2,13,30,841.0,86.0,0.3,19.4,539.0,620.12,471.73
2018,2,2,13,45,863.5,78.5,0.25,19.4,529.0,599.46,456.28
2018,2,2,14,0,886.0,71.0,0.2,19.4,519.0,577.05,438.93
2018,2,2,14,15,878.0,68.5,0.25,19.4,493.5,539.79,411.35
2018,2,2,14,30,870.0,66.0,0.3,19.4,468.0,500.61,381.65
2018,2,2,14,45,854.0,64.0,0.3,19.4,435.5,456.61,346.99
2018,2,2,15,0,838.0,62.0,0.3,19.4,403.0,411.74,310.64
2018,2,2,15,15,785.0,63.0,0.3,19.4,358.5,355.62,265.17
2018,2,2,15,30,732.0,64.0,0.3,19.4,314.0,302.33,221.05
2018,2,2,15,45,686.0,61.0,0.5,18.25,271.5,250.45,178.63
2018,2,2,16,0,640.0,58.0,0.7,17.1,229.0,200.97,137.12
2018,2,2,16,15,612.5,51.0,0.8,16.45,191.0,155.21,97.76
2018,2,2,16,30,585.0,44.0,0.9,15.8,153.0,112.78,63.12
2018,2,2,16,45,486.0,37.0,1.0,15.2,110.5,65.42,31.52
2018,2,2,17,0,387.0,30.0,1.1,14.6,68.0,29.56,14.02
2018,2,2,17,15,248.5,20.0,1.1,14.15,39.5,16.08,0.0
2018,2,2,17,30,110.0,10.0,1.1,13.7,11.0,9.83,0.0
2018,2,2,17,45,55.0,5.0,1.1,13.25,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,3,7,15,108.0,8.0,0.4,12.15,11.5,0.0,0.0
2018,2,3,7,30,216.0,16.0,0.4,12.6,23.0,74.14,0.0
2018,2,3,7,45,366.5,24.0,0.4,13.05,59.0,158.14,95.52
2018,2,3,8,0,517.0,32.0,0.4,13.5,95.0,237.02,176.75
2018,2,3,8,15,594.5,37.5,0.4,14.0,138.5,297.81,230.77
2018,2,3,8,30,672.0,43.0,0.4,14.5,182.0,363.7,286.63
2018,2,3,8,45,720.0,46.0,0.35,14.95,226.0,416.9,330.63
2018,2,3,9,0,768.0,49.0,0.3,15.4,270.0,471.78,373.98
2018,2,3,9,15,798.5,52.0,0.3,15.9,311.5,518.11,409.48
2018,2,3,9,30,829.0,55.0,0.3,16.4,353.0,560.22,440.67
2018,2,3,9,45,849.5,57.0,0.35,16.85,390.0,597.91,468.19
2018,2,3,10,0,870.0,59.0,0.4,17.3,427.0,634.02,493.86
2018,2,3,10,15,885.0,60.0,0.4,17.65,458.5,663.39,513.06
2018,2,3,10,30,900.0,61.0,0.4,18.0,490.0,690.38,529.89
2018,2,3,10,45,910.5,62.5,0.4,18.35,515.5,712.2,543.01
2018,2,3,11,0,921.0,64.0,0.4,18.7,541.0,731.07,554.11
2018,2,3,11,15,927.0,64.0,0.4,18.95,558.5,741.85,559.96
2018,2,3,11,30,933.0,64.0,0.4,19.2,576.0,749.37,563.79
2018,2,3,11,45,936.5,64.5,0.4,19.45,586.5,752.3,564.68
2018,2,3,12,0,940.0,65.0,0.4,19.7,597.0,751.8,563.46
2018,2,3,12,15,940.0,65.5,0.35,19.75,600.0,745.36,558.05
2018,2,3,12,30,940.0,66.0,0.3,19.8,603.0,735.54,550.58
2018,2,3,12,45,937.0,66.0,0.3,19.9,597.5,719.75,539.95
2018,2,3,13,0,934.0,66.0,0.3,20.0,592.0,700.77,527.3
2018,2,3,13,15,929.0,65.5,0.3,19.95,579.5,676.87,511.4
2018,2,3,13,30,924.0,65.0,0.3,19.9,567.0,650.1,492.42
2018,2,3,13,45,916.0,64.0,0.3,19.85,546.5,618.28,469.53
2018,2,3,14,0,908.0,63.0,0.3,19.8,526.0,584.07,444.47
2018,2,3,14,15,896.0,62.0,0.3,19.6,499.5,545.54,415.9
2018,2,3,14,30,884.0,61.0,0.3,19.4,473.0,505.3,385.26
2018,2,3,14,45,867.5,59.5,0.3,19.2,440.0,461.0,350.69
2018,2,3,15,0,851.0,58.0,0.3,19.0,407.0,415.84,314.35
2018,2,3,15,15,827.5,55.5,0.3,19.0,369.0,366.45,273.5
2018,2,3,15,30,804.0,53.0,0.3,19.0,331.0,317.37,231.78
2018,2,3,15,45,770.5,50.0,0.3,18.0,289.0,265.04,187.58
2018,2,3,16,0,737.0,47.0,0.3,17.0,247.0,215.02,144.55
2018,2,3,16,15,652.0,45.5,0.35,16.3,199.0,159.66,99.58
2018,2,3,16,30,567.0,44.0,0.4,15.6,151.0,111.08,62.36
2018,2,3,16,45,380.5,40.5,0.45,14.95,104.0,62.74,32.78
2018,2,3,17,0,194.0,37.0,0.5,14.3,57.0,33.31,18.72
2018,2,3,17,15,117.5,22.0,0.5,14.15,32.5,17.31,0.03
2018,2,3,17,30,41.0,7.0,0.5,14.0,8.0,6.88,0.0
2018,2,3,17,45,20.5,3.5,0.5,13.9,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,4,7,15,74.5,8.0,0.35,11.85,10.5,0.0,0.0
2018,2,4,7,30,149.0,16.0,0.3,12.4,21.0,56.38,0.0
2018,2,4,7,45,262.0,26.5,0.3,12.95,52.5,129.09,81.19
2018,2,4,8,0,375.0,37.0,0.3,13.5,84.0,195.79,147.27
2018,2,4,8,15,439.0,45.5,0.25,14.25,122.0,248.01,193.18
2018,2,4,8,30,503.0,54.0,0.2,15.0,160.0,304.85,241.0
2018,2,4,8,45,524.0,65.0,0.2,15.7,197.5,347.45,276.36
2018,2,4,9,0,545.0,76.0,0.2,16.4,235.0,390.22,310.37
2018,2,4,9,15,688.0,66.0,0.2,17.0,296.5,474.75,375.36
2018,2,4,9,30,831.0,56.0,0.2,17.6,358.0,565.21,441.93
2018,2,4,9,45,804.5,67.5,0.2,18.15,384.5,589.14,457.24
2018,2,4,10,0,778.0,79.0,0.2,18.7,411.0,604.86,467.02
2018,2,4,10,15,842.0,70.0,0.2,18.75,453.5,653.6,501.67
2018,2,4,10,30,906.0,61.0,0.2,18.8,496.0,697.54,530.37
2018,2,4,10,45,891.5,68.5,0.2,18.8,515.0,709.01,536.67
2018,2,4,11,0,877.0,76.0,0.2,18.8,534.0,716.79,541.0
2018,2,4,11,15,827.5,92.5,0.2,19.1,536.5,710.11,535.05
2018,2,4,11,30,778.0,109.0,0.2,19.4,539.0,694.96,523.68
2018,2,4,11,45,861.0,87.5,0.2,19.7,571.5,730.85,547.22
2018,2,4,12,0,944.0,66.0,0.2,20.0,604.0,759.2,564.73
2018,2,4,12,15,944.5,66.0,0.2,20.1,607.0,752.53,559.47
2018,2,4,12,30,945.0,66.0,0.2,20.2,610.0,742.45,552.58
2018,2,4,12,45,942.5,66.0,0.15,20.3,605.0,726.93,541.53
2018,2,4,13,0,940.0,66.0,0.1,20.4,600.0,708.18,528.56
2018,2,4,13,15,935.0,65.5,0.15,20.6,587.0,684.12,513.03
2018,2,4,13,30,930.0,65.0,0.2,20.8,574.0,657.18,494.27
2018,2,4,13,45,922.5,64.0,0.2,20.95,554.0,625.44,471.32
2018,2,4,14,0,915.0,63.0,0.2,21.1,534.0,591.26,446.22
2018,2,4,14,15,903.5,62.5,0.2,21.2,507.5,553.23,417.84
2018,2,4,14,30,892.0,62.0,0.2,21.3,481.0,513.41,387.43
2018,2,4,14,45,875.5,60.5,0.25,21.35,448.0,468.7,353.09
2018,2,4,15,0,859.0,59.0,0.3,21.4,415.0,423.09,316.95
2018,2,4,15,15,836.0,57.0,0.3,21.4,377.0,373.92,276.72
2018,2,4,15,30,813.0,55.0,0.3,21.4,339.0,324.6,235.24
2018,2,4,15,45,778.0,52.5,0.3,20.05,296.5,272.12,191.7
2018,2,4,16,0,743.0,50.0,0.3,18.7,254.0,221.7,148.96
2018,2,4,16,15,620.0,51.5,0.35,18.2,201.5,160.78,101.22
2018,2,4,16,30,497.0,53.0,0.4,17.7,149.0,112.55,66.02
2018,2,4,16,45,430.5,42.5,0.45,17.15,110.0,69.44,35.93
2018,2,4,17,0,364.0,32.0,0.5,16.6,71.0,33.2,15.96
2018,2,4,17,15,229.0,21.0,0.6,16.35,41.5,16.63,1.82
2018,2,4,17,30,94.0,10.0,0.7,16.1,12.0,9.83,0.0
2018,2,4,17,45,47.0,5.0,0.8,15.85,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,2,5,7,15,8.0,4.0,0.5,15.1,4.5,3.93,0.0
2018,2,5,7,30,16.0,8.0,0.5,15.2,9.0,12.27,0.0
2018,2,5,7,45,8.0,21.0,0.45,15.25,21.5,24.01,11.85
2018,2,5,8,0,0.0,34.0,0.4,15.3,34.0,33.52,22.02
2018,2,5,8,15,0.0,48.5,0.35,15.55,48.5,48.43,35.05
2018,2,5,8,30,0.0,63.0,0.3,15.8,63.0,63.17,47.73
2018,2,5,8,45,31.5,88.0,0.3,16.1,97.5,109.84,86.92
2018,2,5,9,0,63.0,113.0,0.3,16.4,132.0,155.51,124.57
2018,2,5,9,15,137.5,132.0,0.3,16.95,180.5,226.79,182.37
2018,2,5,9,30,212.0,151.0,0.3,17.5,229.0,303.47,242.51
2018,2,5,9,45,297.5,155.0,0.3,18.0,276.5,365.74,290.34
2018,2,5,10,0,383.0,159.0,0.3,18.5,324.0,440.1,345.85
2018,2,5,10,15,582.0,125.0,0.3,19.0,396.5,546.55,425.04
2018,2,5,10,30,781.0,91.0,0.3,19.5,469.0,653.25,500.99
2018,2,5,10,45,847.0,78.0,0.3,20.0,507.5,695.99,527.26
2018,2,5,11,0,913.0,65.0,0.3,20.5,546.0,732.93,549.95
2018,2,5,11,15,919.5,66.0,0.35,20.45,564.5,745.28,557.92
2018,2,5,11,30,926.0,67.0,0.4,20.4,583.0,754.36,564.19
2018,2,5,11,45,919.0,70.5,0.4,20.35,590.5,753.09,562.87
2018,2,5,12,0,912.0,74.0,0.4,20.3,598.0,748.43,559.55
2018,2,5,12,15,923.5,71.0,0.45,20.1,604.0,746.48,559.36
2018,2,5,12,30,935.0,68.0,0.5,19.9,610.0,741.04,556.89
2018,2,5,12,45,933.5,68.0,0.5,19.7,605.5,726.32,547.49
2018,2,5,13,0,932.0,68.0,0.5,19.5,601.0,708.38,536.06
2018,2,5,13,15,927.5,67.5,0.5,19.3,588.5,684.77,520.79
2018,2,5,13,30,923.0,67.0,0.5,19.1,576.0,658.27,502.24
2018,2,5,13,45,915.5,66.5,0.55,18.95,556.5,627.2,480.54
2018,2,5,14,0,908.0,66.0,0.6,18.8,537.0,593.71,456.5
2018,2,5,14,15,896.5,64.5,0.6,18.65,510.0,554.74,427.28
2018,2,5,14,30,885.0,63.0,0.6,18.5,483.0,514.04,395.97
2018,2,5,14,45,868.5,61.5,0.6,18.4,450.0,469.49,360.79
2018,2,5,15,0,852.0,60.0,0.6,18.3,417.0,424.08,323.85
2018,2,5,15,15,829.0,58.0,0.6,18.3,379.0,375.08,282.99
2018,2,5,15,30,806.0,56.0,0.6,18.3,341.0,325.94,240.89
2018,2,5,15,45,772.0,53.0,0.65,17.2,298.5,273.41,196.44
2018,2,5,16,0,738.0,50.0,0.7,16.1,256.0,222.86,152.71
2018,2,5,16,15,675.0,47.0,0.8,15.5,210.5,169.33,107.68
2018,2,5,16,30,612.0,44.0,0.9,14.9,165.0,121.51,69.39
2018,2,5,16,45,517.0,38.5,1.0,14.3,122.0,73.46,36.28
2018,2,5,17,0,422.0,33.0,1.1,13.7,79.0,36.48,17.46
2018,2,5,17,15,265.5,22.5,1.1,13.35,46.5,17.92,4.2
2018,2,5,17,30,109.0,12.0,1.1,13.0,14.0,11.8,0.0
2018,2,5,17,45,54.5,6.0,1.05,12.65,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,7,15,132.0,9.0,0.65,10.0,14.5,8.85,0.0
2018,2,6,7,30,264.0,18.0,0.6,10.6,29.0,91.05,0.0
2018,2,6,7,45,416.0,25.5,0.55,11.25,68.5,177.07,119.01
2018,2,6,8,0,568.0,33.0,0.5,11.9,108.0,261.5,198.55
2018,2,6,8,15,641.0,37.5,0.5,12.4,153.0,322.27,252.63
2018,2,6,8,30,714.0,42.0,0.5,12.9,198.0,387.68,308.34
2018,2,6,8,45,760.0,45.0,0.5,13.35,243.5,442.05,353.62
2018,2,6,9,0,806.0,48.0,0.5,13.8,289.0,494.37,395.58
2018,2,6,9,15,834.0,50.5,0.45,14.15,331.0,540.19,430.56
2018,2,6,9,30,862.0,53.0,0.4,14.5,373.0,585.49,463.69
2018,2,6,9,45,881.0,55.0,0.4,14.85,411.0,623.58,490.97
2018,2,6,10,0,900.0,57.0,0.4,15.2,449.0,659.89,516.01
2018,2,6,10,15,913.5,58.0,0.4,15.5,480.5,689.22,534.61
2018,2,6,10,30,927.0,59.0,0.4,15.8,512.0,716.01,551.29
2018,2,6,10,45,937.0,60.0,0.4,16.1,538.0,737.54,564.23
2018,2,6,11,0,947.0,61.0,0.4,16.4,564.0,756.0,575.09
2018,2,6,11,15,952.5,61.5,0.4,16.65,582.0,767.39,581.3
2018,2,6,11,30,958.0,62.0,0.4,16.9,600.0,775.39,585.4
2018,2,6,11,45,961.0,62.5,0.4,17.1,610.5,778.07,586.2
2018,2,6,12,0,964.0,63.0,0.4,17.3,621.0,777.23,584.83
2018,2,6,12,15,963.5,64.0,0.4,17.4,624.0,770.88,580.17
2018,2,6,12,30,963.0,65.0,0.4,17.5,627.0,761.04,573.36
2018,2,6,12,45,959.5,65.5,0.4,17.55,622.0,745.1,562.69
2018,2,6,13,0,956.0,66.0,0.4,17.6,617.0,725.9,549.95
2018,2,6,13,15,951.0,65.5,0.4,17.6,604.0,701.45,533.78
2018,2,6,13,30,946.0,65.0,0.4,17.6,591.0,674.04,514.64
2018,2,6,13,45,939.0,64.0,0.35,17.6,571.0,642.06,490.85
2018,2,6,14,0,932.0,63.0,0.3,17.6,551.0,607.56,464.88
2018,2,6,14,15,920.5,62.0,0.3,17.45,523.5,568.27,435.74
2018,2,6,14,30,909.0,61.0,0.3,17.3,496.0,527.16,404.45
2018,2,6,14,45,893.5,59.0,0.3,17.15,462.5,481.54,368.88
2018,2,6,15,0,878.0,57.0,0.3,17.0,429.0,434.91,331.4
2018,2,6,15,15,855.5,55.5,0.3,17.0,390.5,385.38,290.36
2018,2,6,15,30,833.0,54.0,0.3,17.0,352.0,336.0,248.24
2018,2,6,15,45,800.5,51.0,0.35,15.85,309.0,282.68,203.34
2018,2,6,16,0,768.0,48.0,0.4,14.7,266.0,230.29,158.17
2018,2,6,16,15,663.0,49.5,0.45,14.0,214.5,171.63,110.53
2018,2,6,16,30,558.0,51.0,0.5,13.3,163.0,121.67,72.18
2018,2,6,16,45,438.0,43.5,0.55,12.55,117.5,73.46,39.26
2018,2,6,17,0,318.0,36.0,0.6,11.8,72.0,37.97,20.07
2018,2,6,17,15,231.0,25.0,0.65,11.6,44.5,20.21,7.02
2018,2,6,17,30,144.0,14.0,0.7,11.4,17.0,13.76,0.0
2018,2,6,17,45,72.0,7.0,0.7,11.2,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,7,7,15,123.5,9.5,0.7,9.3,15.0,38.37,0.0
2018,2,7,7,30,247.0,19.0,0.7,9.9,30.0,98.02,0.0
2018,2,7,7,45,396.5,26.5,0.65,10.5,69.0,177.4,122.53
2018,2,7,8,0,546.0,34.0,0.6,11.1,108.0,256.0,196.07
2018,2,7,8,15,619.5,39.0,0.6,11.6,153.0,316.88,250.27
2018,2,7,8,30,693.0,44.0,0.6,12.1,198.0,382.51,306.33
2018,2,7,8,45,738.5,48.0,0.55,12.6,243.5,437.24,351.61
2018,2,7,9,0,784.0,52.0,0.5,13.1,289.0,493.48,396.02
2018,2,7,9,15,815.0,54.0,0.45,13.6,331.5,540.08,431.28
2018,2,7,9,30,846.0,56.0,0.4,14.1,374.0,582.34,462.04
2018,2,7,9,45,867.5,58.0,0.35,14.6,412.0,621.64,489.35
2018,2,7,10,0,889.0,60.0,0.3,15.1,450.0,659.35,514.3
2018,2,7,10,15,902.5,61.5,0.3,15.5,482.0,689.1,532.9
2018,2,7,10,30,916.0,63.0,0.3,15.9,514.0,716.33,549.6
2018,2,7,10,45,925.5,64.0,0.3,16.3,539.5,737.38,561.92
2018,2,7,11,0,935.0,65.0,0.3,16.7,565.0,755.39,572.2
2018,2,7,11,15,941.0,66.0,0.3,16.95,583.5,767.64,578.96
2018,2,7,11,30,947.0,67.0,0.3,17.2,602.0,776.54,583.63
2018,2,7,11,45,950.5,67.0,0.3,17.45,613.0,779.0,584.14
2018,2,7,12,0,954.0,67.0,0.3,17.7,624.0,777.98,582.55
2018,2,7,12,15,953.5,68.0,0.25,17.8,627.0,771.67,577.11
2018,2,7,12,30,953.0,69.0,0.2,17.9,630.0,761.89,569.63
2018,2,7,12,45,949.5,69.5,0.2,17.95,624.5,746.04,559.12
2018,2,7,13,0,946.0,70.0,0.2,18.0,619.0,726.95,546.58
2018,2,7,13,15,941.0,69.5,0.2,17.95,606.5,702.64,530.77
2018,2,7,13,30,936.0,69.0,0.2,17.9,594.0,675.4,512.07
2018,2,7,13,45,928.5,68.5,0.2,17.85,574.0,643.85,489.57
2018,2,7,14,0,921.0,68.0,0.2,17.8,554.0,609.83,464.84
2018,2,7,14,15,909.5,66.5,0.2,17.75,526.5,570.26,435.56
2018,2,7,14,30,898.0,65.0,0.2,17.7,499.0,528.91,404.2
2018,2,7,14,45,881.5,63.5,0.2,17.6,465.5,483.64,369.1
2018,2,7,15,0,865.0,62.0,0.2,17.5,432.0,437.46,332.2
2018,2,7,15,15,842.5,60.0,0.2,17.5,393.5,387.81,291.43
2018,2,7,15,30,820.0,58.0,0.2,17.5,355.0,337.94,249.3
2018,2,7,15,45,787.0,55.0,0.2,16.7,312.0,284.68,204.37
2018,2,7,16,0,754.0,52.0,0.2,15.9,269.0,233.29,160.1
2018,2,7,16,15,692.0,49.5,0.3,15.3,222.5,179.11,114.89
2018,2,7,16,30,630.0,47.0,0.4,14.7,176.0,130.53,75.93
2018,2,7,16,45,548.5,40.0,0.55,14.1,132.0,81.93,41.56
2018,2,7,17,0,467.0,33.0,0.7,13.5,88.0,40.06,18.44
2018,2,7,17,15,318.5,23.5,0.75,13.25,53.5,18.47,6.87
2018,2,7,17,30,170.0,14.0,0.8,13.0,19.0,13.76,0.0
2018,2,7,17,45,85.0,7.0,0.9,12.8,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,7,15,137.0,10.0,0.85,12.1,16.5,42.34,0.0
2018,2,8,7,30,274.0,20.0,0.7,12.6,33.0,107.96,0.0
2018,2,8,7,45,407.5,27.5,0.55,13.05,71.5,183.18,127.46
2018,2,8,8,0,541.0,35.0,0.4,13.5,110.0,256.8,195.19
2018,2,8,8,15,619.5,40.0,0.35,14.2,156.0,319.89,249.74
2018,2,8,8,30,698.0,45.0,0.3,14.9,202.0,388.14,306.16
2018,2,8,8,45,714.5,52.0,0.2,15.6,242.5,432.16,341.54
2018,2,8,9,0,731.0,59.0,0.1,16.3,283.0,475.53,374.65
2018,2,8,9,15,771.0,60.0,0.1,16.55,326.0,524.58,411.93
2018,2,8,9,30,811.0,61.0,0.1,16.8,369.0,573.87,448.0
2018,2,8,9,45,846.5,60.5,0.1,17.0,410.0,614.27,476.85
2018,2,8,10,0,882.0,60.0,0.1,17.2,451.0,657.81,506.7
2018,2,8,10,15,902.0,59.5,0.1,18.2,484.0,689.55,525.13
2018,2,8,10,30,922.0,59.0,0.1,19.2,517.0,719.07,541.81
2018,2,8,10,45,931.5,59.5,0.1,20.2,542.5,739.72,552.28
2018,2,8,11,0,941.0,60.0,0.1,21.2,568.0,757.31,560.74
2018,2,8,11,15,947.0,60.5,0.1,21.55,586.0,769.12,566.81
2018,2,8,11,30,953.0,61.0,0.1,21.9,604.0,777.55,570.82
2018,2,8,11,45,956.5,61.5,0.1,22.25,615.0,780.66,571.51
2018,2,8,12,0,960.0,62.0,0.1,22.6,626.0,780.25,570.11
2018,2,8,12,15,960.5,62.0,0.1,22.8,629.0,773.53,565.12
2018,2,8,12,30,961.0,62.0,0.1,23.0,632.0,763.33,558.07
2018,2,8,12,45,959.5,61.5,0.15,23.2,627.0,747.7,548.26
2018,2,8,13,0,958.0,61.0,0.2,23.4,622.0,728.74,536.46
2018,2,8,13,15,953.0,60.5,0.2,23.15,609.0,704.21,521.24
2018,2,8,13,30,948.0,60.0,0.2,22.9,596.0,676.7,503.7
2018,2,8,13,45,940.0,59.5,0.25,22.6,575.5,644.53,482.3
2018,2,8,14,0,932.0,59.0,0.3,22.3,555.0,609.87,458.6
2018,2,8,14,15,921.5,58.0,0.3,22.0,528.0,571.02,430.62
2018,2,8,14,30,911.0,57.0,0.3,21.7,501.0,530.26,400.44
2018,2,8,14,45,896.0,55.5,0.35,21.35,468.0,485.16,366.64
2018,2,8,15,0,881.0,54.0,0.4,21.0,435.0,439.0,330.76
2018,2,8,15,15,859.5,52.5,0.4,21.0,396.5,389.51,290.32
2018,2,8,15,30,838.0,51.0,0.4,21.0,358.0,340.08,248.71
2018,2,8,15,45,807.5,48.0,0.45,19.7,315.0,286.84,204.54
2018,2,8,16,0,777.0,45.0,0.5,18.4,272.0,235.14,160.42
2018,2,8,16,15,730.5,42.5,0.55,17.75,227.5,181.68,114.96
2018,2,8,16,30,684.0,40.0,0.6,17.1,183.0,132.99,75.09
2018,2,8,16,45,595.5,35.0,0.7,16.45,137.5,82.53,39.61
2018,2,8,17,0,507.0,30.0,0.8,15.8,92.0,41.29,17.84
2018,2,8,17,15,354.5,22.5,0.85,15.45,56.5,18.85,7.81
2018,2,8,17,30,202.0,15.0,0.9,15.1,21.0,14.74,0.0
2018,2,8,17,45,101.0,7.5,0.95,14.7,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,7,15,127.0,9.5,1.2,13.95,16.0,39.77,0.0
2018,2,9,7,30,254.0,19.0,1.0,14.4,32.0,102.94,0.0
2018,2,9,7,45,274.0,33.5,0.85,14.8,61.0,145.74,102.64
2018,2,9,8,0,294.0,48.0,0.7,15.2,90.0,181.95,139.33
2018,2,9,8,15,474.0,47.5,0.6,15.9,143.5,271.56,213.33
2018,2,9,8,30,654.0,47.0,0.5,16.6,197.0,372.1,294.12
2018,2,9,8,45,633.5,60.5,0.4,17.35,230.5,405.84,321.15
2018,2,9,9,0,613.0,74.0,0.3,18.1,264.0,433.69,342.37
2018,2,9,9,15,567.0,93.5,0.3,18.35,288.5,449.99,354.76
2018,2,9,9,30,521.0,113.0,0.3,18.6,313.0,458.21,360.43
2018,2,9,9,45,587.0,111.0,0.3,18.9,357.0,515.88,403.16
2018,2,9,10,0,653.0,109.0,0.3,19.2,401.0,572.0,443.14
2018,2,9,10,15,729.0,99.0,0.3,19.25,446.5,626.49,481.78
2018,2,9,10,30,805.0,89.0,0.3,19.3,492.0,679.05,517.58
2018,2,9,10,45,727.0,114.5,0.35,19.35,492.5,665.64,507.01
2018,2,9,11,0,649.0,140.0,0.4,19.4,493.0,644.32,491.06
2018,2,9,11,15,666.0,141.0,0.4,19.4,513.5,662.09,503.45
2018,2,9,11,30,683.0,142.0,0.4,19.4,534.0,677.52,513.6
2018,2,9,11,45,750.5,125.0,0.4,19.4,563.0,708.21,534.83
2018,2,9,12,0,818.0,108.0,0.4,19.4,592.0,733.77,551.48
2018,2,9,12,15,853.5,99.0,0.45,19.4,606.5,743.39,558.24
2018,2,9,12,30,889.0,90.0,0.5,19.4,621.0,745.8,560.49
2018,2,9,12,45,867.5,95.5,0.5,19.35,610.5,726.5,547.55
2018,2,9,13,0,846.0,101.0,0.5,19.3,600.0,701.24,530.86
2018,2,9,13,15,832.0,100.5,0.5,19.15,583.0,672.37,511.07
2018,2,9,13,30,818.0,100.0,0.5,19.0,566.0,641.31,489.33
2018,2,9,13,45,806.5,97.0,0.5,18.85,543.5,607.21,465.14
2018,2,9,14,0,795.0,94.0,0.5,18.7,521.0,571.27,439.11
2018,2,9,14,15,787.5,90.5,0.5,18.45,496.0,535.39,412.66
2018,2,9,14,30,780.0,87.0,0.5,18.2,471.0,497.8,384.17
2018,2,9,14,45,783.5,79.5,0.5,17.9,443.0,459.84,354.62
2018,2,9,15,0,787.0,72.0,0.5,17.6,415.0,419.68,322.27
2018,2,9,15,15,660.0,87.0,0.5,17.6,357.0,348.6,266.08
2018,2,9,15,30,533.0,102.0,0.5,17.6,299.0,287.41,217.43
2018,2,9,15,45,349.0,108.5,0.5,16.65,231.5,210.35,158.48
2018,2,9,16,0,165.0,115.0,0.5,15.7,164.0,151.0,114.75
2018,2,9,16,15,170.0,97.5,0.55,15.0,140.5,125.49,92.93
2018,2,9,16,30,175.0,80.0,0.6,14.3,117.0,99.18,70.25
2018,2,9,16,45,202.5,60.0,0.6,13.55,93.0,72.15,46.9
2018,2,9,17,0,230.0,40.0,0.6,12.8,69.0,40.86,23.16
2018,2,9,17,15,206.0,28.5,0.65,12.55,46.0,22.24,11.13
2018,2,9,17,30,182.0,17.0,0.7,12.3,23.0,16.71,0.0
2018,2,9,17,45,91.0,8.5,0.75,12.0,11.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,10,7,15,146.5,11.0,0.9,8.1,19.0,46.31,0.0
2018,2,10,7,30,293.0,22.0,0.9,8.6,38.0,118.48,15.48
2018,2,10,7,45,423.0,29.0,0.9,9.1,77.5,192.32,139.94
2018,2,10,8,0,553.0,36.0,0.9,9.6,117.0,265.93,207.52
2018,2,10,8,15,478.0,53.5,0.85,10.15,141.0,281.48,226.3
2018,2,10,8,30,403.0,71.0,0.8,10.7,165.0,284.18,232.13
2018,2,10,8,45,319.5,95.0,0.8,11.25,179.0,285.02,234.32
2018,2,10,9,0,236.0,119.0,0.8,11.8,193.0,270.74,222.77
2018,2,10,9,15,196.0,141.0,0.75,12.25,208.0,272.61,223.76
2018,2,10,9,30,156.0,163.0,0.7,12.7,223.0,278.18,226.95
2018,2,10,9,45,304.5,159.0,0.7,13.15,291.5,379.11,308.44
2018,2,10,10,0,453.0,155.0,0.7,13.6,360.0,488.77,392.84
2018,2,10,10,15,521.5,150.0,0.7,13.8,401.5,539.45,430.1
2018,2,10,10,30,590.0,145.0,0.7,14.0,443.0,594.53,470.3
2018,2,10,10,45,550.0,164.0,0.65,14.25,453.0,591.31,465.05
2018,2,10,11,0,510.0,183.0,0.6,14.5,463.0,588.16,460.39
2018,2,10,11,15,599.0,162.5,0.6,14.6,501.5,637.86,497.26
2018,2,10,11,30,688.0,142.0,0.6,14.7,540.0,683.8,530.24
2018,2,10,11,45,677.0,149.5,0.6,14.8,547.0,682.84,528.0
2018,2,10,12,0,666.0,157.0,0.6,14.9,554.0,679.19,524.54
2018,2,10,12,15,612.0,176.0,0.6,14.9,542.5,653.27,504.79
2018,2,10,12,30,558.0,195.0,0.6,14.9,531.0,623.4,482.49
2018,2,10,12,45,605.5,177.0,0.65,14.9,539.0,631.27,489.74
2018,2,10,13,0,653.0,159.0,0.7,14.9,547.0,633.26,492.27
2018,2,10,13,15,661.5,152.0,0.65,14.8,538.5,616.18,479.45
2018,2,10,13,30,670.0,145.0,0.6,14.7,530.0,596.49,464.8
2018,2,10,13,45,777.5,111.5,0.6,14.6,543.5,607.18,473.74
2018,2,10,14,0,885.0,78.0,0.6,14.5,557.0,608.94,475.23
2018,2,10,14,15,914.0,70.5,0.6,14.25,544.0,586.56,457.9
2018,2,10,14,30,943.0,63.0,0.6,14.0,531.0,559.56,436.68
2018,2,10,14,45,929.5,60.5,0.6,13.75,496.5,512.63,399.76
2018,2,10,15,0,916.0,58.0,0.6,13.5,462.0,464.44,360.8
2018,2,10,15,15,895.0,56.5,0.6,13.5,422.0,413.31,317.97
2018,2,10,15,30,874.0,55.0,0.6,13.5,382.0,362.11,273.75
2018,2,10,15,45,820.0,54.5,0.6,12.6,333.0,301.53,222.51
2018,2,10,16,0,766.0,54.0,0.6,11.7,284.0,245.25,173.91
2018,2,10,16,15,732.0,48.5,0.65,10.95,239.5,192.29,127.29
2018,2,10,16,30,698.0,43.0,0.7,10.2,195.0,141.98,84.23
2018,2,10,16,45,608.0,39.0,0.7,9.5,148.5,90.99,46.9
2018,2,10,17,0,518.0,35.0,0.7,8.8,102.0,49.52,23.78
2018,2,10,17,15,345.0,26.0,0.7,8.45,63.0,20.24,10.37
2018,2,10,17,30,172.0,17.0,0.7,8.1,24.0,16.71,0.0
2018,2,10,17,45,86.0,8.5,0.75,7.75,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,11,7,15,0.0,4.0,0.95,5.55,4.0,3.93,0.0
2018,2,11,7,30,0.0,8.0,0.9,6.2,8.0,7.71,0.0
2018,2,11,7,45,6.5,25.5,0.85,6.8,26.5,26.83,16.43
2018,2,11,8,0,13.0,43.0,0.8,7.4,45.0,50.52,37.57
2018,2,11,8,15,24.5,63.5,0.8,7.6,69.0,78.84,62.53
2018,2,11,8,30,36.0,84.0,0.8,7.8,93.0,107.7,87.8
2018,2,11,8,45,19.0,73.0,0.85,8.0,78.0,84.95,68.43
2018,2,11,9,0,2.0,62.0,0.9,8.2,63.0,61.02,47.62
2018,2,11,9,15,1.0,58.5,0.9,8.25,59.0,57.11,44.19
2018,2,11,9,30,0.0,55.0,0.9,8.3,55.0,53.14,40.63
2018,2,11,9,45,48.5,111.5,0.9,8.3,133.5,145.5,120.49
2018,2,11,10,0,97.0,168.0,0.9,8.3,212.0,249.09,206.6
2018,2,11,10,15,144.0,198.5,0.9,8.3,269.0,317.37,261.68
2018,2,11,10,30,191.0,229.0,0.9,8.3,326.0,386.87,316.56
2018,2,11,10,45,243.0,234.5,0.9,8.25,364.5,440.3,358.23
2018,2,11,11,0,295.0,240.0,0.9,8.2,403.0,486.05,393.57
2018,2,11,11,15,217.0,234.5,0.95,8.3,356.5,414.1,336.2
2018,2,11,11,30,139.0,229.0,1.0,8.4,310.0,348.95,283.84
2018,2,11,11,45,83.0,204.0,1.05,8.45,252.5,271.15,221.13
2018,2,11,12,0,27.0,179.0,1.1,8.5,195.0,201.7,163.66
2018,2,11,12,15,66.5,195.5,1.15,8.85,235.5,247.69,202.24
2018,2,11,12,30,106.0,212.0,1.2,9.2,276.0,299.08,243.9
2018,2,11,12,45,399.5,182.5,1.25,9.5,422.0,488.91,398.52
2018,2,11,13,0,693.0,153.0,1.3,9.8,568.0,657.36,527.39
2018,2,11,13,15,566.0,180.5,1.3,9.85,515.0,580.79,466.15
2018,2,11,13,30,439.0,208.0,1.3,9.9,462.0,510.56,411.17
2018,2,11,13,45,488.5,191.0,1.3,9.9,464.5,509.85,411.67
2018,2,11,14,0,538.0,174.0,1.3,9.9,467.0,504.82,407.9
2018,2,11,14,15,372.0,191.0,1.3,9.75,389.0,404.87,328.48
2018,2,11,14,30,206.0,208.0,1.3,9.6,311.0,316.75,257.6
2018,2,11,14,45,139.5,182.5,1.25,9.4,250.0,249.59,203.53
2018,2,11,15,0,73.0,157.0,1.2,9.2,189.0,185.99,151.55
2018,2,11,15,15,77.0,134.0,1.2,9.2,165.5,161.23,131.07
2018,2,11,15,30,81.0,111.0,1.2,9.2,142.0,137.18,110.63
2018,2,11,15,45,166.5,113.0,1.15,8.75,167.0,160.67,128.11
2018,2,11,16,0,252.0,115.0,1.1,8.3,192.0,174.24,135.51
2018,2,11,16,15,193.5,100.0,1.1,8.0,153.5,133.57,101.69
2018,2,11,16,30,135.0,85.0,1.1,7.7,115.0,99.39,74.24
2018,2,11,16,45,99.5,66.5,1.1,7.4,86.0,70.36,50.82
2018,2,11,17,0,64.0,48.0,1.1,7.1,57.0,45.41,31.32
2018,2,11,17,15,37.5,30.5,1.1,6.95,35.0,26.7,16.1
2018,2,11,17,30,11.0,13.0,1.1,6.8,13.0,12.78,0.0
2018,2,11,17,45,5.5,6.5,1.1,6.65,6.5,6.39,0.0
2018,2,11,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
