Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,8,45,385.5,96.0,0.9,4.65,210.5,335.17,282.66
2018,2,22,9,0,101.0,129.0,0.9,5.0,166.0,202.69,170.15
2018,2,22,9,15,169.5,152.0,0.95,5.25,223.0,274.35,231.47
2018,2,22,9,30,238.0,175.0,1.0,5.5,280.0,358.0,299.87
2018,2,22,9,45,185.5,194.0,1.0,5.75,280.0,340.76,283.6
2018,2,22,10,0,133.0,213.0,1.0,6.0,280.0,328.04,271.37
2018,2,22,10,15,153.5,220.0,1.05,6.15,302.5,352.34,291.0
2018,2,22,10,30,174.0,227.0,1.1,6.3,325.0,377.03,310.53
2018,2,22,10,45,94.5,214.0,1.1,6.4,267.5,302.46,248.37
2018,2,22,11,0,15.0,201.0,1.1,6.5,210.0,211.51,172.23
2018,2,22,11,15,31.5,215.0,1.15,6.5,235.0,245.54,200.75
2018,2,22,11,30,48.0,229.0,1.2,6.5,260.0,273.0,223.17
2018,2,22,11,45,149.0,246.0,1.2,6.55,343.0,378.31,309.75
2018,2,22,12,0,250.0,263.0,1.2,6.6,426.0,482.52,392.02
2018,2,22,12,15,144.0,234.5,1.2,6.55,328.5,358.09,292.04
2018,2,22,12,30,38.0,206.0,1.2,6.5,231.0,237.11,193.0
2018,2,22,12,45,47.0,185.0,1.25,6.45,215.5,221.12,181.09
2018,2,22,13,0,56.0,164.0,1.3,6.4,200.0,205.0,168.48
2018,2,22,13,15,41.0,151.5,1.3,6.35,177.5,179.97,147.54
2018,2,22,13,30,26.0,139.0,1.3,6.3,155.0,155.62,127.07
2018,2,22,13,45,104.5,203.0,1.3,6.3,265.5,275.5,227.46
2018,2,22,14,0,183.0,267.0,1.3,6.3,376.0,385.97,316.02
2018,2,22,14,15,273.5,238.0,1.25,6.25,392.5,406.41,332.76
2018,2,22,14,30,364.0,209.0,1.2,6.2,409.0,415.97,340.83
2018,2,22,14,45,423.0,173.5,1.2,6.1,392.5,397.78,326.36
2018,2,22,15,0,482.0,138.0,1.2,6.0,376.0,370.81,304.13
2018,2,22,15,15,557.0,123.0,1.2,6.0,376.5,366.45,298.27
2018,2,22,15,30,632.0,108.0,1.2,6.0,377.0,352.48,283.04
2018,2,22,15,45,469.0,107.0,1.2,5.75,295.0,262.55,208.8
2018,2,22,16,0,306.0,106.0,1.2,5.5,213.0,189.24,149.03
2018,2,22,16,15,419.0,88.5,1.15,5.2,212.5,181.11,136.04
2018,2,22,16,30,532.0,71.0,1.1,4.9,212.0,161.14,111.46
2018,2,22,16,45,488.5,61.5,1.1,4.6,171.0,115.83,73.31
2018,2,22,17,0,445.0,52.0,1.1,4.3,130.0,75.05,43.23
2018,2,22,17,15,315.0,41.5,1.1,4.05,88.0,37.02,23.22
2018,2,22,17,30,185.0,31.0,1.1,3.8,46.0,24.3,13.52
2018,2,22,17,45,105.0,18.0,1.1,3.5,25.0,17.69,0.0
2018,2,22,18,0,25.0,5.0,1.1,3.2,4.0,0.0,0.0
2018,2,22,18,15,12.5,2.5,1.05,3.05,2.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.95,-0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.95,-1.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,2,23,6,45,16.0,4.0,0.9,-0.5,4.0,0.0,0.0
2018,2,23,7,0,32.0,8.0,0.9,-0.1,8.0,15.34,0.0
2018,2,23,7,15,133.5,23.5,0.9,0.5,36.0,74.2,24.83
2018,2,23,7,30,235.0,39.0,0.9,1.1,64.0,138.24,105.68
2018,2,23,7,45,365.0,47.0,0.85,1.7,109.5,208.19,168.88
2018,2,23,8,0,495.0,55.0,0.8,2.3,155.0,290.69,241.28
2018,2,23,8,15,641.0,55.0,0.8,2.95,219.5,382.41,319.77
2018,2,23,8,30,787.0,55.0,0.8,3.6,284.0,483.12,402.9
2018,2,23,8,45,829.0,57.5,0.8,4.2,334.5,541.19,449.49
2018,2,23,9,0,871.0,60.0,0.8,4.8,385.0,596.45,492.51
2018,2,23,9,15,894.0,63.0,0.8,5.25,430.5,644.36,528.46
2018,2,23,9,30,917.0,66.0,0.8,5.7,476.0,691.13,561.91
2018,2,23,9,45,931.0,68.0,0.75,6.1,515.0,729.0,586.13
2018,2,23,10,0,945.0,70.0,0.7,6.5,554.0,764.57,608.24
2018,2,23,10,15,954.5,72.0,0.7,6.85,587.0,794.26,626.73
2018,2,23,10,30,964.0,74.0,0.7,7.2,620.0,820.99,643.05
2018,2,23,10,45,972.5,74.5,0.7,7.5,646.5,842.08,655.52
2018,2,23,11,0,981.0,75.0,0.7,7.8,673.0,859.87,665.78
2018,2,23,11,15,986.5,76.0,0.7,8.05,692.5,872.37,672.65
2018,2,23,11,30,992.0,77.0,0.7,8.3,712.0,881.26,677.25
2018,2,23,11,45,994.5,78.0,0.65,8.5,723.5,884.05,677.02
2018,2,23,12,0,997.0,79.0,0.6,8.7,735.0,883.09,674.49
2018,2,23,12,15,993.5,79.5,0.6,8.85,736.0,873.1,667.21
2018,2,23,12,30,990.0,80.0,0.6,9.0,737.0,859.49,657.75
2018,2,23,12,45,983.5,81.5,0.6,9.15,730.0,841.14,645.25
2018,2,23,13,0,977.0,83.0,0.6,9.3,723.0,819.44,630.6
2018,2,23,13,15,972.5,82.5,0.6,9.35,709.5,793.85,613.57
2018,2,23,13,30,968.0,82.0,0.6,9.4,696.0,765.14,594.4
2018,2,23,13,45,960.0,81.5,0.6,9.45,674.0,731.11,571.44
2018,2,23,14,0,952.0,81.0,0.6,9.5,652.0,694.5,545.1
2018,2,23,14,15,940.0,80.0,0.6,9.4,622.5,652.56,514.19
2018,2,23,14,30,928.0,79.0,0.6,9.3,593.0,608.74,481.11
2018,2,23,14,45,913.5,76.5,0.6,9.2,557.0,560.44,443.75
2018,2,23,15,0,899.0,74.0,0.6,9.1,521.0,510.99,404.34
2018,2,23,15,15,879.0,72.0,0.6,9.1,480.0,458.75,361.32
2018,2,23,15,30,859.0,70.0,0.6,9.1,439.0,405.83,316.38
2018,2,23,15,45,831.0,66.5,0.65,8.6,393.0,349.21,267.99
2018,2,23,16,0,803.0,63.0,0.7,8.1,347.0,293.95,219.19
2018,2,23,16,15,724.5,59.5,0.8,7.5,288.5,228.44,162.97
2018,2,23,16,30,646.0,56.0,0.9,6.9,230.0,170.38,113.52
2018,2,23,16,45,472.0,46.0,1.0,6.25,159.5,100.35,60.29
2018,2,23,17,0,298.0,36.0,1.1,5.6,89.0,50.79,27.35
2018,2,23,17,15,159.5,23.5,1.1,5.15,51.0,20.27,10.0
2018,2,23,17,30,21.0,11.0,1.1,4.7,13.0,10.43,2.8
2018,2,23,17,45,15.5,6.0,1.15,4.2,7.0,5.9,0.0
2018,2,23,18,0,10.0,1.0,1.2,3.7,1.0,0.0,0.0
2018,2,23,18,15,5.0,0.5,1.2,3.5,0.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.05,0.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.75,0.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,24,6,45,5.5,2.0,0.7,2.1,2.0,0.0,0.0
2018,2,24,7,0,11.0,4.0,0.7,2.5,4.0,6.54,0.0
2018,2,24,7,15,5.5,9.0,0.65,2.95,9.0,10.32,0.0
2018,2,24,7,30,0.0,14.0,0.6,3.4,14.0,13.5,5.83
2018,2,24,7,45,0.0,22.0,0.6,3.9,22.0,21.22,12.95
2018,2,24,8,0,0.0,30.0,0.6,4.4,30.0,28.95,19.97
2018,2,24,8,15,0.0,40.5,0.6,4.75,40.5,39.11,29.03
2018,2,24,8,30,0.0,51.0,0.6,5.1,51.0,49.27,37.97
2018,2,24,8,45,27.0,88.0,0.65,5.45,98.0,105.45,87.18
2018,2,24,9,0,54.0,125.0,0.7,5.8,145.0,163.23,136.52
2018,2,24,9,15,41.0,126.0,0.7,5.95,142.5,156.5,130.05
2018,2,24,9,30,28.0,127.0,0.7,6.1,140.0,149.17,123.26
2018,2,24,9,45,44.0,167.0,0.75,6.25,189.0,204.44,169.38
2018,2,24,10,0,60.0,207.0,0.8,6.4,238.0,260.75,215.04
2018,2,24,10,15,36.5,201.0,0.8,6.55,220.0,236.29,193.64
2018,2,24,10,30,13.0,195.0,0.8,6.7,202.0,204.43,166.59
2018,2,24,10,45,16.0,209.0,0.85,6.85,218.5,220.98,180.01
2018,2,24,11,0,19.0,223.0,0.9,7.0,235.0,237.55,193.12
2018,2,24,11,15,15.5,211.0,0.9,7.2,221.0,221.81,179.85
2018,2,24,11,30,12.0,199.0,0.9,7.4,207.0,206.27,166.94
2018,2,24,11,45,22.5,228.0,0.95,7.65,243.0,244.13,197.67
2018,2,24,12,0,33.0,257.0,1.0,7.9,279.0,289.14,233.37
2018,2,24,12,15,29.0,255.0,1.0,8.1,274.5,282.68,227.6
2018,2,24,12,30,25.0,253.0,1.0,8.3,270.0,269.96,217.23
2018,2,24,12,45,69.0,269.0,1.0,8.5,315.0,325.54,262.4
2018,2,24,13,0,113.0,285.0,1.0,8.7,360.0,378.93,304.55
2018,2,24,13,15,122.5,273.0,1.0,8.75,352.5,369.32,297.05
2018,2,24,13,30,132.0,261.0,1.0,8.8,345.0,359.01,289.45
2018,2,24,13,45,114.0,246.5,1.0,8.85,317.5,326.86,264.05
2018,2,24,14,0,96.0,232.0,1.0,8.9,290.0,291.81,236.33
2018,2,24,14,15,169.5,234.0,1.0,8.8,331.0,337.51,274.1
2018,2,24,14,30,243.0,236.0,1.0,8.7,372.0,376.33,305.02
2018,2,24,14,45,264.0,220.5,1.0,8.6,360.0,360.2,292.03
2018,2,24,15,0,285.0,205.0,1.0,8.5,348.0,341.82,277.2
2018,2,24,15,15,297.5,185.5,1.0,8.5,324.5,313.46,253.77
2018,2,24,15,30,310.0,166.0,1.0,8.5,301.0,283.54,228.41
2018,2,24,15,45,258.5,148.0,1.0,8.0,252.5,231.53,185.61
2018,2,24,16,0,207.0,130.0,1.0,7.5,204.0,184.47,146.67
2018,2,24,16,15,228.5,112.0,0.95,7.1,183.0,160.09,124.22
2018,2,24,16,30,250.0,94.0,0.9,6.7,162.0,133.33,99.23
2018,2,24,16,45,234.5,79.0,0.9,6.25,133.0,102.04,72.46
2018,2,24,17,0,219.0,64.0,0.9,5.8,104.0,72.37,48.78
2018,2,24,17,15,156.0,48.0,0.85,5.35,72.0,42.75,28.99
2018,2,24,17,30,93.0,32.0,0.8,4.9,40.0,26.5,16.25
2018,2,24,17,45,58.0,18.5,0.8,4.45,22.5,18.18,0.0
2018,2,24,18,0,23.0,5.0,0.8,4.0,5.0,4.91,0.0
2018,2,24,18,15,11.5,2.5,0.8,3.8,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,25,6,45,21.5,5.5,0.9,2.55,6.0,0.0,0.0
2018,2,25,7,0,43.0,11.0,0.8,2.8,12.0,21.15,0.0
2018,2,25,7,15,117.0,26.5,0.75,3.5,38.0,75.65,39.72
2018,2,25,7,30,191.0,42.0,0.7,4.2,64.0,128.05,98.47
2018,2,25,7,45,263.0,55.5,0.6,4.9,102.0,179.92,145.32
2018,2,25,8,0,335.0,69.0,0.5,5.6,140.0,238.64,196.73
2018,2,25,8,15,450.0,74.5,0.5,6.2,195.0,316.97,263.17
2018,2,25,8,30,565.0,80.0,0.5,6.8,250.0,403.44,334.09
2018,2,25,8,45,677.0,76.5,0.5,7.4,312.5,485.89,399.55
2018,2,25,9,0,789.0,73.0,0.5,8.0,375.0,572.52,465.86
2018,2,25,9,15,835.5,72.0,0.5,8.45,424.5,628.52,506.81
2018,2,25,9,30,882.0,71.0,0.5,8.9,474.0,680.72,543.64
2018,2,25,9,45,902.5,71.5,0.5,9.3,514.0,720.45,569.3
2018,2,25,10,0,923.0,72.0,0.5,9.7,554.0,758.36,593.35
2018,2,25,10,15,936.0,73.5,0.5,10.0,588.0,789.65,612.67
2018,2,25,10,30,949.0,75.0,0.5,10.3,622.0,818.18,629.99
2018,2,25,10,45,958.5,75.5,0.5,10.6,649.0,839.86,642.56
2018,2,25,11,0,968.0,76.0,0.5,10.9,676.0,858.29,653.04
2018,2,25,11,15,974.0,76.5,0.5,11.0,695.0,870.52,659.92
2018,2,25,11,30,980.0,77.0,0.5,11.1,714.0,879.17,664.63
2018,2,25,11,45,983.5,77.5,0.5,11.2,725.5,882.15,665.74
2018,2,25,12,0,987.0,78.0,0.5,11.3,737.0,881.42,664.63
2018,2,25,12,15,983.0,79.5,0.55,11.3,738.5,872.1,659.26
2018,2,25,12,30,979.0,81.0,0.6,11.3,740.0,859.18,651.7
2018,2,25,12,45,972.0,83.0,0.6,11.25,733.0,840.99,639.86
2018,2,25,13,0,965.0,85.0,0.6,11.2,726.0,819.49,625.92
2018,2,25,13,15,959.0,85.0,0.6,11.05,712.0,793.44,609.14
2018,2,25,13,30,953.0,85.0,0.6,10.9,698.0,764.38,590.28
2018,2,25,13,45,937.0,86.0,0.65,10.75,673.0,726.75,566.1
2018,2,25,14,0,921.0,87.0,0.7,10.6,648.0,687.06,538.84
2018,2,25,14,15,896.5,85.0,0.7,10.3,611.0,637.3,502.71
2018,2,25,14,30,872.0,83.0,0.7,10.0,574.0,586.7,465.07
2018,2,25,14,45,835.5,88.5,0.75,9.75,536.0,537.29,427.36
2018,2,25,15,0,799.0,94.0,0.8,9.5,498.0,487.87,388.41
2018,2,25,15,15,798.5,87.5,0.8,9.5,464.5,443.58,351.53
2018,2,25,15,30,798.0,81.0,0.8,9.5,431.0,397.63,311.95
2018,2,25,15,45,759.5,79.0,0.8,8.7,384.5,341.53,264.31
2018,2,25,16,0,721.0,77.0,0.8,7.9,338.0,286.7,216.55
2018,2,25,16,15,626.0,76.5,0.75,7.5,280.5,223.58,162.81
2018,2,25,16,30,531.0,76.0,0.7,7.1,223.0,169.79,117.92
2018,2,25,16,45,438.0,67.5,0.7,6.75,173.0,118.52,77.16
2018,2,25,17,0,345.0,59.0,0.7,6.4,123.0,76.53,47.25
2018,2,25,17,15,262.0,46.5,0.7,6.2,86.5,41.98,26.52
2018,2,25,17,30,179.0,34.0,0.7,6.0,50.0,26.5,16.55
2018,2,25,17,45,98.0,19.5,0.65,5.85,27.5,15.49,0.0
2018,2,25,18,0,17.0,5.0,0.6,5.7,5.0,4.91,0.0
2018,2,25,18,15,8.5,2.5,0.65,5.7,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,26,6,45,40.5,6.5,0.9,3.4,7.5,0.0,0.0
2018,2,26,7,0,81.0,13.0,0.9,3.3,15.0,32.52,0.0
2018,2,26,7,15,221.0,26.5,0.9,3.35,49.5,107.33,63.59
2018,2,26,7,30,361.0,40.0,0.9,3.4,84.0,184.76,143.3
2018,2,26,7,45,437.5,46.0,0.9,3.45,123.5,239.96,194.93
2018,2,26,8,0,514.0,52.0,0.9,3.5,163.0,301.34,250.51
2018,2,26,8,15,261.5,65.0,0.9,3.75,122.0,212.86,179.73
2018,2,26,8,30,9.0,78.0,0.9,4.0,81.0,81.52,66.17
2018,2,26,8,45,77.5,119.0,0.95,4.25,149.0,169.54,143.39
2018,2,26,9,0,146.0,160.0,1.0,4.5,217.0,267.27,225.93
2018,2,26,9,15,238.0,165.5,1.0,4.95,270.5,343.78,289.18
2018,2,26,9,30,330.0,171.0,1.0,5.4,324.0,418.46,349.46
2018,2,26,9,45,621.0,122.5,1.0,5.8,439.5,590.59,487.09
2018,2,26,10,0,912.0,74.0,1.0,6.2,555.0,756.29,608.57
2018,2,26,10,15,923.0,76.0,1.0,6.6,588.0,786.44,625.84
2018,2,26,10,30,934.0,78.0,1.0,7.0,621.0,813.78,642.78
2018,2,26,10,45,941.5,79.0,1.0,7.4,647.0,834.22,654.79
2018,2,26,11,0,949.0,80.0,1.0,7.8,673.0,851.42,664.63
2018,2,26,11,15,953.5,81.5,1.0,8.0,692.0,863.38,671.41
2018,2,26,11,30,958.0,83.0,1.0,8.2,711.0,871.81,675.93
2018,2,26,11,45,960.0,84.5,1.0,8.4,722.0,874.61,676.76
2018,2,26,12,0,962.0,86.0,1.0,8.6,733.0,873.78,675.32
2018,2,26,12,15,956.5,88.5,1.0,8.6,734.5,864.4,668.7
2018,2,26,12,30,951.0,91.0,1.0,8.6,736.0,851.53,659.92
2018,2,26,12,45,906.5,106.5,1.0,8.55,717.5,818.99,637.73
2018,2,26,13,0,862.0,122.0,1.0,8.5,699.0,787.61,616.52
2018,2,26,13,15,875.0,116.0,1.0,8.4,692.0,770.74,605.61
2018,2,26,13,30,888.0,110.0,1.0,8.3,685.0,750.27,591.99
2018,2,26,13,45,861.0,114.0,1.05,8.2,657.5,709.45,563.55
2018,2,26,14,0,834.0,118.0,1.1,8.1,630.0,667.37,532.94
2018,2,26,14,15,835.5,112.5,1.05,7.95,606.0,632.24,506.26
2018,2,26,14,30,837.0,107.0,1.0,7.8,582.0,594.62,476.97
2018,2,26,14,45,837.0,100.0,1.0,7.6,551.0,552.3,443.86
2018,2,26,15,0,837.0,93.0,1.0,7.4,520.0,507.89,408.03
2018,2,26,15,15,780.0,91.5,1.0,7.4,465.0,441.63,353.91
2018,2,26,15,30,723.0,90.0,1.0,7.4,410.0,378.08,300.82
2018,2,26,15,45,679.5,86.0,1.0,7.1,362.5,321.54,252.27
2018,2,26,16,0,636.0,82.0,1.0,6.8,315.0,268.21,205.36
2018,2,26,16,15,507.0,87.0,1.0,6.45,256.5,206.24,153.72
2018,2,26,16,30,378.0,92.0,1.0,6.1,198.0,156.27,113.7
2018,2,26,16,45,307.0,79.5,1.0,5.75,155.0,112.24,78.11
2018,2,26,17,0,236.0,67.0,1.0,5.4,112.0,77.47,52.42
2018,2,26,17,15,172.0,51.0,1.0,5.2,78.5,46.5,31.59
2018,2,26,17,30,108.0,35.0,1.0,5.0,45.0,28.87,18.92
2018,2,26,17,45,56.5,19.5,1.0,4.85,24.5,16.41,0.0
2018,2,26,18,0,5.0,4.0,1.0,4.7,4.0,3.93,0.0
2018,2,26,18,15,2.5,2.0,1.0,4.65,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,27,6,45,24.5,6.0,0.9,1.6,7.0,0.0,0.0
2018,2,27,7,0,49.0,12.0,0.9,1.8,14.0,23.91,0.0
2018,2,27,7,15,225.5,27.5,0.9,2.35,54.0,111.76,71.49
2018,2,27,7,30,402.0,43.0,0.9,2.9,94.0,203.43,159.04
2018,2,27,7,45,547.5,47.5,0.9,3.4,149.5,287.12,233.18
2018,2,27,8,0,693.0,52.0,0.9,3.9,205.0,380.12,313.66
2018,2,27,8,15,749.5,56.5,0.9,4.5,258.0,444.83,369.29
2018,2,27,8,30,806.0,61.0,0.9,5.1,311.0,512.55,425.08
2018,2,27,8,45,834.0,64.5,0.9,5.7,359.0,565.3,466.92
2018,2,27,9,0,862.0,68.0,0.9,6.3,407.0,617.88,506.99
2018,2,27,9,15,884.5,70.5,0.9,6.75,452.0,665.21,541.91
2018,2,27,9,30,907.0,73.0,0.9,7.2,497.0,707.05,570.83
2018,2,27,9,45,924.0,75.5,0.9,7.7,538.0,747.51,597.23
2018,2,27,10,0,941.0,78.0,0.9,8.2,579.0,785.84,621.61
2018,2,27,10,15,949.0,79.5,0.85,8.6,610.5,813.78,637.76
2018,2,27,10,30,957.0,81.0,0.8,9.0,642.0,838.71,651.72
2018,2,27,10,45,965.0,82.0,0.8,9.35,668.5,859.88,664.0
2018,2,27,11,0,973.0,83.0,0.8,9.7,695.0,877.72,674.07
2018,2,27,11,15,976.5,83.0,0.8,10.0,712.5,887.33,678.78
2018,2,27,11,30,980.0,83.0,0.8,10.3,730.0,893.33,681.3
2018,2,27,11,45,982.0,83.5,0.8,10.55,740.5,894.99,681.22
2018,2,27,12,0,984.0,84.0,0.8,10.8,751.0,892.95,678.87
2018,2,27,12,15,982.5,84.0,0.75,10.95,752.5,883.83,671.27
2018,2,27,12,30,981.0,84.0,0.7,11.1,754.0,871.09,661.5
2018,2,27,12,45,955.5,90.5,0.7,11.2,739.0,843.15,642.71
2018,2,27,13,0,930.0,97.0,0.7,11.3,724.0,812.48,622.25
2018,2,27,13,15,896.0,103.0,0.7,11.3,697.5,772.62,595.62
2018,2,27,13,30,862.0,109.0,0.7,11.3,671.0,733.68,569.5
2018,2,27,13,45,869.0,103.0,0.7,11.35,655.0,706.25,551.04
2018,2,27,14,0,876.0,97.0,0.7,11.4,639.0,675.66,528.89
2018,2,27,14,15,839.0,103.0,0.7,11.25,603.5,627.28,493.18
2018,2,27,14,30,802.0,109.0,0.7,11.1,568.0,578.97,456.91
2018,2,27,14,45,751.0,112.0,0.7,10.95,521.5,520.49,412.23
2018,2,27,15,0,700.0,115.0,0.7,10.8,475.0,464.22,368.2
2018,2,27,15,15,721.0,101.5,0.7,10.8,447.0,426.65,337.15
2018,2,27,15,30,742.0,88.0,0.7,10.8,419.0,385.71,301.9
2018,2,27,15,45,700.0,86.0,0.7,10.2,373.0,330.56,255.45
2018,2,27,16,0,658.0,84.0,0.7,9.6,327.0,278.4,210.44
2018,2,27,16,15,648.5,75.0,0.8,9.1,287.5,230.89,167.72
2018,2,27,16,30,639.0,66.0,0.9,8.6,248.0,183.65,124.91
2018,2,27,16,45,523.5,62.0,0.95,8.1,192.5,127.05,80.3
2018,2,27,17,0,408.0,58.0,1.0,7.6,137.0,83.02,49.82
2018,2,27,17,15,334.5,45.5,1.05,7.15,98.0,44.79,26.88
2018,2,27,17,30,261.0,33.0,1.1,6.7,59.0,26.1,16.67
2018,2,27,17,45,164.0,21.0,1.15,6.3,34.0,16.61,0.0
2018,2,27,18,0,67.0,9.0,1.2,5.9,9.0,8.85,0.0
2018,2,27,18,15,33.5,4.5,1.2,5.65,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,28,6,45,5.5,3.5,0.5,3.55,3.5,0.0,0.0
2018,2,28,7,0,11.0,7.0,0.4,3.8,7.0,9.64,0.0
2018,2,28,7,15,5.5,13.5,0.35,4.35,13.5,14.79,5.62
2018,2,28,7,30,0.0,20.0,0.3,4.9,20.0,19.29,10.99
2018,2,28,7,45,0.0,27.5,0.3,5.45,27.5,26.54,17.64
2018,2,28,8,0,0.0,35.0,0.3,6.0,35.0,33.79,24.18
2018,2,28,8,15,0.5,57.5,0.3,6.4,57.5,55.87,43.57
2018,2,28,8,30,1.0,80.0,0.3,6.8,80.0,79.2,63.67
2018,2,28,8,45,41.5,121.5,0.3,7.2,138.0,151.66,125.69
2018,2,28,9,0,82.0,163.0,0.3,7.6,196.0,224.56,185.88
2018,2,28,9,15,79.5,180.0,0.35,7.65,214.5,243.16,200.14
2018,2,28,9,30,77.0,197.0,0.4,7.7,233.0,261.39,214.31
2018,2,28,9,45,54.0,202.0,0.4,7.75,228.5,250.86,204.6
2018,2,28,10,0,31.0,207.0,0.4,7.8,224.0,239.2,194.12
2018,2,28,10,15,46.0,227.0,0.4,7.8,253.5,272.2,220.58
2018,2,28,10,30,61.0,247.0,0.4,7.8,283.0,305.59,246.65
2018,2,28,10,45,53.5,253.0,0.45,7.85,285.5,305.74,245.98
2018,2,28,11,0,46.0,259.0,0.5,7.9,288.0,305.58,245.38
2018,2,28,11,15,44.0,264.5,0.5,7.9,293.0,309.08,247.74
2018,2,28,11,30,42.0,270.0,0.5,7.9,298.0,312.43,249.98
2018,2,28,11,45,34.0,266.5,0.5,7.85,289.5,301.03,240.65
2018,2,28,12,0,26.0,263.0,0.5,7.8,281.0,282.42,225.85
2018,2,28,12,15,21.5,251.0,0.55,7.8,266.0,265.76,212.86
2018,2,28,12,30,17.0,239.0,0.6,7.8,251.0,249.3,199.93
2018,2,28,12,45,18.0,239.5,0.6,7.8,252.0,249.97,200.63
2018,2,28,13,0,19.0,240.0,0.6,7.8,253.0,250.56,201.18
2018,2,28,13,15,11.0,205.5,0.6,7.75,213.0,209.3,168.17
2018,2,28,13,30,3.0,171.0,0.6,7.7,173.0,168.82,135.57
2018,2,28,13,45,3.5,173.0,0.6,7.7,175.0,170.91,137.63
2018,2,28,14,0,4.0,175.0,0.6,7.7,177.0,172.94,139.46
2018,2,28,14,15,2.0,137.0,0.6,7.65,138.0,134.15,107.77
2018,2,28,14,30,0.0,99.0,0.6,7.6,99.0,95.83,76.11
2018,2,28,14,45,0.0,89.0,0.6,7.55,89.0,86.11,68.21
2018,2,28,15,0,0.0,79.0,0.6,7.5,79.0,76.41,60.18
2018,2,28,15,15,2.5,75.0,0.6,7.5,76.0,73.65,58.02
2018,2,28,15,30,5.0,71.0,0.6,7.5,73.0,70.66,55.6
2018,2,28,15,45,3.0,57.5,0.6,7.45,58.5,56.62,43.67
2018,2,28,16,0,1.0,44.0,0.6,7.4,44.0,42.8,31.83
2018,2,28,16,15,0.5,35.0,0.65,7.35,35.0,33.91,24.16
2018,2,28,16,30,0.0,26.0,0.7,7.3,26.0,25.09,16.46
2018,2,28,16,45,0.0,23.5,0.7,7.3,23.5,22.67,14.31
2018,2,28,17,0,0.0,21.0,0.7,7.3,21.0,20.26,12.07
2018,2,28,17,15,0.0,15.5,0.7,7.25,15.5,14.95,7.24
2018,2,28,17,30,0.0,10.0,0.7,7.2,10.0,9.64,2.68
2018,2,28,17,45,1.0,6.0,0.75,7.15,6.0,5.78,0.0
2018,2,28,18,0,2.0,2.0,0.8,7.1,2.0,1.97,0.0
2018,2,28,18,15,1.0,1.0,0.8,7.1,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,1,6,45,31.5,8.0,0.75,7.1,9.5,7.86,0.0
2018,3,1,7,0,63.0,16.0,0.8,7.0,19.0,31.76,0.0
2018,3,1,7,15,111.0,32.0,0.8,6.9,44.5,79.84,54.16
2018,3,1,7,30,159.0,48.0,0.8,6.8,70.0,119.63,93.15
2018,3,1,7,45,192.0,66.5,0.85,6.65,103.5,161.31,131.13
2018,3,1,8,0,225.0,85.0,0.9,6.5,137.0,205.69,170.83
2018,3,1,8,15,199.0,102.5,0.9,6.5,156.0,221.88,185.84
2018,3,1,8,30,173.0,120.0,0.9,6.5,175.0,228.36,191.86
2018,3,1,8,45,89.5,98.5,0.9,6.45,127.0,159.55,133.51
2018,3,1,9,0,6.0,77.0,0.9,6.4,79.0,78.25,62.61
2018,3,1,9,15,80.0,128.5,0.95,6.6,166.5,191.76,160.72
2018,3,1,9,30,154.0,180.0,1.0,6.8,254.0,302.66,252.45
2018,3,1,9,45,119.0,181.5,1.0,6.95,241.5,282.19,233.8
2018,3,1,10,0,84.0,183.0,1.0,7.1,229.0,251.76,207.81
2018,3,1,10,15,48.0,156.0,1.0,7.3,182.5,195.89,160.88
2018,3,1,10,30,12.0,129.0,1.0,7.5,136.0,135.48,109.57
2018,3,1,10,45,70.5,199.0,1.05,7.65,243.5,260.32,213.74
2018,3,1,11,0,129.0,269.0,1.1,7.8,351.0,392.24,318.32
2018,3,1,11,15,205.5,285.0,1.1,7.9,420.5,471.89,380.2
2018,3,1,11,30,282.0,301.0,1.1,8.0,490.0,559.83,446.81
2018,3,1,11,45,258.5,286.5,1.15,8.1,462.0,522.93,417.98
2018,3,1,12,0,235.0,272.0,1.2,8.2,434.0,485.32,389.55
2018,3,1,12,15,137.0,261.0,1.2,8.25,355.5,383.37,308.9
2018,3,1,12,30,39.0,250.0,1.2,8.3,277.0,284.04,228.43
2018,3,1,12,45,25.0,225.5,1.2,8.35,243.0,246.28,198.46
2018,3,1,13,0,11.0,201.0,1.2,8.4,209.0,205.26,165.21
2018,3,1,13,15,10.5,190.0,1.25,8.4,197.5,193.47,155.95
2018,3,1,13,30,10.0,179.0,1.3,8.4,186.0,181.75,146.6
2018,3,1,13,45,17.0,190.0,1.3,8.35,201.0,197.0,159.45
2018,3,1,14,0,24.0,201.0,1.3,8.3,216.0,214.42,173.93
2018,3,1,14,15,92.0,222.5,1.25,8.15,276.5,276.71,225.84
2018,3,1,14,30,160.0,244.0,1.2,8.0,337.0,336.15,273.89
2018,3,1,14,45,174.0,227.5,1.2,7.9,323.0,319.37,260.4
2018,3,1,15,0,188.0,211.0,1.2,7.8,309.0,301.16,245.88
2018,3,1,15,15,101.0,159.0,1.2,7.8,211.0,201.29,164.39
2018,3,1,15,30,14.0,107.0,1.2,7.8,113.0,109.02,87.89
2018,3,1,15,45,67.5,117.0,1.2,7.55,143.0,136.84,111.15
2018,3,1,16,0,121.0,127.0,1.2,7.3,173.0,158.25,127.65
2018,3,1,16,15,112.5,118.0,1.2,7.25,156.0,139.87,111.48
2018,3,1,16,30,104.0,109.0,1.2,7.2,139.0,122.11,95.97
2018,3,1,16,45,66.5,89.5,1.2,7.1,107.5,92.82,72.08
2018,3,1,17,0,29.0,70.0,1.2,7.0,76.0,67.15,51.48
2018,3,1,17,15,17.0,50.5,1.2,6.95,54.0,46.79,34.22
2018,3,1,17,30,5.0,31.0,1.2,6.9,32.0,29.44,19.9
2018,3,1,17,45,3.0,17.5,1.2,6.85,18.0,16.84,0.51
2018,3,1,18,0,1.0,4.0,1.2,6.8,4.0,3.93,0.0
2018,3,1,18,15,0.5,2.0,1.2,6.65,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,0.65,1.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,0.6,1.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,0.6,1.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,0.6,1.85,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,2,6,45,46.5,8.5,0.6,2.75,10.5,18.08,0.0
2018,3,2,7,0,93.0,17.0,0.6,3.2,21.0,49.46,0.0
2018,3,2,7,15,245.5,32.5,0.6,3.45,62.5,127.98,91.49
2018,3,2,7,30,398.0,48.0,0.6,3.7,104.0,211.98,167.6
2018,3,2,7,45,490.0,56.0,0.65,3.95,152.5,279.24,227.98
2018,3,2,8,0,582.0,64.0,0.7,4.2,201.0,354.1,293.42
2018,3,2,8,15,459.5,59.0,0.7,4.35,182.5,313.01,263.24
2018,3,2,8,30,337.0,54.0,0.7,4.5,164.0,259.01,220.35
2018,3,2,8,45,355.5,80.5,0.75,4.7,212.0,310.25,263.94
2018,3,2,9,0,374.0,107.0,0.8,4.9,260.0,365.82,309.04
2018,3,2,9,15,387.5,136.5,0.8,4.95,309.5,421.08,352.43
2018,3,2,9,30,401.0,166.0,0.8,5.0,359.0,475.38,393.89
2018,3,2,9,45,363.0,197.5,0.8,5.05,383.0,485.23,399.37
2018,3,2,10,0,325.0,229.0,0.8,5.1,407.0,500.45,409.01
2018,3,2,10,15,341.0,241.0,0.8,5.15,437.5,531.96,432.4
2018,3,2,10,30,357.0,253.0,0.8,5.2,468.0,562.83,454.83
2018,3,2,10,45,295.5,275.5,0.85,5.25,458.5,542.29,437.03
2018,3,2,11,0,234.0,298.0,0.9,5.3,449.0,510.12,411.0
2018,3,2,11,15,162.5,304.5,0.9,5.35,410.5,458.6,369.54
2018,3,2,11,30,91.0,311.0,0.9,5.4,372.0,397.39,320.26
2018,3,2,11,45,65.5,288.5,0.9,5.45,333.0,350.55,283.35
2018,3,2,12,0,40.0,266.0,0.9,5.5,294.0,304.2,246.23
2018,3,2,12,15,27.0,247.0,0.9,5.45,266.0,272.38,220.79
2018,3,2,12,30,14.0,228.0,0.9,5.4,238.0,235.7,191.13
2018,3,2,12,45,12.5,218.5,0.9,5.3,227.5,224.43,182.27
2018,3,2,13,0,11.0,209.0,0.9,5.2,217.0,213.25,173.35
2018,3,2,13,15,6.0,151.0,0.85,5.15,155.5,151.46,122.68
2018,3,2,13,30,1.0,93.0,0.8,5.1,94.0,90.75,72.06
2018,3,2,13,45,0.5,84.0,0.8,5.0,84.5,81.64,64.59
2018,3,2,14,0,0.0,75.0,0.8,4.9,75.0,72.56,56.97
2018,3,2,14,15,0.0,68.0,0.8,4.8,68.0,65.77,51.3
2018,3,2,14,30,0.0,61.0,0.8,4.7,61.0,58.99,45.6
2018,3,2,14,45,17.5,102.0,0.8,4.65,111.0,109.12,88.95
2018,3,2,15,0,35.0,143.0,0.8,4.6,161.0,156.85,129.39
2018,3,2,15,15,42.5,159.0,0.8,4.6,179.5,173.61,143.32
2018,3,2,15,30,50.0,175.0,0.8,4.6,198.0,189.09,156.18
2018,3,2,15,45,85.0,149.0,0.75,4.55,183.5,173.54,142.61
2018,3,2,16,0,120.0,123.0,0.7,4.5,169.0,154.52,125.42
2018,3,2,16,15,182.5,112.5,0.7,4.45,172.0,152.3,120.76
2018,3,2,16,30,245.0,102.0,0.7,4.4,175.0,143.39,109.29
2018,3,2,16,45,248.0,85.0,0.65,4.35,147.5,112.95,81.87
2018,3,2,17,0,251.0,68.0,0.6,4.3,120.0,80.38,54.23
2018,3,2,17,15,168.5,45.5,0.6,4.2,76.0,44.04,28.97
2018,3,2,17,30,86.0,23.0,0.6,4.1,32.0,19.41,11.51
2018,3,2,17,45,56.0,15.0,0.6,4.05,19.5,12.84,0.62
2018,3,2,18,0,26.0,7.0,0.6,4.0,7.0,6.88,0.0
2018,3,2,18,15,13.0,3.5,0.6,3.95,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.45,3.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.4,3.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,3,3,6,45,0.5,2.0,0.35,3.8,2.0,2.07,0.0
2018,3,3,7,0,1.0,4.0,0.3,3.9,4.0,4.11,0.0
2018,3,3,7,15,0.5,5.5,0.3,4.05,5.5,5.45,0.0
2018,3,3,7,30,0.0,7.0,0.3,4.2,7.0,6.74,0.23
2018,3,3,7,45,0.0,8.5,0.3,4.35,8.5,8.19,1.61
2018,3,3,8,0,0.0,10.0,0.3,4.5,10.0,9.64,2.95
2018,3,3,8,15,0.0,12.0,0.3,4.75,12.0,11.57,4.69
2018,3,3,8,30,0.0,14.0,0.3,5.0,14.0,13.5,6.39
2018,3,3,8,45,0.0,43.0,0.3,5.2,43.0,41.53,31.14
2018,3,3,9,0,0.0,72.0,0.3,5.4,72.0,69.61,55.43
2018,3,3,9,15,0.0,77.0,0.3,5.6,77.0,74.46,59.31
2018,3,3,9,30,0.0,82.0,0.3,5.8,82.0,79.31,63.23
2018,3,3,9,45,0.0,87.0,0.3,5.95,87.0,84.16,67.13
2018,3,3,10,0,0.0,92.0,0.3,6.1,92.0,89.08,71.08
2018,3,3,10,15,0.0,92.0,0.35,6.2,92.0,89.05,70.85
2018,3,3,10,30,0.0,92.0,0.4,6.3,92.0,89.04,70.68
2018,3,3,10,45,3.0,136.5,0.4,6.4,138.5,135.85,109.77
2018,3,3,11,0,6.0,181.0,0.4,6.5,185.0,183.29,148.34
2018,3,3,11,15,7.5,192.5,0.4,6.5,197.5,196.02,158.23
2018,3,3,11,30,9.0,204.0,0.4,6.5,210.0,208.71,168.28
2018,3,3,11,45,10.5,198.5,0.4,6.55,205.5,204.07,164.38
2018,3,3,12,0,12.0,193.0,0.4,6.6,201.0,199.46,160.66
2018,3,3,12,15,15.5,212.0,0.4,6.55,222.5,221.18,178.22
2018,3,3,12,30,19.0,231.0,0.4,6.5,244.0,242.75,195.37
2018,3,3,12,45,69.0,271.5,0.45,6.5,319.0,328.79,264.69
2018,3,3,13,0,119.0,312.0,0.5,6.5,394.0,413.29,330.34
2018,3,3,13,15,170.5,314.0,0.5,6.35,429.5,449.63,358.6
2018,3,3,13,30,222.0,316.0,0.5,6.2,465.0,482.83,384.58
2018,3,3,13,45,221.5,303.0,0.55,6.1,448.0,460.91,368.39
2018,3,3,14,0,221.0,290.0,0.6,6.0,431.0,438.47,352.19
2018,3,3,14,15,164.0,271.0,0.6,5.85,373.0,374.01,302.07
2018,3,3,14,30,107.0,252.0,0.6,5.7,315.0,310.85,252.43
2018,3,3,14,45,117.0,240.0,0.6,5.55,305.0,301.13,245.57
2018,3,3,15,0,127.0,228.0,0.6,5.4,295.0,287.7,235.11
2018,3,3,15,15,99.0,190.5,0.6,5.4,240.5,231.18,189.38
2018,3,3,15,30,71.0,153.0,0.6,5.4,186.0,176.91,144.99
2018,3,3,15,45,183.0,150.0,0.6,5.1,223.5,210.47,171.64
2018,3,3,16,0,295.0,147.0,0.6,4.8,261.0,231.21,185.03
2018,3,3,16,15,314.0,123.0,0.6,4.6,230.0,196.2,153.04
2018,3,3,16,30,333.0,99.0,0.6,4.4,199.0,158.15,118.13
2018,3,3,16,45,265.0,86.0,0.6,4.25,156.5,116.95,84.54
2018,3,3,17,0,197.0,73.0,0.6,4.1,114.0,82.18,58.02
2018,3,3,17,15,118.5,53.5,0.6,3.85,76.5,49.31,34.57
2018,3,3,17,30,40.0,34.0,0.6,3.6,39.0,30.01,21.01
2018,3,3,17,45,29.5,20.5,0.6,3.3,23.0,18.4,5.01
2018,3,3,18,0,19.0,7.0,0.6,3.0,7.0,6.88,0.0
2018,3,3,18,15,9.5,3.5,0.6,2.95,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.45,2.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.4,2.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.4,2.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.4,2.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.45,2.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.5,2.35,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.5,2.15,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.55,1.95,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,3,4,6,45,106.5,11.0,0.3,2.9,17.0,33.79,0.0
2018,3,4,7,0,213.0,22.0,0.2,3.2,34.0,89.19,10.33
2018,3,4,7,15,394.5,29.5,0.2,3.6,79.0,174.06,127.92
2018,3,4,7,30,576.0,37.0,0.2,4.0,124.0,266.39,209.46
2018,3,4,7,45,650.0,42.0,0.2,4.35,174.5,331.92,268.18
2018,3,4,8,0,724.0,47.0,0.2,4.7,225.0,403.16,329.57
2018,3,4,8,15,768.5,50.0,0.2,5.15,275.5,462.22,378.94
2018,3,4,8,30,813.0,53.0,0.2,5.6,326.0,519.8,425.17
2018,3,4,8,45,843.0,56.0,0.2,6.0,375.0,573.62,466.57
2018,3,4,9,0,873.0,59.0,0.2,6.4,424.0,627.53,506.42
2018,3,4,9,15,892.5,62.0,0.2,6.8,469.0,674.08,538.62
2018,3,4,9,30,912.0,65.0,0.2,7.2,514.0,719.2,568.05
2018,3,4,9,45,925.0,67.0,0.2,7.6,553.0,756.65,591.47
2018,3,4,10,0,938.0,69.0,0.2,8.0,592.0,791.73,612.98
2018,3,4,10,15,949.0,70.5,0.2,8.3,625.5,822.04,631.2
2018,3,4,10,30,960.0,72.0,0.2,8.6,659.0,849.44,647.36
2018,3,4,10,45,842.5,115.0,0.2,8.9,645.5,821.0,625.93
2018,3,4,11,0,725.0,158.0,0.2,9.2,632.0,783.29,599.21
2018,3,4,11,15,602.0,207.5,0.2,9.35,608.5,738.14,565.9
2018,3,4,11,30,479.0,257.0,0.2,9.5,585.0,686.85,526.97
2018,3,4,11,45,523.0,242.0,0.2,9.7,605.0,705.78,541.4
2018,3,4,12,0,567.0,227.0,0.2,9.9,625.0,722.48,553.12
2018,3,4,12,15,427.5,270.0,0.2,9.95,570.5,647.02,496.43
2018,3,4,12,30,288.0,313.0,0.2,10.0,516.0,565.74,435.91
2018,3,4,12,45,322.0,309.5,0.2,10.05,535.0,582.59,449.68
2018,3,4,13,0,356.0,306.0,0.2,10.1,554.0,597.11,460.37
2018,3,4,13,15,441.5,269.0,0.2,10.05,571.0,618.42,477.54
2018,3,4,13,30,527.0,232.0,0.2,10.0,588.0,629.27,487.01
2018,3,4,13,45,592.0,204.5,0.2,9.95,593.0,629.18,488.07
2018,3,4,14,0,657.0,177.0,0.2,9.9,598.0,625.58,486.38
2018,3,4,14,15,612.0,181.5,0.2,9.75,560.5,576.27,450.02
2018,3,4,14,30,567.0,186.0,0.2,9.6,523.0,526.83,413.52
2018,3,4,14,45,469.0,196.5,0.2,9.5,464.5,457.65,361.06
2018,3,4,15,0,371.0,207.0,0.2,9.4,406.0,393.36,311.67
2018,3,4,15,15,524.5,158.0,0.2,9.4,416.0,399.49,316.01
2018,3,4,15,30,678.0,109.0,0.2,9.4,426.0,389.64,305.05
2018,3,4,15,45,731.5,89.0,0.2,8.95,400.5,354.05,273.18
2018,3,4,16,0,785.0,69.0,0.2,8.5,375.0,313.19,235.36
2018,3,4,16,15,768.5,62.5,0.25,8.0,330.0,259.47,187.55
2018,3,4,16,30,752.0,56.0,0.3,7.5,285.0,206.56,139.99
2018,3,4,16,45,697.5,51.5,0.4,7.05,234.5,150.97,93.0
2018,3,4,17,0,643.0,47.0,0.5,6.6,184.0,100.98,54.75
2018,3,4,17,15,551.5,40.5,0.55,6.2,136.0,53.68,27.47
2018,3,4,17,30,460.0,34.0,0.6,5.8,88.0,25.91,17.3
