Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,8,45,825.0,84.0,0.7,6.6,485.5,667.26,540.03
2018,3,25,9,0,857.0,85.0,0.7,6.9,536.0,721.67,576.8
2018,3,25,9,15,877.5,86.0,0.7,7.25,580.5,762.54,602.95
2018,3,25,9,30,898.0,87.0,0.7,7.6,625.0,806.27,630.82
2018,3,25,9,45,915.0,87.0,0.7,7.9,664.5,844.28,654.33
2018,3,25,10,0,932.0,87.0,0.7,8.2,704.0,880.06,676.09
2018,3,25,10,15,941.0,88.0,0.7,8.45,736.0,907.61,692.24
2018,3,25,10,30,950.0,89.0,0.7,8.7,768.0,932.09,706.4
2018,3,25,10,45,895.0,115.5,0.7,8.9,772.0,924.53,699.48
2018,3,25,11,0,840.0,142.0,0.7,9.1,776.0,917.27,693.46
2018,3,25,11,15,851.0,140.5,0.75,9.3,795.0,929.63,701.65
2018,3,25,11,30,862.0,139.0,0.8,9.5,814.0,938.78,707.5
2018,3,25,11,45,860.0,139.5,0.8,9.7,819.5,934.99,703.96
2018,3,25,12,0,858.0,140.0,0.8,9.9,825.0,927.88,698.57
2018,3,25,12,15,679.5,190.5,0.8,10.0,733.5,816.0,623.07
2018,3,25,12,30,501.0,241.0,0.8,10.1,642.0,698.72,539.76
2018,3,25,12,45,490.0,247.0,0.8,10.2,636.5,685.06,530.97
2018,3,25,13,0,479.0,253.0,0.8,10.3,631.0,669.85,519.73
2018,3,25,13,15,415.5,264.5,0.8,10.35,588.0,616.01,479.86
2018,3,25,13,30,352.0,276.0,0.8,10.4,545.0,559.09,437.73
2018,3,25,13,45,476.0,242.5,0.8,10.4,595.0,610.84,478.74
2018,3,25,14,0,600.0,209.0,0.8,10.4,645.0,650.44,508.89
2018,3,25,14,15,615.0,198.5,0.8,10.35,629.5,626.09,490.94
2018,3,25,14,30,630.0,188.0,0.8,10.3,614.0,598.94,471.3
2018,3,25,14,45,717.5,151.5,0.8,10.3,612.5,587.48,463.63
2018,3,25,15,0,805.0,115.0,0.8,10.3,611.0,567.55,448.5
2018,3,25,15,15,734.0,123.5,0.8,10.3,552.5,499.06,394.93
2018,3,25,15,30,663.0,132.0,0.8,10.3,494.0,436.36,345.07
2018,3,25,15,45,692.0,115.0,0.8,9.95,464.0,396.41,311.67
2018,3,25,16,0,721.0,98.0,0.8,9.6,434.0,352.51,273.2
2018,3,25,16,15,724.0,86.5,0.8,9.25,392.0,301.87,228.12
2018,3,25,16,30,727.0,75.0,0.8,8.9,350.0,252.09,182.53
2018,3,25,16,45,713.0,66.0,0.8,8.55,303.5,198.54,134.23
2018,3,25,17,0,699.0,57.0,0.8,8.2,257.0,146.12,88.67
2018,3,25,17,15,634.0,51.5,0.85,7.65,205.0,94.24,50.82
2018,3,25,17,30,569.0,46.0,0.9,7.1,153.0,47.07,25.71
2018,3,25,17,45,459.0,38.5,1.0,6.5,107.5,28.77,20.19
2018,3,25,18,0,349.0,31.0,1.1,5.9,62.0,24.88,14.9
2018,3,25,18,15,197.5,19.0,1.05,5.65,34.0,18.68,0.0
2018,3,25,18,30,46.0,7.0,1.0,5.4,6.0,0.0,0.0
2018,3,25,18,45,23.0,3.5,1.0,5.15,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,0.95,1.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,26,5,45,10.5,1.5,0.95,2.05,1.0,0.0,0.0
2018,3,26,6,0,21.0,3.0,0.9,2.2,2.0,0.0,0.0
2018,3,26,6,15,133.5,15.0,0.85,3.0,23.0,40.82,0.0
2018,3,26,6,30,246.0,27.0,0.8,3.8,44.0,99.5,48.66
2018,3,26,6,45,406.0,34.0,0.8,4.6,90.0,174.11,129.78
2018,3,26,7,0,566.0,41.0,0.8,5.4,136.0,258.44,203.83
2018,3,26,7,15,618.5,48.5,0.8,6.05,185.0,318.58,258.57
2018,3,26,7,30,671.0,56.0,0.8,6.7,234.0,383.08,314.89
2018,3,26,7,45,732.0,58.0,0.75,7.35,290.0,449.73,370.33
2018,3,26,8,0,793.0,60.0,0.7,8.0,346.0,520.52,426.42
2018,3,26,8,15,820.5,63.5,0.75,8.5,397.0,576.58,469.92
2018,3,26,8,30,848.0,67.0,0.8,9.0,448.0,629.17,509.51
2018,3,26,8,45,867.5,70.0,0.8,9.5,496.0,679.23,544.07
2018,3,26,9,0,887.0,73.0,0.8,10.0,544.0,728.33,576.24
2018,3,26,9,15,902.5,75.0,0.8,10.4,587.5,771.95,604.03
2018,3,26,9,30,918.0,77.0,0.8,10.8,631.0,813.73,630.07
2018,3,26,9,45,929.5,78.5,0.8,11.2,669.5,849.55,651.64
2018,3,26,10,0,941.0,80.0,0.8,11.6,708.0,882.79,671.27
2018,3,26,10,15,948.0,81.5,0.8,11.9,739.0,909.37,686.54
2018,3,26,10,30,955.0,83.0,0.8,12.2,770.0,932.78,699.76
2018,3,26,10,45,960.0,84.5,0.8,12.55,794.5,951.1,709.54
2018,3,26,11,0,965.0,86.0,0.8,12.9,819.0,965.94,717.17
2018,3,26,11,15,967.5,86.5,0.75,13.1,835.0,973.84,719.77
2018,3,26,11,30,970.0,87.0,0.7,13.3,851.0,978.08,720.22
2018,3,26,11,45,970.0,88.5,0.7,13.55,859.5,977.44,718.7
2018,3,26,12,0,970.0,90.0,0.7,13.8,868.0,973.1,715.03
2018,3,26,12,15,968.5,90.5,0.7,13.9,868.0,962.68,708.05
2018,3,26,12,30,967.0,91.0,0.7,14.0,868.0,948.67,698.98
2018,3,26,12,45,932.0,106.5,0.65,14.1,850.5,917.98,678.21
2018,3,26,13,0,897.0,122.0,0.6,14.2,833.0,884.82,656.11
2018,3,26,13,15,901.5,116.5,0.6,14.25,819.5,860.72,641.08
2018,3,26,13,30,906.0,111.0,0.6,14.3,806.0,833.36,623.72
2018,3,26,13,45,891.5,112.5,0.65,14.3,780.0,795.43,600.21
2018,3,26,14,0,877.0,114.0,0.7,14.3,754.0,755.56,575.15
2018,3,26,14,15,867.5,111.0,0.7,14.2,723.0,714.06,548.05
2018,3,26,14,30,858.0,108.0,0.7,14.1,692.0,669.3,516.47
2018,3,26,14,45,848.0,103.5,0.7,14.0,655.0,621.22,481.71
2018,3,26,15,0,838.0,99.0,0.7,13.9,618.0,571.93,445.03
2018,3,26,15,15,825.5,94.5,0.7,13.9,577.0,520.37,405.31
2018,3,26,15,30,813.0,90.0,0.7,13.9,536.0,468.29,363.87
2018,3,26,15,45,813.5,82.5,0.7,13.45,496.5,418.45,323.13
2018,3,26,16,0,814.0,75.0,0.7,13.0,457.0,367.26,279.57
2018,3,26,16,15,788.5,71.5,0.75,12.55,408.0,310.68,230.84
2018,3,26,16,30,763.0,68.0,0.8,12.1,359.0,255.93,182.49
2018,3,26,16,45,723.0,63.5,0.8,11.65,307.5,199.48,133.2
2018,3,26,17,0,683.0,59.0,0.8,11.2,256.0,147.09,89.19
2018,3,26,17,15,621.0,53.0,0.9,10.5,205.0,93.36,49.78
2018,3,26,17,30,559.0,47.0,1.0,9.8,154.0,48.8,26.41
2018,3,26,17,45,454.5,39.0,1.05,9.15,108.5,29.04,20.23
2018,3,26,18,0,350.0,31.0,1.1,8.5,63.0,24.64,14.81
2018,3,26,18,15,199.5,18.5,1.05,8.25,34.5,18.18,0.0
2018,3,26,18,30,49.0,6.0,1.0,8.0,6.0,5.9,0.0
2018,3,26,18,45,24.5,3.0,0.95,7.75,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,0.9,6.45,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,0.9,6.7,2.0,0.0,0.0
2018,3,27,6,15,144.0,15.5,0.9,7.4,25.0,43.89,0.0
2018,3,27,6,30,270.0,28.0,0.9,8.1,48.0,108.69,59.8
2018,3,27,6,45,393.5,37.0,0.9,8.85,91.5,175.02,129.75
2018,3,27,7,0,517.0,46.0,0.9,9.6,135.0,251.12,196.4
2018,3,27,7,15,588.0,52.0,0.85,10.15,186.0,314.61,252.54
2018,3,27,7,30,659.0,58.0,0.8,10.7,237.0,384.46,311.88
2018,3,27,7,45,691.0,64.5,0.8,11.25,286.0,438.74,357.04
2018,3,27,8,0,723.0,71.0,0.8,11.8,335.0,496.72,403.08
2018,3,27,8,15,757.5,74.5,0.8,12.4,386.5,554.06,446.7
2018,3,27,8,30,792.0,78.0,0.8,13.0,438.0,612.43,489.38
2018,3,27,8,45,713.5,108.0,0.75,13.6,458.0,625.91,495.55
2018,3,27,9,0,635.0,138.0,0.7,14.2,478.0,628.46,493.69
2018,3,27,9,15,567.0,173.0,0.7,14.6,495.0,632.75,493.79
2018,3,27,9,30,499.0,208.0,0.7,15.0,512.0,634.48,491.66
2018,3,27,9,45,550.0,205.0,0.65,15.45,559.0,685.99,526.74
2018,3,27,10,0,601.0,202.0,0.6,15.9,606.0,741.35,562.78
2018,3,27,10,15,615.0,209.5,0.6,16.2,639.0,773.17,582.28
2018,3,27,10,30,629.0,217.0,0.6,16.5,672.0,803.09,600.56
2018,3,27,10,45,744.5,173.5,0.6,16.85,729.5,867.35,641.92
2018,3,27,11,0,860.0,130.0,0.6,17.2,787.0,927.29,678.11
2018,3,27,11,15,908.5,109.5,0.6,17.45,817.0,947.97,689.08
2018,3,27,11,30,957.0,89.0,0.6,17.7,847.0,971.12,702.22
2018,3,27,11,45,958.0,89.5,0.55,17.9,855.0,970.24,699.29
2018,3,27,12,0,959.0,90.0,0.5,18.1,863.0,965.72,694.59
2018,3,27,12,15,960.0,89.5,0.5,18.25,864.0,956.5,688.4
2018,3,27,12,30,961.0,89.0,0.5,18.4,865.0,943.68,680.15
2018,3,27,12,45,961.0,87.5,0.55,18.5,858.0,925.4,669.79
2018,3,27,13,0,961.0,86.0,0.6,18.6,851.0,903.69,657.31
2018,3,27,13,15,956.0,86.5,0.6,18.6,835.5,876.59,640.65
2018,3,27,13,30,951.0,87.0,0.6,18.6,820.0,846.49,622.05
2018,3,27,13,45,942.5,87.5,0.6,18.6,796.5,810.86,599.75
2018,3,27,14,0,934.0,88.0,0.6,18.6,773.0,772.77,575.7
2018,3,27,14,15,923.0,87.5,0.6,18.45,742.0,729.71,548.35
2018,3,27,14,30,912.0,87.0,0.6,18.3,711.0,684.83,518.62
2018,3,27,14,45,878.0,92.0,0.6,18.2,667.0,629.77,479.37
2018,3,27,15,0,844.0,97.0,0.6,18.1,623.0,574.97,439.31
2018,3,27,15,15,838.5,90.0,0.6,18.1,583.0,524.26,401.12
2018,3,27,15,30,833.0,83.0,0.6,18.1,543.0,472.39,360.62
2018,3,27,15,45,823.0,79.5,0.65,17.9,501.5,421.05,319.53
2018,3,27,16,0,813.0,76.0,0.7,17.7,460.0,369.38,276.49
2018,3,27,16,15,786.5,72.0,0.7,17.15,410.5,312.0,228.0
2018,3,27,16,30,760.0,68.0,0.7,16.6,361.0,256.58,180.03
2018,3,27,16,45,722.0,63.0,0.75,16.1,309.5,200.16,131.64
2018,3,27,17,0,684.0,58.0,0.8,15.6,258.0,147.55,88.04
2018,3,27,17,15,622.0,52.5,0.9,14.95,207.0,94.18,49.32
2018,3,27,17,30,560.0,47.0,1.0,14.3,156.0,49.89,26.17
2018,3,27,17,45,454.5,39.5,1.1,13.65,110.5,29.3,20.08
2018,3,27,18,0,349.0,32.0,1.2,13.0,65.0,25.41,15.36
2018,3,27,18,15,199.0,19.0,1.2,12.65,35.5,15.55,0.0
2018,3,27,18,30,49.0,6.0,1.2,12.3,6.0,5.9,0.0
2018,3,27,18,45,24.5,3.0,1.2,11.95,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.95,9.7,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.9,9.8,3.0,0.0,0.0
2018,3,28,6,15,182.5,15.5,0.75,10.5,28.5,52.22,0.0
2018,3,28,6,30,340.0,27.0,0.6,11.2,54.0,128.18,75.66
2018,3,28,6,45,455.0,35.0,0.45,11.85,99.0,193.58,142.09
2018,3,28,7,0,570.0,43.0,0.3,12.5,144.0,269.1,207.01
2018,3,28,7,15,635.5,48.0,0.3,13.05,195.5,330.09,260.05
2018,3,28,7,30,701.0,53.0,0.3,13.6,247.0,399.08,317.39
2018,3,28,7,45,743.5,57.0,0.3,14.15,299.5,460.15,366.35
2018,3,28,8,0,786.0,61.0,0.3,14.7,352.0,523.7,415.0
2018,3,28,8,15,814.5,64.5,0.25,15.25,403.5,580.18,455.8
2018,3,28,8,30,843.0,68.0,0.2,15.8,455.0,633.24,492.56
2018,3,28,8,45,863.0,70.5,0.2,16.3,502.5,682.91,524.67
2018,3,28,9,0,883.0,73.0,0.2,16.8,550.0,731.65,554.89
2018,3,28,9,15,899.0,74.5,0.2,17.25,593.5,774.93,580.85
2018,3,28,9,30,915.0,76.0,0.2,17.7,637.0,816.41,605.17
2018,3,28,9,45,927.5,76.5,0.15,18.1,675.0,851.79,624.43
2018,3,28,10,0,940.0,77.0,0.1,18.5,713.0,884.64,641.95
2018,3,28,10,15,948.5,78.5,0.1,18.8,745.0,912.42,657.06
2018,3,28,10,30,957.0,80.0,0.1,19.1,777.0,937.08,670.22
2018,3,28,10,45,962.5,81.0,0.1,19.4,801.5,955.22,679.36
2018,3,28,11,0,968.0,82.0,0.1,19.7,826.0,969.88,686.52
2018,3,28,11,15,972.0,82.5,0.15,19.9,843.0,979.06,691.55
2018,3,28,11,30,976.0,83.0,0.2,20.1,860.0,984.57,694.67
2018,3,28,11,45,977.5,83.0,0.2,20.3,868.5,983.54,693.06
2018,3,28,12,0,979.0,83.0,0.2,20.5,877.0,978.8,689.44
2018,3,28,12,15,979.0,83.0,0.25,20.6,877.5,969.01,684.19
2018,3,28,12,30,979.0,83.0,0.3,20.7,878.0,955.58,676.93
2018,3,28,12,45,977.0,83.0,0.3,20.8,870.5,936.82,665.48
2018,3,28,13,0,975.0,83.0,0.3,20.9,863.0,914.62,652.03
2018,3,28,13,15,971.5,82.5,0.3,20.9,847.5,887.34,635.69
2018,3,28,13,30,968.0,82.0,0.3,20.9,832.0,856.94,617.4
2018,3,28,13,45,961.5,82.0,0.35,20.9,809.0,821.77,596.9
2018,3,28,14,0,955.0,82.0,0.4,20.9,786.0,783.98,574.47
2018,3,28,14,15,947.0,81.0,0.4,20.9,755.5,741.7,547.95
2018,3,28,14,30,939.0,80.0,0.4,20.9,725.0,697.32,519.35
2018,3,28,14,45,927.5,78.5,0.4,20.95,688.0,648.42,485.11
2018,3,28,15,0,916.0,77.0,0.4,21.0,651.0,598.18,448.94
2018,3,28,15,15,901.5,75.0,0.4,21.0,608.5,544.81,409.45
2018,3,28,15,30,887.0,73.0,0.4,21.0,566.0,490.91,368.2
2018,3,28,15,45,867.0,71.0,0.4,20.85,519.0,434.43,323.79
2018,3,28,16,0,847.0,69.0,0.4,20.7,472.0,378.51,278.22
2018,3,28,16,15,817.5,66.5,0.45,20.0,421.0,317.93,228.6
2018,3,28,16,30,788.0,64.0,0.5,19.3,370.0,261.42,180.78
2018,3,28,16,45,740.0,61.0,0.5,18.6,316.0,203.24,131.92
2018,3,28,17,0,692.0,58.0,0.5,17.9,262.0,149.98,88.69
2018,3,28,17,15,616.5,53.0,0.65,17.3,208.5,95.33,49.76
2018,3,28,17,30,541.0,48.0,0.8,16.7,155.0,51.3,26.85
2018,3,28,17,45,457.5,39.5,0.95,16.05,111.5,29.11,19.73
2018,3,28,18,0,374.0,31.0,1.1,15.4,68.0,24.2,14.37
2018,3,28,18,15,223.0,20.0,1.1,15.2,38.5,16.39,0.0
2018,3,28,18,30,72.0,9.0,1.1,15.0,9.0,8.85,0.0
2018,3,28,18,45,36.0,4.5,1.15,14.8,4.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,5,45,22.0,3.0,1.05,14.0,2.5,0.0,0.0
2018,3,29,6,0,44.0,6.0,1.0,14.1,5.0,0.0,0.0
2018,3,29,6,15,198.0,18.0,0.85,14.55,32.0,58.57,0.0
2018,3,29,6,30,352.0,30.0,0.7,15.0,59.0,136.66,84.34
2018,3,29,6,45,457.0,38.0,0.55,15.5,104.0,199.22,145.41
2018,3,29,7,0,562.0,46.0,0.4,16.0,149.0,271.74,207.37
2018,3,29,7,15,638.5,51.0,0.35,16.75,203.0,337.11,262.55
2018,3,29,7,30,715.0,56.0,0.3,17.5,257.0,411.76,322.59
2018,3,29,7,45,757.5,60.0,0.25,18.3,310.5,473.7,370.37
2018,3,29,8,0,800.0,64.0,0.2,19.1,364.0,538.06,417.58
2018,3,29,8,15,829.0,67.5,0.2,19.9,416.5,595.54,458.1
2018,3,29,8,30,858.0,71.0,0.2,20.7,469.0,653.43,497.2
2018,3,29,8,45,878.5,73.5,0.15,21.5,517.5,700.21,525.12
2018,3,29,9,0,899.0,76.0,0.1,22.3,566.0,749.88,553.83
2018,3,29,9,15,915.0,78.0,0.1,22.25,610.5,794.25,580.7
2018,3,29,9,30,931.0,80.0,0.1,22.2,655.0,836.75,606.03
2018,3,29,9,45,942.5,81.0,0.1,22.15,693.5,872.26,626.62
2018,3,29,10,0,954.0,82.0,0.1,22.1,732.0,905.14,645.49
2018,3,29,10,15,946.0,90.0,0.1,22.3,758.5,926.03,656.24
2018,3,29,10,30,938.0,98.0,0.1,22.5,785.0,943.07,664.83
2018,3,29,10,45,949.0,97.0,0.15,22.7,811.5,963.54,676.43
2018,3,29,11,0,960.0,96.0,0.2,22.9,838.0,980.73,686.15
2018,3,29,11,15,971.5,93.0,0.2,22.85,857.5,992.75,692.62
2018,3,29,11,30,983.0,90.0,0.2,22.8,877.0,1001.21,697.15
2018,3,29,11,45,979.5,92.5,0.2,22.7,883.5,998.18,695.09
2018,3,29,12,0,976.0,95.0,0.2,22.6,890.0,991.42,691.12
2018,3,29,12,15,872.0,146.0,0.25,22.4,856.5,946.15,665.18
2018,3,29,12,30,768.0,197.0,0.3,22.2,823.0,896.83,636.98
2018,3,29,12,45,749.0,203.0,0.3,22.0,809.5,871.53,622.55
2018,3,29,13,0,730.0,209.0,0.3,21.8,796.0,844.07,606.32
2018,3,29,13,15,730.0,204.0,0.3,21.65,781.5,819.28,591.64
2018,3,29,13,30,730.0,199.0,0.3,21.5,767.0,792.03,574.88
2018,3,29,13,45,773.5,172.0,0.3,21.4,758.5,773.66,564.54
2018,3,29,14,0,817.0,145.0,0.3,21.3,750.0,749.7,550.01
2018,3,29,14,15,873.5,118.0,0.3,21.25,741.5,730.51,538.58
2018,3,29,14,30,930.0,91.0,0.3,21.2,733.0,704.27,521.71
2018,3,29,14,45,928.5,86.0,0.3,21.15,699.0,658.3,489.82
2018,3,29,15,0,927.0,81.0,0.3,21.1,665.0,610.16,455.66
2018,3,29,15,15,911.5,79.0,0.3,21.1,621.5,555.67,415.68
2018,3,29,15,30,896.0,77.0,0.3,21.1,578.0,500.72,374.02
2018,3,29,15,45,877.5,75.0,0.3,20.8,531.0,444.32,330.16
2018,3,29,16,0,859.0,73.0,0.3,20.5,484.0,386.49,283.61
2018,3,29,16,15,827.5,70.5,0.35,19.8,432.0,326.38,234.62
2018,3,29,16,30,796.0,68.0,0.4,19.1,380.0,268.72,186.16
2018,3,29,16,45,752.0,65.0,0.4,18.35,326.5,210.8,137.51
2018,3,29,17,0,708.0,62.0,0.4,17.6,273.0,157.37,94.02
2018,3,29,17,15,631.5,56.5,0.5,16.85,218.0,100.92,53.64
2018,3,29,17,30,555.0,51.0,0.6,16.1,163.0,55.44,29.52
2018,3,29,17,45,439.0,42.0,0.75,15.35,114.5,31.21,21.67
2018,3,29,18,0,323.0,33.0,0.9,14.6,66.0,25.94,16.06
2018,3,29,18,15,194.5,21.5,0.95,14.4,38.0,17.74,0.0
2018,3,29,18,30,66.0,10.0,1.0,14.2,10.0,9.83,0.0
2018,3,29,18,45,33.0,5.0,1.0,14.0,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,5,45,14.5,2.5,1.05,12.8,2.5,0.0,0.0
2018,3,30,6,0,29.0,5.0,1.0,12.8,5.0,0.0,0.0
2018,3,30,6,15,118.0,18.5,0.9,13.15,27.5,43.0,0.0
2018,3,30,6,30,207.0,32.0,0.8,13.5,50.0,102.99,66.9
2018,3,30,6,45,308.5,43.5,0.7,13.8,91.0,158.42,117.95
2018,3,30,7,0,410.0,55.0,0.6,14.1,132.0,226.94,176.59
2018,3,30,7,15,448.0,67.5,0.5,14.75,175.5,278.9,221.39
2018,3,30,7,30,486.0,80.0,0.4,15.4,219.0,334.06,266.84
2018,3,30,7,45,503.5,94.0,0.3,16.0,262.5,382.89,305.26
2018,3,30,8,0,521.0,108.0,0.2,16.6,306.0,429.36,340.09
2018,3,30,8,15,489.0,132.5,0.2,16.85,338.5,460.22,362.31
2018,3,30,8,30,457.0,157.0,0.2,17.1,371.0,486.75,380.51
2018,3,30,8,45,455.0,176.5,0.2,17.35,408.0,524.67,406.77
2018,3,30,9,0,453.0,196.0,0.2,17.6,445.0,560.97,431.01
2018,3,30,9,15,605.5,165.0,0.2,18.0,525.5,662.75,503.49
2018,3,30,9,30,758.0,134.0,0.2,18.4,606.0,769.24,573.76
2018,3,30,9,45,850.0,112.5,0.2,18.8,671.5,838.91,615.63
2018,3,30,10,0,942.0,91.0,0.2,19.2,737.0,907.97,656.47
2018,3,30,10,15,904.5,110.5,0.2,19.4,753.0,915.3,658.24
2018,3,30,10,30,867.0,130.0,0.2,19.6,769.0,923.14,661.51
2018,3,30,10,45,763.0,180.5,0.2,19.75,756.0,897.94,644.31
2018,3,30,11,0,659.0,231.0,0.2,19.9,743.0,862.56,620.81
2018,3,30,11,15,628.0,251.5,0.2,19.95,747.5,857.56,616.56
2018,3,30,11,30,597.0,272.0,0.2,20.0,752.0,848.06,609.09
2018,3,30,11,45,541.0,296.5,0.2,20.0,735.0,819.33,589.01
2018,3,30,12,0,485.0,321.0,0.2,20.0,718.0,788.39,567.72
2018,3,30,12,15,467.5,328.0,0.2,19.95,711.0,772.72,557.53
2018,3,30,12,30,450.0,335.0,0.2,19.9,704.0,755.46,546.07
2018,3,30,12,45,411.0,346.5,0.2,19.8,681.0,722.62,524.0
2018,3,30,13,0,372.0,358.0,0.2,19.7,658.0,685.21,499.03
2018,3,30,13,15,435.5,327.0,0.2,19.85,672.0,699.09,510.31
2018,3,30,13,30,499.0,296.0,0.2,20.0,686.0,704.17,514.98
2018,3,30,13,45,473.0,295.5,0.2,20.1,657.0,665.48,488.5
2018,3,30,14,0,447.0,295.0,0.2,20.2,628.0,626.92,462.38
2018,3,30,14,15,433.0,287.5,0.25,20.25,599.5,590.41,438.25
2018,3,30,14,30,419.0,280.0,0.3,20.3,571.0,553.8,413.54
2018,3,30,14,45,420.5,263.5,0.3,20.3,542.5,518.24,388.95
2018,3,30,15,0,422.0,247.0,0.3,20.3,514.0,481.69,363.04
2018,3,30,15,15,388.0,237.0,0.3,20.3,470.0,431.21,326.17
2018,3,30,15,30,354.0,227.0,0.3,20.3,426.0,384.23,291.27
2018,3,30,15,45,378.0,200.5,0.35,19.75,397.0,349.38,265.38
2018,3,30,16,0,402.0,174.0,0.4,19.2,368.0,311.03,235.37
2018,3,30,16,15,380.5,157.5,0.45,18.6,325.5,264.86,198.79
2018,3,30,16,30,359.0,141.0,0.5,18.0,283.0,220.77,163.09
2018,3,30,16,45,312.0,126.0,0.5,17.4,237.0,176.89,128.06
2018,3,30,17,0,265.0,111.0,0.5,16.8,191.0,136.62,96.63
2018,3,30,17,15,221.5,93.0,0.6,16.05,151.0,99.47,68.98
2018,3,30,17,30,178.0,75.0,0.7,15.3,111.0,67.44,47.31
2018,3,30,17,45,138.5,56.5,0.75,14.55,79.5,45.5,34.25
2018,3,30,18,0,99.0,38.0,0.8,13.8,48.0,31.24,20.72
2018,3,30,18,15,62.0,22.5,0.85,13.5,27.5,18.83,0.0
2018,3,30,18,30,25.0,7.0,0.9,13.2,7.0,6.88,0.0
2018,3,30,18,45,12.5,3.5,0.9,12.9,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,5,45,13.5,2.5,1.25,10.35,2.5,0.0,0.0
2018,3,31,6,0,27.0,5.0,1.2,10.4,5.0,4.91,0.0
2018,3,31,6,15,92.5,19.0,1.15,10.65,26.5,45.58,0.0
2018,3,31,6,30,158.0,33.0,1.1,10.9,48.0,91.41,61.77
2018,3,31,6,45,220.0,48.5,1.0,11.2,83.5,136.79,103.96
2018,3,31,7,0,282.0,64.0,0.9,11.5,119.0,189.01,149.88
2018,3,31,7,15,301.0,82.0,0.8,12.2,156.0,231.96,187.54
2018,3,31,7,30,320.0,100.0,0.7,12.9,193.0,276.34,224.84
2018,3,31,7,45,272.5,125.0,0.65,13.65,215.0,287.9,234.18
2018,3,31,8,0,225.0,150.0,0.6,14.4,237.0,300.71,243.36
2018,3,31,8,15,308.5,159.5,0.55,14.7,296.0,372.19,299.73
2018,3,31,8,30,392.0,169.0,0.5,15.0,355.0,458.35,364.77
2018,3,31,8,45,508.0,159.5,0.5,15.3,425.5,544.58,428.87
2018,3,31,9,0,624.0,150.0,0.5,15.6,496.0,641.94,498.62
2018,3,31,9,15,751.0,123.5,0.5,16.05,572.0,731.77,559.6
2018,3,31,9,30,878.0,97.0,0.5,16.5,648.0,819.31,615.21
2018,3,31,9,45,905.0,93.5,0.5,17.0,690.5,861.09,638.91
2018,3,31,10,0,932.0,90.0,0.5,17.5,733.0,901.17,661.79
2018,3,31,10,15,934.5,92.5,0.5,17.7,761.5,924.41,674.37
2018,3,31,10,30,937.0,95.0,0.5,17.9,790.0,944.34,685.1
2018,3,31,10,45,872.5,128.5,0.5,18.15,791.5,939.42,680.12
2018,3,31,11,0,808.0,162.0,0.5,18.4,793.0,923.45,668.7
2018,3,31,11,15,706.0,213.5,0.5,18.4,773.0,891.54,648.03
2018,3,31,11,30,604.0,265.0,0.5,18.4,753.0,850.27,619.41
2018,3,31,11,45,569.0,287.0,0.5,18.4,750.5,836.37,609.56
2018,3,31,12,0,534.0,309.0,0.5,18.4,748.0,821.8,598.85
2018,3,31,12,15,546.5,304.5,0.5,18.25,754.0,820.99,599.06
2018,3,31,12,30,559.0,300.0,0.5,18.1,760.0,817.77,597.53
2018,3,31,12,45,570.0,291.5,0.55,17.9,757.0,806.67,592.0
2018,3,31,13,0,581.0,283.0,0.6,17.7,754.0,793.13,584.9
2018,3,31,13,15,560.0,284.0,0.6,17.65,731.0,760.1,562.9
2018,3,31,13,30,539.0,285.0,0.6,17.6,708.0,726.17,540.3
2018,3,31,13,45,584.0,256.0,0.65,17.5,702.5,712.78,533.92
2018,3,31,14,0,629.0,227.0,0.7,17.4,697.0,696.19,524.73
2018,3,31,14,15,692.0,189.5,0.7,17.25,688.0,677.96,513.93
2018,3,31,14,30,755.0,152.0,0.7,17.1,679.0,653.01,497.91
2018,3,31,14,45,752.0,142.5,0.7,17.0,644.5,607.89,465.73
2018,3,31,15,0,749.0,133.0,0.7,16.9,610.0,561.29,431.76
2018,3,31,15,15,754.0,119.5,0.7,16.9,572.5,513.71,395.91
2018,3,31,15,30,759.0,106.0,0.7,16.9,535.0,465.54,358.27
2018,3,31,15,45,770.0,91.5,0.65,16.4,495.5,416.08,318.47
2018,3,31,16,0,781.0,77.0,0.6,15.9,456.0,364.35,275.22
2018,3,31,16,15,748.0,75.5,0.6,15.4,407.5,308.8,228.27
2018,3,31,16,30,715.0,74.0,0.6,14.9,359.0,255.97,182.57
2018,3,31,16,45,669.0,69.5,0.6,14.45,307.0,198.53,133.56
2018,3,31,17,0,623.0,65.0,0.6,14.0,255.0,147.7,91.36
2018,3,31,17,15,557.0,58.5,0.65,13.25,204.5,98.21,54.89
2018,3,31,17,30,491.0,52.0,0.7,12.5,154.0,56.24,31.03
2018,3,31,17,45,392.5,43.5,0.7,11.8,110.5,32.16,22.94
2018,3,31,18,0,294.0,35.0,0.7,11.1,67.0,27.47,17.93
2018,3,31,18,15,172.0,21.5,0.75,10.8,38.0,16.87,0.56
2018,3,31,18,30,50.0,8.0,0.8,10.5,9.0,7.86,0.0
2018,3,31,18,45,25.0,4.0,0.8,10.25,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,5,45,22.5,4.0,1.25,9.2,4.0,0.0,0.0
2018,4,1,6,0,45.0,8.0,1.2,9.4,8.0,15.33,0.0
2018,4,1,6,15,176.0,22.0,1.05,9.95,37.0,68.22,0.0
2018,4,1,6,30,307.0,36.0,0.9,10.5,66.0,135.22,93.38
2018,4,1,6,45,417.5,45.0,0.8,11.05,112.5,199.03,150.99
2018,4,1,7,0,528.0,54.0,0.7,11.6,159.0,274.1,215.67
2018,4,1,7,15,596.5,60.0,0.65,12.05,211.0,338.54,271.15
2018,4,1,7,30,665.0,66.0,0.6,12.5,263.0,408.94,329.3
2018,4,1,7,45,711.5,70.0,0.6,13.0,316.5,468.8,377.32
2018,4,1,8,0,758.0,74.0,0.6,13.5,370.0,533.77,427.23
2018,4,1,8,15,788.0,77.5,0.6,14.0,421.5,590.25,468.81
2018,4,1,8,30,818.0,81.0,0.6,14.5,473.0,647.25,509.27
2018,4,1,8,45,840.5,83.5,0.55,14.95,521.0,697.98,541.94
2018,4,1,9,0,863.0,86.0,0.5,15.4,569.0,747.95,572.68
2018,4,1,9,15,880.5,88.0,0.55,15.75,613.0,787.82,597.65
2018,4,1,9,30,898.0,90.0,0.6,16.1,657.0,830.38,624.27
2018,4,1,9,45,911.0,91.0,0.6,16.45,695.5,866.09,645.05
2018,4,1,10,0,924.0,92.0,0.6,16.8,734.0,899.33,664.08
2018,4,1,10,15,931.5,94.0,0.6,17.0,765.0,926.16,679.21
2018,4,1,10,30,939.0,96.0,0.6,17.2,796.0,949.89,692.39
2018,4,1,10,45,943.5,97.5,0.65,17.35,819.5,967.09,702.7
2018,4,1,11,0,948.0,99.0,0.7,17.5,843.0,980.85,711.05
2018,4,1,11,15,951.0,100.0,0.7,17.55,859.5,989.16,715.29
2018,4,1,11,30,954.0,101.0,0.7,17.6,876.0,993.87,717.49
2018,4,1,11,45,954.5,102.0,0.75,17.65,884.0,992.64,717.26
2018,4,1,12,0,955.0,103.0,0.8,17.7,892.0,987.79,714.95
2018,4,1,12,15,946.0,107.0,0.8,17.6,889.0,973.86,706.41
2018,4,1,12,30,937.0,111.0,0.8,17.5,886.0,956.56,695.95
2018,4,1,12,45,845.0,156.0,0.85,17.45,850.0,909.52,667.3
2018,4,1,13,0,753.0,201.0,0.9,17.4,814.0,860.03,636.95
2018,4,1,13,15,759.5,193.5,0.9,17.25,802.0,837.47,623.47
2018,4,1,13,30,766.0,186.0,0.9,17.1,790.0,812.06,607.68
2018,4,1,13,45,845.5,142.5,0.95,16.95,792.0,803.12,603.72
2018,4,1,14,0,925.0,99.0,1.0,16.8,794.0,786.64,594.47
2018,4,1,14,15,868.5,116.0,1.0,16.55,748.0,729.94,557.13
2018,4,1,14,30,812.0,133.0,1.0,16.3,702.0,673.5,517.51
2018,4,1,14,45,843.0,114.0,1.0,16.05,678.0,638.11,492.96
2018,4,1,15,0,874.0,95.0,1.0,15.8,654.0,598.55,464.13
2018,4,1,15,15,861.0,92.0,1.0,15.8,612.5,545.79,423.64
2018,4,1,15,30,848.0,89.0,1.0,15.8,571.0,493.0,381.88
2018,4,1,15,45,826.0,85.5,1.0,15.1,523.0,435.6,336.16
2018,4,1,16,0,804.0,82.0,1.0,14.4,475.0,379.13,289.45
2018,4,1,16,15,776.0,78.0,1.0,13.95,424.5,321.48,240.13
2018,4,1,16,30,748.0,74.0,1.0,13.5,374.0,265.99,191.48
2018,4,1,16,45,706.5,69.0,1.0,13.1,321.5,209.19,142.07
2018,4,1,17,0,665.0,64.0,1.0,12.7,269.0,154.31,95.72
2018,4,1,17,15,592.5,58.5,1.0,12.15,215.5,102.58,57.26
2018,4,1,17,30,520.0,53.0,1.0,11.6,162.0,59.11,32.43
2018,4,1,17,45,421.5,45.0,1.0,11.05,117.5,33.36,24.11
2018,4,1,18,0,323.0,37.0,1.0,10.5,73.0,29.25,19.61
2018,4,1,18,15,191.5,23.0,1.0,10.2,41.5,18.64,3.12
2018,4,1,18,30,60.0,9.0,1.0,9.9,10.0,8.85,0.0
2018,4,1,18,45,30.0,4.5,1.0,9.6,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,2,5,45,2.5,2.5,0.8,8.5,2.5,0.0,0.0
2018,4,2,6,0,5.0,5.0,0.8,8.6,5.0,5.76,0.0
2018,4,2,6,15,19.0,19.5,0.85,8.75,21.0,24.55,0.0
2018,4,2,6,30,33.0,34.0,0.9,8.9,37.0,45.62,30.78
2018,4,2,6,45,34.5,49.5,0.9,9.1,54.5,63.74,48.03
2018,4,2,7,0,36.0,65.0,0.9,9.3,72.0,81.91,64.55
2018,4,2,7,15,100.0,88.0,0.9,9.65,116.0,141.25,115.42
2018,4,2,7,30,164.0,111.0,0.9,10.0,160.0,202.45,167.31
2018,4,2,7,45,306.5,120.0,0.9,10.35,233.5,301.87,250.03
2018,4,2,8,0,449.0,129.0,0.9,10.7,307.0,416.36,341.94
2018,4,2,8,15,590.5,117.0,0.9,11.1,383.0,515.06,418.8
2018,4,2,8,30,732.0,105.0,0.9,11.5,459.0,621.64,498.93
2018,4,2,8,45,758.0,108.5,0.85,11.95,506.5,672.65,533.68
2018,4,2,9,0,784.0,112.0,0.8,12.4,554.0,720.75,564.52
2018,4,2,9,15,814.5,109.5,0.8,12.8,599.5,767.82,594.55
2018,4,2,9,30,845.0,107.0,0.8,13.2,645.0,814.07,623.42
2018,4,2,9,45,873.5,101.5,0.8,13.55,685.5,849.11,644.33
2018,4,2,10,0,902.0,96.0,0.8,13.9,726.0,887.55,667.4
2018,4,2,10,15,910.0,98.5,0.75,14.3,757.5,914.85,681.71
2018,4,2,10,30,918.0,101.0,0.7,14.7,789.0,939.13,694.03
2018,4,2,10,45,922.5,103.0,0.7,15.05,813.0,956.51,703.04
2018,4,2,11,0,927.0,105.0,0.7,15.4,837.0,970.51,710.05
2018,4,2,11,15,932.0,105.0,0.7,15.65,853.5,979.38,714.18
2018,4,2,11,30,937.0,105.0,0.7,15.9,870.0,984.75,716.29
2018,4,2,11,45,940.0,105.5,0.7,16.1,879.5,985.24,715.63
2018,4,2,12,0,943.0,106.0,0.7,16.3,889.0,982.15,712.92
2018,4,2,12,15,944.0,106.0,0.7,16.45,890.0,973.12,706.79
2018,4,2,12,30,945.0,106.0,0.7,16.6,891.0,960.56,698.63
2018,4,2,12,45,944.0,105.5,0.7,16.7,884.0,942.26,687.09
2018,4,2,13,0,943.0,105.0,0.7,16.8,877.0,920.62,673.56
2018,4,2,13,15,937.5,105.0,0.7,16.8,860.5,892.5,656.15
2018,4,2,13,30,932.0,105.0,0.7,16.8,844.0,861.48,636.89
2018,4,2,13,45,934.5,100.0,0.65,16.8,823.0,828.9,615.64
2018,4,2,14,0,937.0,95.0,0.6,16.8,802.0,793.26,592.31
2018,4,2,14,15,899.5,105.0,0.6,16.65,762.0,741.47,559.06
2018,4,2,14,30,862.0,115.0,0.6,16.5,722.0,690.33,524.58
2018,4,2,14,45,868.0,105.5,0.6,16.35,690.0,646.74,494.18
2018,4,2,15,0,874.0,96.0,0.6,16.2,658.0,601.09,461.15
2018,4,2,15,15,870.5,90.5,0.6,16.2,619.5,551.78,423.93
2018,4,2,15,30,867.0,85.0,0.6,16.2,581.0,501.02,384.32
2018,4,2,15,45,843.5,84.0,0.55,16.05,533.5,443.11,337.83
2018,4,2,16,0,820.0,83.0,0.5,15.9,486.0,387.51,291.7
2018,4,2,16,15,788.5,80.5,0.5,15.5,435.0,329.25,242.85
2018,4,2,16,30,757.0,78.0,0.5,15.1,384.0,273.51,194.94
2018,4,2,16,45,714.5,73.5,0.5,14.65,331.0,214.14,144.33
2018,4,2,17,0,672.0,69.0,0.5,14.2,278.0,161.08,100.12
2018,4,2,17,15,611.0,63.0,0.55,13.55,226.0,109.49,61.67
2018,4,2,17,30,550.0,57.0,0.6,12.9,174.0,64.86,35.88
2018,4,2,17,45,445.5,48.0,0.65,12.25,126.0,35.98,26.34
2018,4,2,18,0,341.0,39.0,0.7,11.6,78.0,31.04,21.17
2018,4,2,18,15,206.0,25.0,0.8,11.25,45.0,20.51,5.6
2018,4,2,18,30,71.0,11.0,0.9,10.9,12.0,10.81,0.0
2018,4,2,18,45,35.5,5.5,0.95,10.6,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,5,45,12.0,4.0,1.05,9.0,4.0,0.0,0.0
2018,4,3,6,0,24.0,8.0,1.0,9.1,8.0,12.01,0.0
2018,4,3,6,15,119.5,24.5,0.9,9.45,36.0,60.92,15.95
2018,4,3,6,30,215.0,41.0,0.8,9.8,64.0,117.93,84.72
2018,4,3,6,45,364.0,51.0,0.7,10.15,116.0,190.45,146.7
2018,4,3,7,0,513.0,61.0,0.6,10.5,168.0,279.74,222.07
2018,4,3,7,15,577.0,68.5,0.55,10.8,220.0,343.75,276.87
2018,4,3,7,30,641.0,76.0,0.5,11.1,272.0,413.24,334.07
2018,4,3,7,45,684.0,81.0,0.45,11.45,324.5,473.62,381.9
2018,4,3,8,0,727.0,86.0,0.4,11.8,377.0,536.54,429.62
2018,4,3,8,15,758.0,90.0,0.4,12.3,428.0,592.89,470.78
2018,4,3,8,30,789.0,94.0,0.4,12.8,479.0,647.77,509.49
2018,4,3,8,45,802.5,99.0,0.4,13.25,523.5,693.82,539.79
2018,4,3,9,0,816.0,104.0,0.4,13.7,568.0,738.51,567.78
2018,4,3,9,15,843.0,103.5,0.4,14.05,614.5,786.04,597.35
2018,4,3,9,30,870.0,103.0,0.4,14.4,661.0,832.51,625.56
2018,4,3,9,45,884.5,103.5,0.4,14.75,698.5,863.15,642.86
2018,4,3,10,0,899.0,104.0,0.4,15.1,736.0,896.39,661.93
2018,4,3,10,15,908.0,105.0,0.4,15.35,767.0,922.77,676.61
2018,4,3,10,30,917.0,106.0,0.4,15.6,798.0,946.18,689.46
2018,4,3,10,45,923.5,106.5,0.4,15.8,821.5,963.65,698.71
2018,4,3,11,0,930.0,107.0,0.4,16.0,845.0,977.81,706.03
2018,4,3,11,15,933.5,108.0,0.4,16.15,861.0,986.3,710.09
2018,4,3,11,30,937.0,109.0,0.4,16.3,877.0,991.27,712.16
2018,4,3,11,45,857.0,152.5,0.4,16.5,860.5,965.33,695.01
2018,4,3,12,0,777.0,196.0,0.4,16.7,844.0,933.91,674.97
2018,4,3,12,15,709.0,232.5,0.4,16.7,824.0,900.22,654.02
2018,4,3,12,30,641.0,269.0,0.4,16.7,804.0,864.17,629.6
2018,4,3,12,45,659.5,256.0,0.4,16.75,802.0,854.03,624.09
2018,4,3,13,0,678.0,243.0,0.4,16.8,800.0,840.8,616.16
2018,4,3,13,15,681.0,235.5,0.45,16.7,786.0,816.93,602.15
2018,4,3,13,30,684.0,228.0,0.5,16.6,772.0,790.62,586.44
2018,4,3,13,45,701.0,210.5,0.5,16.5,754.5,762.95,569.17
2018,4,3,14,0,718.0,193.0,0.5,16.4,737.0,732.11,549.43
2018,4,3,14,15,746.0,170.5,0.5,16.2,716.0,700.89,529.46
2018,4,3,14,30,774.0,148.0,0.5,16.0,695.0,665.62,506.06
2018,4,3,14,45,784.0,135.0,0.5,15.85,665.0,624.88,477.59
2018,4,3,15,0,794.0,122.0,0.5,15.7,635.0,581.28,446.2
2018,4,3,15,15,779.5,117.0,0.5,15.7,593.5,529.8,407.54
2018,4,3,15,30,765.0,112.0,0.5,15.7,552.0,478.15,367.59
2018,4,3,15,45,746.5,108.5,0.5,15.1,508.5,424.66,325.65
2018,4,3,16,0,728.0,105.0,0.5,14.5,465.0,373.24,283.72
2018,4,3,16,15,705.0,100.0,0.5,14.0,419.0,319.93,238.9
2018,4,3,16,30,682.0,95.0,0.5,13.5,373.0,268.34,194.4
2018,4,3,16,45,639.5,89.0,0.55,13.0,321.5,213.67,147.89
2018,4,3,17,0,597.0,83.0,0.6,12.5,270.0,163.44,106.09
2018,4,3,17,15,534.0,74.5,0.6,11.9,219.0,113.61,68.63
2018,4,3,17,30,471.0,66.0,0.6,11.3,168.0,71.11,42.98
2018,4,3,17,45,375.5,55.0,0.6,10.7,122.5,41.33,31.31
2018,4,3,18,0,280.0,44.0,0.6,10.1,77.0,34.08,24.06
2018,4,3,18,15,167.0,28.0,0.65,9.9,45.0,22.16,7.98
2018,4,3,18,30,54.0,12.0,0.7,9.7,13.0,11.8,0.0
2018,4,3,18,45,27.0,6.0,0.7,9.55,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,0.95,8.75,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,0.9,8.9,4.0,3.93,0.0
2018,4,4,6,15,0.0,14.0,0.8,9.4,14.0,13.51,1.43
2018,4,4,6,30,0.0,24.0,0.7,9.9,24.0,23.17,13.61
2018,4,4,6,45,0.0,40.0,0.65,10.4,40.0,38.89,27.6
2018,4,4,7,0,0.0,56.0,0.6,10.9,56.0,54.99,41.73
2018,4,4,7,15,1.0,74.0,0.55,11.4,74.5,73.6,57.73
2018,4,4,7,30,2.0,92.0,0.5,11.9,93.0,92.24,73.4
2018,4,4,7,45,30.5,122.5,0.5,12.35,135.0,143.9,116.6
2018,4,4,8,0,59.0,153.0,0.5,12.8,177.0,194.85,158.12
2018,4,4,8,15,104.0,184.0,0.45,13.45,232.5,266.17,214.79
2018,4,4,8,30,149.0,215.0,0.4,14.1,288.0,334.53,267.11
2018,4,4,8,45,126.5,232.5,0.35,14.75,299.0,342.25,270.33
2018,4,4,9,0,104.0,250.0,0.3,15.4,310.0,339.82,266.28
2018,4,4,9,15,112.0,270.5,0.3,15.7,339.0,379.01,294.78
2018,4,4,9,30,120.0,291.0,0.3,16.0,368.0,410.18,316.54
2018,4,4,9,45,212.5,304.5,0.3,16.35,451.0,504.87,386.35
2018,4,4,10,0,305.0,318.0,0.3,16.7,534.0,612.5,461.72
2018,4,4,10,15,262.5,341.5,0.3,16.75,533.0,605.11,452.96
2018,4,4,10,30,220.0,365.0,0.3,16.8,532.0,585.95,437.79
