Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,15,30,747.0,132.0,0.4,17.4,604.0,510.3,388.24
2018,4,24,15,45,686.0,139.5,0.4,16.55,548.0,449.31,342.61
2018,4,24,16,0,625.0,147.0,0.4,15.7,492.0,393.47,299.68
2018,4,24,16,15,541.5,149.0,0.4,15.2,428.0,329.6,249.69
2018,4,24,16,30,458.0,151.0,0.4,14.7,364.0,274.14,205.8
2018,4,24,16,45,433.0,137.0,0.4,14.15,319.5,227.82,167.52
2018,4,24,17,0,408.0,123.0,0.4,13.6,275.0,184.14,131.25
2018,4,24,17,15,386.5,105.5,0.4,13.1,232.0,140.71,95.89
2018,4,24,17,30,365.0,88.0,0.4,12.6,189.0,99.87,65.01
2018,4,24,17,45,330.5,72.5,0.4,12.1,149.5,63.02,42.42
2018,4,24,18,0,296.0,57.0,0.4,11.6,110.0,42.42,32.32
2018,4,24,18,15,228.0,43.5,0.4,11.15,76.5,33.17,23.52
2018,4,24,18,30,160.0,30.0,0.4,10.7,43.0,23.43,12.54
2018,4,24,18,45,87.0,17.0,0.45,10.3,23.5,16.71,0.0
2018,4,24,19,0,14.0,4.0,0.5,9.9,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.5,9.7,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,22.0,5.0,0.9,8.0,5.5,0.0,0.0
2018,4,25,5,30,44.0,10.0,0.8,8.4,11.0,15.97,0.0
2018,4,25,5,45,158.0,26.0,0.75,8.8,41.5,64.09,21.56
2018,4,25,6,0,272.0,42.0,0.7,9.2,72.0,122.67,86.02
2018,4,25,6,15,363.5,53.0,0.6,9.95,115.5,176.86,133.62
2018,4,25,6,30,455.0,64.0,0.5,10.7,159.0,242.41,189.96
2018,4,25,6,45,477.0,76.5,0.4,11.45,200.5,289.97,231.46
2018,4,25,7,0,499.0,89.0,0.3,12.2,242.0,339.24,272.4
2018,4,25,7,15,588.5,91.0,0.25,13.15,304.0,413.46,330.82
2018,4,25,7,30,678.0,93.0,0.2,14.1,366.0,495.23,392.26
2018,4,25,7,45,669.5,99.5,0.2,15.05,399.0,529.38,416.15
2018,4,25,8,0,661.0,106.0,0.2,16.0,432.0,561.23,437.79
2018,4,25,8,15,740.5,105.5,0.15,16.45,505.5,644.18,495.82
2018,4,25,8,30,820.0,105.0,0.1,16.9,579.0,729.79,551.21
2018,4,25,8,45,838.0,107.5,0.1,17.35,625.0,776.99,578.99
2018,4,25,9,0,856.0,110.0,0.1,17.8,671.0,823.0,605.97
2018,4,25,9,15,869.0,112.5,0.15,18.15,712.5,863.34,629.74
2018,4,25,9,30,882.0,115.0,0.2,18.5,754.0,896.52,648.88
2018,4,25,9,45,892.0,117.0,0.2,18.8,789.5,929.17,666.89
2018,4,25,10,0,902.0,119.0,0.2,19.1,825.0,959.24,683.12
2018,4,25,10,15,909.0,120.5,0.2,19.25,854.0,983.19,695.93
2018,4,25,10,30,916.0,122.0,0.2,19.4,883.0,1004.12,706.97
2018,4,25,10,45,921.0,122.5,0.25,19.55,904.5,1018.91,715.44
2018,4,25,11,0,926.0,123.0,0.3,19.7,926.0,1030.41,722.2
2018,4,25,11,15,928.5,124.0,0.3,19.75,940.0,1036.62,725.08
2018,4,25,11,30,931.0,125.0,0.3,19.8,954.0,1039.38,726.09
2018,4,25,11,45,932.0,125.0,0.3,19.8,960.5,1036.19,723.86
2018,4,25,12,0,933.0,125.0,0.3,19.8,967.0,1029.56,719.79
2018,4,25,12,15,933.5,124.0,0.3,19.8,965.5,1018.02,712.93
2018,4,25,12,30,934.0,123.0,0.3,19.8,964.0,1003.12,704.21
2018,4,25,12,45,933.5,121.0,0.3,19.8,954.5,983.0,692.43
2018,4,25,13,0,933.0,119.0,0.3,19.8,945.0,959.71,678.82
2018,4,25,13,15,928.5,118.5,0.35,19.7,928.0,931.32,663.39
2018,4,25,13,30,924.0,118.0,0.4,19.6,911.0,900.16,646.15
2018,4,25,13,45,918.0,116.5,0.4,19.45,886.5,864.16,624.79
2018,4,25,14,0,912.0,115.0,0.4,19.3,862.0,825.8,601.76
2018,4,25,14,15,904.0,113.5,0.4,19.1,831.0,783.77,576.17
2018,4,25,14,30,896.0,112.0,0.4,18.9,800.0,739.91,549.03
2018,4,25,14,45,884.5,110.0,0.4,18.65,762.0,691.63,517.3
2018,4,25,15,0,873.0,108.0,0.4,18.4,724.0,642.26,483.15
2018,4,25,15,15,858.5,106.0,0.4,18.4,681.5,589.16,444.87
2018,4,25,15,30,844.0,104.0,0.4,18.4,639.0,536.55,405.7
2018,4,25,15,45,824.5,100.5,0.4,17.8,591.5,480.15,363.28
2018,4,25,16,0,805.0,97.0,0.4,17.2,544.0,424.51,319.78
2018,4,25,16,15,779.0,93.5,0.4,16.9,493.5,367.55,273.43
2018,4,25,16,30,753.0,90.0,0.4,16.6,443.0,312.58,227.29
2018,4,25,16,45,718.5,85.5,0.4,16.3,390.5,254.21,177.94
2018,4,25,17,0,684.0,81.0,0.4,16.0,338.0,201.59,133.24
2018,4,25,17,15,634.0,75.5,0.45,15.15,286.0,149.55,91.64
2018,4,25,17,30,584.0,70.0,0.5,14.3,234.0,103.13,58.58
2018,4,25,17,45,511.0,62.0,0.5,13.4,184.0,59.66,35.58
2018,4,25,18,0,438.0,54.0,0.5,12.5,134.0,40.24,30.29
2018,4,25,18,15,329.5,43.0,0.5,11.9,92.5,33.45,23.74
2018,4,25,18,30,221.0,32.0,0.5,11.3,51.0,25.05,14.18
2018,4,25,18,45,120.0,18.0,0.55,10.7,27.5,17.69,0.0
2018,4,25,19,0,19.0,4.0,0.6,10.1,4.0,0.0,0.0
2018,4,25,19,15,9.5,2.0,0.55,10.0,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.5,0.6,7.5,2.5,0.0,0.0
2018,4,26,5,30,6.0,5.0,0.6,7.9,5.0,5.77,0.0
2018,4,26,5,45,3.0,11.5,0.6,8.3,11.5,11.68,0.96
2018,4,26,6,0,0.0,18.0,0.6,8.7,18.0,17.36,8.88
2018,4,26,6,15,0.0,29.5,0.55,9.2,29.5,28.48,18.85
2018,4,26,6,30,0.0,41.0,0.5,9.7,41.0,39.6,28.71
2018,4,26,6,45,0.0,55.0,0.5,10.15,55.0,53.15,40.51
2018,4,26,7,0,0.0,69.0,0.5,10.6,69.0,67.0,52.32
2018,4,26,7,15,0.0,79.5,0.5,11.05,79.5,77.3,60.86
2018,4,26,7,30,0.0,90.0,0.5,11.5,90.0,87.61,69.25
2018,4,26,7,45,0.5,113.5,0.5,12.0,113.5,111.47,88.76
2018,4,26,8,0,1.0,137.0,0.5,12.5,137.0,135.43,107.92
2018,4,26,8,15,10.5,172.5,0.5,12.9,178.5,178.15,142.17
2018,4,26,8,30,20.0,208.0,0.5,13.3,220.0,221.75,176.24
2018,4,26,8,45,99.0,235.0,0.5,13.65,299.5,326.02,258.7
2018,4,26,9,0,178.0,262.0,0.5,14.0,379.0,421.96,331.38
2018,4,26,9,15,260.5,275.5,0.5,14.4,458.5,519.22,402.48
2018,4,26,9,30,343.0,289.0,0.5,14.8,538.0,612.22,468.06
2018,4,26,9,45,495.5,252.0,0.5,15.15,631.0,725.69,547.95
2018,4,26,10,0,648.0,215.0,0.5,15.5,724.0,839.5,624.58
2018,4,26,10,15,776.0,167.0,0.5,15.7,798.0,915.32,670.7
2018,4,26,10,30,904.0,119.0,0.5,15.9,872.0,990.84,715.94
2018,4,26,10,45,909.5,119.0,0.5,16.15,893.5,1005.42,722.32
2018,4,26,11,0,915.0,119.0,0.5,16.4,915.0,1016.77,727.78
2018,4,26,11,15,918.0,120.0,0.5,16.5,929.5,1023.41,730.89
2018,4,26,11,30,921.0,121.0,0.5,16.6,944.0,1026.65,732.11
2018,4,26,11,45,922.5,121.5,0.5,16.7,951.0,1024.49,730.18
2018,4,26,12,0,924.0,122.0,0.5,16.8,958.0,1018.91,726.37
2018,4,26,12,15,924.5,121.5,0.55,16.75,957.0,1007.98,721.01
2018,4,26,12,30,925.0,121.0,0.6,16.7,956.0,993.71,713.73
2018,4,26,12,45,924.0,120.0,0.6,16.7,947.0,974.31,702.04
2018,4,26,13,0,923.0,119.0,0.6,16.7,938.0,951.77,688.48
2018,4,26,13,15,919.5,118.0,0.6,16.55,921.5,924.0,672.03
2018,4,26,13,30,916.0,117.0,0.6,16.4,905.0,893.45,653.77
2018,4,26,13,45,911.5,115.5,0.65,16.3,881.5,858.93,633.65
2018,4,26,14,0,907.0,114.0,0.7,16.2,858.0,821.97,611.67
2018,4,26,14,15,899.5,112.0,0.7,16.0,827.5,780.04,585.42
2018,4,26,14,30,892.0,110.0,0.7,15.8,797.0,736.25,557.58
2018,4,26,14,45,881.5,108.0,0.7,15.6,760.0,688.83,525.62
2018,4,26,15,0,871.0,106.0,0.7,15.4,723.0,640.25,491.09
2018,4,26,15,15,857.0,103.5,0.7,15.4,680.5,587.03,451.83
2018,4,26,15,30,843.0,101.0,0.7,15.4,638.0,534.31,411.69
2018,4,26,15,45,824.5,98.5,0.7,14.8,591.5,479.42,369.4
2018,4,26,16,0,806.0,96.0,0.7,14.2,545.0,425.17,325.97
2018,4,26,16,15,781.5,93.0,0.7,13.8,495.5,369.18,279.5
2018,4,26,16,30,757.0,90.0,0.7,13.4,446.0,315.02,233.12
2018,4,26,16,45,724.0,85.0,0.75,13.0,394.0,256.37,182.73
2018,4,26,17,0,691.0,80.0,0.8,12.6,342.0,203.28,136.78
2018,4,26,17,15,644.5,74.5,0.75,12.1,290.0,151.32,93.96
2018,4,26,17,30,598.0,69.0,0.7,11.6,238.0,104.55,59.69
2018,4,26,17,45,528.5,61.5,0.7,11.05,188.5,60.73,35.91
2018,4,26,18,0,459.0,54.0,0.7,10.5,139.0,40.02,30.37
2018,4,26,18,15,351.5,44.0,0.7,10.05,97.0,34.22,24.66
2018,4,26,18,30,244.0,34.0,0.7,9.6,55.0,26.66,15.95
2018,4,26,18,45,134.5,19.5,0.7,9.2,30.0,19.17,0.0
2018,4,26,19,0,25.0,5.0,0.7,8.8,5.0,4.91,0.0
2018,4,26,19,15,12.5,2.5,0.7,8.65,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,27,5,15,37.0,6.5,0.4,8.3,7.5,0.0,0.0
2018,4,27,5,30,74.0,13.0,0.4,8.6,15.0,23.49,0.0
2018,4,27,5,45,194.0,27.0,0.4,8.85,46.5,74.16,35.45
2018,4,27,6,0,314.0,41.0,0.4,9.1,78.0,133.16,94.25
2018,4,27,6,15,388.0,51.0,0.4,9.45,119.5,184.88,140.33
2018,4,27,6,30,462.0,61.0,0.4,9.8,161.0,244.31,192.41
2018,4,27,6,45,260.5,78.5,0.4,10.15,138.0,202.75,163.86
2018,4,27,7,0,59.0,96.0,0.4,10.5,115.0,125.69,101.66
2018,4,27,7,15,29.5,90.5,0.4,10.75,100.0,106.48,85.73
2018,4,27,7,30,0.0,85.0,0.4,11.0,85.0,82.53,64.97
2018,4,27,7,45,130.0,119.0,0.4,11.3,184.0,205.41,169.12
2018,4,27,8,0,260.0,153.0,0.4,11.6,283.0,339.88,277.03
2018,4,27,8,15,230.5,196.0,0.4,11.85,319.5,377.12,302.76
2018,4,27,8,30,201.0,239.0,0.4,12.1,356.0,403.38,320.41
2018,4,27,8,45,201.5,270.0,0.4,12.35,395.5,444.15,349.38
2018,4,27,9,0,202.0,301.0,0.4,12.6,435.0,484.24,377.08
2018,4,27,9,15,203.0,312.5,0.45,12.8,454.0,502.73,389.5
2018,4,27,9,30,204.0,324.0,0.5,13.0,473.0,520.62,401.66
2018,4,27,9,45,131.5,305.5,0.5,13.2,403.5,439.56,339.77
2018,4,27,10,0,59.0,287.0,0.5,13.4,334.0,346.69,268.64
2018,4,27,10,15,40.0,280.5,0.5,13.5,313.0,322.38,249.96
2018,4,27,10,30,21.0,274.0,0.5,13.6,292.0,290.38,224.81
2018,4,27,10,45,32.5,281.5,0.5,13.7,309.5,315.91,244.49
2018,4,27,11,0,44.0,289.0,0.5,13.8,327.0,334.42,258.34
2018,4,27,11,15,34.0,276.0,0.5,13.85,306.0,310.78,239.88
2018,4,27,11,30,24.0,263.0,0.5,13.9,285.0,287.1,221.63
2018,4,27,11,45,22.0,264.0,0.5,13.95,284.0,285.46,220.34
2018,4,27,12,0,20.0,265.0,0.5,14.0,283.0,283.72,218.85
2018,4,27,12,15,70.0,327.0,0.5,13.95,390.5,393.13,302.29
2018,4,27,12,30,120.0,389.0,0.5,13.9,498.0,506.29,384.33
2018,4,27,12,45,171.0,405.5,0.5,13.9,559.0,565.6,426.47
2018,4,27,13,0,222.0,422.0,0.5,13.9,620.0,621.97,466.29
2018,4,27,13,15,184.0,418.0,0.55,13.8,580.0,576.77,433.95
2018,4,27,13,30,146.0,414.0,0.6,13.7,540.0,532.98,403.33
2018,4,27,13,45,178.0,400.5,0.6,13.65,550.0,538.73,409.24
2018,4,27,14,0,210.0,387.0,0.6,13.6,560.0,541.98,412.75
2018,4,27,14,15,247.0,366.5,0.6,13.45,562.5,540.66,413.24
2018,4,27,14,30,284.0,346.0,0.6,13.3,565.0,534.39,410.07
2018,4,27,14,45,377.0,303.5,0.6,13.2,580.0,540.9,417.01
2018,4,27,15,0,470.0,261.0,0.6,13.1,595.0,539.05,417.06
2018,4,27,15,15,476.0,240.5,0.6,13.1,561.5,498.68,387.13
2018,4,27,15,30,482.0,220.0,0.6,13.1,528.0,457.07,355.82
2018,4,27,15,45,555.5,183.0,0.6,12.8,513.0,430.87,335.54
2018,4,27,16,0,629.0,146.0,0.6,12.5,498.0,396.83,307.41
2018,4,27,16,15,630.5,130.0,0.6,12.25,455.5,347.22,266.04
2018,4,27,16,30,632.0,114.0,0.6,12.0,413.0,296.95,222.87
2018,4,27,16,45,612.5,109.0,0.6,11.75,371.5,250.85,182.52
2018,4,27,17,0,593.0,104.0,0.6,11.5,330.0,206.65,143.78
2018,4,27,17,15,546.5,95.5,0.6,11.15,280.0,157.47,103.6
2018,4,27,17,30,500.0,87.0,0.6,10.8,230.0,113.64,71.26
2018,4,27,17,45,433.0,76.0,0.6,10.4,182.0,71.19,46.38
2018,4,27,18,0,366.0,65.0,0.6,10.0,134.0,48.56,38.1
2018,4,27,18,15,269.0,51.0,0.6,9.7,93.5,39.08,29.03
2018,4,27,18,30,172.0,37.0,0.6,9.4,53.0,29.1,18.28
2018,4,27,18,45,93.5,21.0,0.55,9.1,29.0,20.64,0.0
2018,4,27,19,0,15.0,5.0,0.5,8.8,5.0,4.91,0.0
2018,4,27,19,15,7.5,2.5,0.5,8.85,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,5,15,2.0,1.5,0.5,8.3,1.5,0.0,0.0
2018,4,28,5,30,4.0,3.0,0.5,8.4,3.0,3.54,0.0
2018,4,28,5,45,2.0,6.5,0.5,8.55,6.5,6.72,0.0
2018,4,28,6,0,0.0,10.0,0.5,8.7,10.0,9.64,2.49
2018,4,28,6,15,0.0,16.0,0.5,8.8,16.0,15.43,7.71
2018,4,28,6,30,0.0,22.0,0.5,8.9,22.0,21.22,12.9
2018,4,28,6,45,0.0,32.5,0.5,9.05,32.5,31.37,21.82
2018,4,28,7,0,0.0,43.0,0.5,9.2,43.0,41.52,30.64
2018,4,28,7,15,1.0,63.0,0.55,9.3,63.5,61.41,47.71
2018,4,28,7,30,2.0,83.0,0.6,9.4,84.0,81.63,64.79
2018,4,28,7,45,2.5,105.5,0.6,9.55,107.0,104.49,83.79
2018,4,28,8,0,3.0,128.0,0.6,9.7,130.0,127.45,102.54
2018,4,28,8,15,17.0,161.0,0.6,9.9,171.0,170.76,138.07
2018,4,28,8,30,31.0,194.0,0.6,10.1,212.0,221.09,178.39
2018,4,28,8,45,17.0,169.5,0.6,10.3,179.5,179.89,144.03
2018,4,28,9,0,3.0,145.0,0.6,10.5,147.0,144.11,114.28
2018,4,28,9,15,5.0,162.5,0.6,10.7,166.0,163.31,129.67
2018,4,28,9,30,7.0,180.0,0.6,10.9,185.0,182.61,144.75
2018,4,28,9,45,7.0,184.5,0.65,11.1,190.0,187.14,147.93
2018,4,28,10,0,7.0,189.0,0.7,11.3,195.0,191.65,151.18
2018,4,28,10,15,30.0,252.0,0.7,11.5,277.0,283.19,223.32
2018,4,28,10,30,53.0,315.0,0.7,11.7,359.0,370.74,289.51
2018,4,28,10,45,62.5,326.0,0.7,11.9,379.5,391.16,303.86
2018,4,28,11,0,72.0,337.0,0.7,12.1,400.0,411.44,318.57
2018,4,28,11,15,42.5,287.5,0.7,12.25,325.0,330.87,256.97
2018,4,28,11,30,13.0,238.0,0.7,12.4,250.0,245.85,191.28
2018,4,28,11,45,30.5,303.0,0.7,12.55,331.0,333.43,258.98
2018,4,28,12,0,48.0,368.0,0.7,12.7,412.0,415.55,319.55
2018,4,28,12,15,93.0,405.5,0.75,12.75,490.0,494.94,378.29
2018,4,28,12,30,138.0,443.0,0.8,12.8,568.0,577.96,438.15
2018,4,28,12,45,85.5,390.0,0.8,12.85,467.0,466.26,356.12
2018,4,28,13,0,33.0,337.0,0.8,12.9,366.0,362.72,279.29
2018,4,28,13,15,24.5,304.5,0.8,12.8,326.0,321.04,248.8
2018,4,28,13,30,16.0,272.0,0.8,12.7,286.0,277.82,216.21
2018,4,28,13,45,28.0,283.0,0.8,12.65,306.5,299.23,233.52
2018,4,28,14,0,40.0,294.0,0.8,12.6,327.0,317.3,247.8
2018,4,28,14,15,48.0,297.5,0.8,12.4,335.5,323.97,253.42
2018,4,28,14,30,56.0,301.0,0.8,12.2,344.0,329.76,258.44
2018,4,28,14,45,53.5,280.5,0.8,12.05,320.0,304.9,239.81
2018,4,28,15,0,51.0,260.0,0.8,11.9,296.0,280.33,221.41
2018,4,28,15,15,62.5,260.0,0.8,11.9,301.5,283.14,224.2
2018,4,28,15,30,74.0,260.0,0.8,11.9,307.0,284.51,225.57
2018,4,28,15,45,101.0,247.5,0.8,11.5,307.0,280.31,222.89
2018,4,28,16,0,128.0,235.0,0.8,11.1,307.0,271.38,216.05
2018,4,28,16,15,191.5,213.0,0.75,10.85,309.5,265.93,210.73
2018,4,28,16,30,255.0,191.0,0.7,10.6,312.0,251.17,196.7
2018,4,28,16,45,301.5,162.0,0.7,10.35,289.5,221.34,169.84
2018,4,28,17,0,348.0,133.0,0.7,10.1,267.0,183.61,135.61
2018,4,28,17,15,317.0,117.5,0.7,9.8,225.5,147.03,105.69
2018,4,28,17,30,286.0,102.0,0.7,9.5,184.0,110.94,77.99
2018,4,28,17,45,222.0,85.5,0.65,9.25,141.5,76.55,55.48
2018,4,28,18,0,158.0,69.0,0.6,9.0,99.0,54.85,43.91
2018,4,28,18,15,107.5,51.0,0.6,8.8,68.5,41.32,31.17
2018,4,28,18,30,57.0,33.0,0.6,8.6,38.0,28.78,18.37
2018,4,28,18,45,29.0,18.0,0.6,8.45,20.5,16.03,0.0
2018,4,28,19,0,1.0,3.0,0.6,8.3,3.0,2.95,0.0
2018,4,28,19,15,0.5,1.5,0.6,8.25,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,5,15,0.0,4.0,0.5,7.45,4.0,0.0,0.0
2018,4,29,5,30,0.0,8.0,0.5,7.6,8.0,7.86,0.0
2018,4,29,5,45,7.0,25.0,0.5,7.75,26.0,26.27,13.07
2018,4,29,6,0,14.0,42.0,0.5,7.9,44.0,47.59,34.14
2018,4,29,6,15,94.5,60.5,0.5,8.2,81.0,96.18,74.73
2018,4,29,6,30,175.0,79.0,0.5,8.5,118.0,154.59,124.41
2018,4,29,6,45,148.0,100.5,0.55,8.8,139.5,171.15,139.94
2018,4,29,7,0,121.0,122.0,0.6,9.1,161.0,188.83,155.42
2018,4,29,7,15,73.0,132.0,0.6,9.55,156.5,174.34,143.1
2018,4,29,7,30,25.0,142.0,0.6,10.0,152.0,160.03,130.25
2018,4,29,7,45,18.5,154.5,0.6,10.45,162.5,164.86,133.6
2018,4,29,8,0,12.0,167.0,0.6,10.9,173.0,173.57,139.86
2018,4,29,8,15,6.5,136.0,0.6,11.25,139.5,137.8,109.92
2018,4,29,8,30,1.0,105.0,0.6,11.6,106.0,102.67,80.55
2018,4,29,8,45,31.5,179.5,0.6,11.95,200.5,206.56,165.61
2018,4,29,9,0,62.0,254.0,0.6,12.3,295.0,311.12,247.0
2018,4,29,9,15,65.0,263.5,0.6,12.55,309.0,324.83,256.04
2018,4,29,9,30,68.0,273.0,0.6,12.8,323.0,338.55,265.71
2018,4,29,9,45,59.0,292.0,0.65,13.05,337.0,351.47,274.4
2018,4,29,10,0,50.0,311.0,0.7,13.3,351.0,363.71,282.53
2018,4,29,10,15,107.5,340.0,0.7,13.4,429.5,457.08,353.0
2018,4,29,10,30,165.0,369.0,0.7,13.5,508.0,543.21,415.41
2018,4,29,10,45,146.0,358.0,0.7,13.6,483.0,513.71,392.41
2018,4,29,11,0,127.0,347.0,0.7,13.7,458.0,483.44,369.97
2018,4,29,11,15,195.0,320.0,0.7,13.75,494.0,528.31,404.96
2018,4,29,11,30,263.0,293.0,0.7,13.8,530.0,564.9,432.94
2018,4,29,11,45,347.0,304.0,0.75,13.9,619.0,662.79,503.26
2018,4,29,12,0,431.0,315.0,0.8,14.0,708.0,750.44,564.1
2018,4,29,12,15,435.5,314.0,0.8,14.05,710.5,746.53,560.23
2018,4,29,12,30,440.0,313.0,0.8,14.1,713.0,740.84,556.38
2018,4,29,12,45,676.0,216.5,0.8,14.15,824.5,852.18,637.07
2018,4,29,13,0,912.0,120.0,0.8,14.2,936.0,945.76,696.89
2018,4,29,13,15,908.5,119.0,0.8,14.2,919.5,918.27,678.09
2018,4,29,13,30,905.0,118.0,0.8,14.2,903.0,888.03,659.29
2018,4,29,13,45,588.5,226.0,0.8,14.2,731.0,709.4,537.8
2018,4,29,14,0,272.0,334.0,0.8,14.2,559.0,541.12,413.47
2018,4,29,14,15,526.5,244.0,0.8,14.1,659.5,633.2,487.36
2018,4,29,14,30,781.0,154.0,0.8,14.0,760.0,703.84,540.76
2018,4,29,14,45,831.0,126.5,0.85,13.95,744.5,676.01,521.3
2018,4,29,15,0,881.0,99.0,0.9,13.9,729.0,643.05,498.48
2018,4,29,15,15,867.5,96.5,0.9,13.9,686.5,591.0,459.4
2018,4,29,15,30,854.0,94.0,0.9,13.9,644.0,538.53,418.97
2018,4,29,15,45,838.5,91.5,0.9,13.6,598.5,482.88,375.28
2018,4,29,16,0,823.0,89.0,0.9,13.3,553.0,429.29,331.55
2018,4,29,16,15,801.5,85.0,0.9,13.05,503.5,372.65,283.97
2018,4,29,16,30,780.0,81.0,0.9,12.8,454.0,317.49,236.2
2018,4,29,16,45,749.5,77.0,0.9,12.55,402.5,261.71,187.31
2018,4,29,17,0,719.0,73.0,0.9,12.3,351.0,208.9,140.9
2018,4,29,17,15,675.0,68.0,0.9,11.9,299.0,153.67,94.78
2018,4,29,17,30,631.0,63.0,0.9,11.5,247.0,105.75,58.81
2018,4,29,17,45,551.5,58.0,0.9,11.05,195.5,61.62,34.44
2018,4,29,18,0,472.0,53.0,0.9,10.6,144.0,38.48,29.04
2018,4,29,18,15,343.0,42.5,0.9,10.15,98.5,32.09,22.89
2018,4,29,18,30,214.0,32.0,0.9,9.7,53.0,24.71,15.1
2018,4,29,18,45,127.5,19.5,0.85,9.25,30.0,15.39,0.0
2018,4,29,19,0,41.0,7.0,0.8,8.8,7.0,6.88,0.0
2018,4,29,19,15,20.5,3.5,0.8,8.65,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,30,5,15,4.0,6.0,0.9,7.05,6.0,0.0,0.0
2018,4,30,5,30,8.0,12.0,0.9,7.2,12.0,13.02,0.0
2018,4,30,5,45,19.5,27.5,0.9,7.35,29.5,32.86,18.27
2018,4,30,6,0,31.0,43.0,0.9,7.5,47.0,53.02,38.33
2018,4,30,6,15,18.0,48.0,0.85,7.9,50.5,54.31,40.89
2018,4,30,6,30,5.0,53.0,0.8,8.3,54.0,53.3,40.71
2018,4,30,6,45,5.5,69.5,0.8,8.65,71.0,70.22,55.47
2018,4,30,7,0,6.0,86.0,0.8,9.0,88.0,87.18,69.94
2018,4,30,7,15,15.5,117.0,0.8,9.5,123.0,124.03,100.98
2018,4,30,7,30,25.0,148.0,0.8,10.0,158.0,166.52,135.98
2018,4,30,7,45,72.0,183.5,0.75,10.55,219.0,234.52,191.52
2018,4,30,8,0,119.0,219.0,0.7,11.1,280.0,313.35,253.75
2018,4,30,8,15,219.5,232.0,0.7,11.55,357.5,402.52,323.6
2018,4,30,8,30,320.0,245.0,0.7,12.0,435.0,507.13,402.38
2018,4,30,8,45,320.0,267.0,0.65,12.45,469.0,542.27,424.99
2018,4,30,9,0,320.0,289.0,0.6,12.9,503.0,576.36,446.99
2018,4,30,9,15,332.5,305.5,0.6,13.15,540.0,613.98,472.28
2018,4,30,9,30,345.0,322.0,0.6,13.4,577.0,651.18,496.79
2018,4,30,9,45,415.0,307.5,0.55,13.65,628.0,714.31,539.95
2018,4,30,10,0,485.0,293.0,0.5,13.9,679.0,771.89,578.01
2018,4,30,10,15,639.5,233.5,0.55,14.05,761.5,865.13,643.42
2018,4,30,10,30,794.0,174.0,0.6,14.2,844.0,954.33,699.95
2018,4,30,10,45,845.5,152.5,0.6,14.35,882.0,989.31,719.58
2018,4,30,11,0,897.0,131.0,0.6,14.5,920.0,1016.16,734.84
2018,4,30,11,15,906.0,128.5,0.6,14.65,936.0,1024.77,738.84
2018,4,30,11,30,915.0,126.0,0.6,14.8,952.0,1030.09,741.21
2018,4,30,11,45,915.5,126.5,0.6,14.95,958.0,1026.84,738.42
2018,4,30,12,0,916.0,127.0,0.6,15.1,964.0,1020.23,733.82
2018,4,30,12,15,916.0,127.0,0.65,15.15,963.0,1009.31,728.14
2018,4,30,12,30,916.0,127.0,0.7,15.2,962.0,995.13,720.53
2018,4,30,12,45,914.5,125.5,0.7,15.25,952.5,974.86,708.05
2018,4,30,13,0,913.0,124.0,0.7,15.3,943.0,951.54,693.75
2018,4,30,13,15,908.0,124.0,0.75,15.2,926.0,923.68,677.95
2018,4,30,13,30,903.0,124.0,0.8,15.1,909.0,893.15,660.3
2018,4,30,13,45,895.5,124.0,0.8,15.05,885.0,858.06,638.44
2018,4,30,14,0,888.0,124.0,0.8,15.0,861.0,820.77,614.99
2018,4,30,14,15,879.0,123.0,0.85,14.85,830.0,779.4,589.51
2018,4,30,14,30,870.0,122.0,0.9,14.7,799.0,736.35,562.43
2018,4,30,14,45,857.5,120.5,0.9,14.6,762.0,688.78,529.54
2018,4,30,15,0,845.0,119.0,0.9,14.5,725.0,640.1,494.46
2018,4,30,15,15,830.5,116.5,0.9,14.5,683.0,588.65,456.19
2018,4,30,15,30,816.0,114.0,0.9,14.5,641.0,537.0,416.61
2018,4,30,15,45,796.0,110.5,0.95,14.0,594.0,481.83,374.17
2018,4,30,16,0,776.0,107.0,1.0,13.5,547.0,427.53,330.74
2018,4,30,16,15,749.5,104.0,1.05,13.2,497.5,370.1,283.16
2018,4,30,16,30,723.0,101.0,1.1,12.9,448.0,316.76,237.41
2018,4,30,16,45,688.5,96.0,1.1,12.6,396.5,261.84,189.71
2018,4,30,17,0,654.0,91.0,1.1,12.3,345.0,210.37,144.93
2018,4,30,17,15,593.0,86.0,1.1,11.85,291.0,158.64,102.63
2018,4,30,17,30,532.0,81.0,1.1,11.4,237.0,113.79,69.56
2018,4,30,17,45,400.5,73.0,1.1,10.95,177.5,70.36,45.06
2018,4,30,18,0,269.0,65.0,1.1,10.5,118.0,48.14,37.71
2018,4,30,18,15,202.5,51.0,1.1,10.05,84.0,38.71,28.79
2018,4,30,18,30,136.0,37.0,1.1,9.6,50.0,30.44,20.11
2018,4,30,18,45,70.5,21.0,1.1,9.15,27.5,17.62,0.0
2018,4,30,19,0,5.0,5.0,1.1,8.7,5.0,4.91,0.0
2018,4,30,19,15,2.5,2.5,1.1,8.55,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,5,15,29.5,8.0,1.05,6.1,9.0,7.86,0.0
2018,5,1,5,30,59.0,16.0,1.0,6.7,18.0,24.88,0.0
2018,5,1,5,45,132.5,30.5,0.9,7.25,45.5,69.31,42.82
2018,5,1,6,0,206.0,45.0,0.8,7.8,73.0,111.81,82.23
2018,5,1,6,15,338.0,56.0,0.8,8.4,124.5,176.93,137.22
2018,5,1,6,30,470.0,67.0,0.8,9.0,176.0,258.07,206.1
2018,5,1,6,45,556.5,72.0,0.8,9.6,232.0,325.98,264.01
2018,5,1,7,0,643.0,77.0,0.8,10.2,288.0,401.99,326.86
2018,5,1,7,15,683.0,82.0,0.75,10.8,340.0,461.2,374.23
2018,5,1,7,30,723.0,87.0,0.7,11.4,392.0,523.1,421.73
2018,5,1,7,45,753.0,91.0,0.7,11.95,444.0,578.25,462.79
2018,5,1,8,0,783.0,95.0,0.7,12.5,496.0,636.23,504.41
2018,5,1,8,15,805.0,98.0,0.7,12.95,545.0,688.11,539.69
2018,5,1,8,30,827.0,101.0,0.7,13.4,594.0,739.67,572.81
2018,5,1,8,45,843.5,103.5,0.7,13.85,639.5,785.73,601.36
2018,5,1,9,0,860.0,106.0,0.7,14.3,685.0,830.49,628.53
2018,5,1,9,15,874.0,107.5,0.65,14.65,726.0,865.65,648.14
2018,5,1,9,30,888.0,109.0,0.6,15.0,767.0,903.47,669.24
2018,5,1,9,45,899.0,110.0,0.6,15.4,802.5,935.87,687.32
2018,5,1,10,0,910.0,111.0,0.6,15.8,838.0,965.72,703.69
2018,5,1,10,15,915.5,113.0,0.6,16.05,866.0,988.72,716.05
2018,5,1,10,30,921.0,115.0,0.6,16.3,894.0,1008.64,726.58
2018,5,1,10,45,924.5,116.5,0.6,16.6,915.0,1022.88,733.52
2018,5,1,11,0,928.0,118.0,0.6,16.9,936.0,1033.81,738.57
2018,5,1,11,15,931.5,118.0,0.6,17.1,950.0,1039.78,741.0
2018,5,1,11,30,935.0,118.0,0.6,17.3,964.0,1042.34,741.53
2018,5,1,11,45,936.5,118.0,0.6,17.5,970.5,1039.51,738.94
2018,5,1,12,0,938.0,118.0,0.6,17.7,977.0,1033.24,734.45
2018,5,1,12,15,939.5,116.0,0.6,17.75,975.5,1021.53,727.21
2018,5,1,12,30,941.0,114.0,0.6,17.8,974.0,1006.46,718.07
2018,5,1,12,45,941.0,112.0,0.6,17.9,965.0,986.69,706.01
2018,5,1,13,0,941.0,110.0,0.6,18.0,956.0,963.74,692.07
2018,5,1,13,15,937.5,109.5,0.6,17.95,939.5,936.1,675.61
2018,5,1,13,30,934.0,109.0,0.6,17.9,923.0,905.63,657.35
2018,5,1,13,45,929.5,107.0,0.65,17.9,898.5,870.16,636.62
2018,5,1,14,0,925.0,105.0,0.7,17.9,874.0,832.24,614.04
2018,5,1,14,15,917.5,103.5,0.7,17.75,843.0,790.27,587.95
2018,5,1,14,30,910.0,102.0,0.7,17.6,812.0,746.43,560.27
2018,5,1,14,45,900.0,100.0,0.75,17.45,775.0,698.76,529.71
2018,5,1,15,0,890.0,98.0,0.8,17.3,738.0,649.85,495.75
2018,5,1,15,15,877.0,96.0,0.8,17.3,696.0,598.21,457.85
2018,5,1,15,30,864.0,94.0,0.8,17.3,654.0,546.08,418.4
2018,5,1,15,45,845.5,92.0,0.8,16.7,607.0,489.01,374.89
2018,5,1,16,0,827.0,90.0,0.8,16.1,560.0,434.31,331.47
2018,5,1,16,15,802.5,86.5,0.85,15.7,509.5,376.86,284.41
2018,5,1,16,30,778.0,83.0,0.9,15.3,459.0,321.19,237.22
2018,5,1,16,45,744.5,80.0,0.9,14.85,407.0,265.68,189.29
2018,5,1,17,0,711.0,77.0,0.9,14.4,355.0,210.83,141.9
2018,5,1,17,15,665.0,72.5,0.9,13.8,303.0,158.58,98.63
2018,5,1,17,30,619.0,68.0,0.9,13.2,251.0,111.4,63.28
2018,5,1,17,45,550.5,61.5,0.9,12.6,201.0,66.87,37.61
2018,5,1,18,0,482.0,55.0,0.9,12.0,151.0,39.92,30.18
2018,5,1,18,15,380.0,46.0,0.9,11.5,108.0,35.07,25.46
2018,5,1,18,30,278.0,37.0,0.9,11.0,65.0,28.73,18.73
2018,5,1,18,45,160.5,23.0,0.9,10.45,37.0,18.24,0.0
2018,5,1,19,0,43.0,9.0,0.9,9.9,9.0,8.85,0.0
2018,5,1,19,15,21.5,4.5,0.9,9.8,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,5,2,5,15,74.0,9.0,0.45,8.3,12.0,8.85,0.0
2018,5,2,5,30,148.0,18.0,0.4,9.0,24.0,41.02,0.0
2018,5,2,5,45,278.0,29.5,0.4,9.75,60.5,99.77,61.63
2018,5,2,6,0,408.0,41.0,0.4,10.5,97.0,162.45,116.75
2018,5,2,6,15,489.0,48.5,0.35,11.05,143.5,219.47,166.77
2018,5,2,6,30,570.0,56.0,0.3,11.6,190.0,284.84,223.0
2018,5,2,6,45,621.5,62.5,0.25,12.2,241.0,344.52,273.47
2018,5,2,7,0,673.0,69.0,0.2,12.8,292.0,408.76,325.47
2018,5,2,7,15,709.0,74.5,0.2,13.35,344.5,467.86,371.81
2018,5,2,7,30,745.0,80.0,0.2,13.9,397.0,527.81,416.95
2018,5,2,7,45,770.5,84.0,0.2,14.4,447.5,582.92,456.81
2018,5,2,8,0,796.0,88.0,0.2,14.9,498.0,638.61,495.63
2018,5,2,8,15,815.0,91.5,0.2,15.3,546.5,689.39,528.77
2018,5,2,8,30,834.0,95.0,0.2,15.7,595.0,739.6,560.06
2018,5,2,8,45,847.5,98.5,0.15,16.1,639.5,784.63,586.42
2018,5,2,9,0,861.0,102.0,0.1,16.5,684.0,823.61,608.35
2018,5,2,9,15,871.5,105.0,0.1,16.8,724.0,862.03,630.53
2018,5,2,9,30,882.0,108.0,0.1,17.1,764.0,898.3,651.04
2018,5,2,9,45,889.0,111.0,0.15,17.4,798.0,929.05,668.63
2018,5,2,10,0,896.0,114.0,0.2,17.7,832.0,957.08,684.65
2018,5,2,10,15,901.5,116.0,0.2,17.9,860.0,979.77,696.69
2018,5,2,10,30,907.0,118.0,0.2,18.1,888.0,999.43,706.96
2018,5,2,10,45,909.0,120.5,0.2,18.35,908.0,1013.07,713.5
2018,5,2,11,0,911.0,123.0,0.2,18.6,928.0,1023.4,718.22
2018,5,2,11,15,912.5,124.5,0.25,18.7,941.5,1028.85,721.63
2018,5,2,11,30,914.0,126.0,0.3,18.8,955.0,1030.93,723.29
2018,5,2,11,45,913.0,127.5,0.3,18.9,960.5,1027.2,720.47
2018,5,2,12,0,912.0,129.0,0.3,19.0,966.0,1020.13,715.86
2018,5,2,12,15,916.0,125.5,0.3,19.1,965.0,1009.52,709.27
2018,5,2,12,30,920.0,122.0,0.3,19.2,964.0,995.59,700.83
2018,5,2,12,45,924.0,117.5,0.3,19.25,956.5,977.37,690.01
2018,5,2,13,0,928.0,113.0,0.3,19.3,949.0,955.88,677.31
2018,5,2,13,15,923.0,113.5,0.35,19.25,932.0,928.23,662.12
2018,5,2,13,30,918.0,114.0,0.4,19.2,915.0,897.86,645.2
2018,5,2,13,45,910.5,113.0,0.4,19.15,890.0,861.41,623.26
2018,5,2,14,0,903.0,112.0,0.4,19.1,865.0,822.75,599.77
2018,5,2,14,15,894.0,111.0,0.4,18.9,834.0,780.94,574.28
2018,5,2,14,30,885.0,110.0,0.4,18.7,803.0,737.42,547.32
2018,5,2,14,45,874.0,108.5,0.45,18.55,766.0,690.6,517.52
2018,5,2,15,0,863.0,107.0,0.5,18.4,729.0,642.67,484.84
2018,5,2,15,15,849.5,104.5,0.5,18.4,687.5,591.5,447.88
2018,5,2,15,30,836.0,102.0,0.5,18.4,646.0,538.28,408.33
2018,5,2,15,45,819.5,98.0,0.5,17.85,599.5,483.42,367.04
2018,5,2,16,0,803.0,94.0,0.5,17.3,553.0,429.04,324.49
2018,5,2,16,15,783.0,90.0,0.5,16.9,504.5,374.07,279.77
2018,5,2,16,30,763.0,86.0,0.5,16.5,456.0,320.43,234.66
2018,5,2,16,45,736.0,81.0,0.5,16.1,405.5,265.6,187.81
2018,5,2,17,0,709.0,76.0,0.5,15.7,355.0,213.35,142.84
2018,5,2,17,15,668.5,70.5,0.45,15.15,304.0,158.59,97.66
2018,5,2,17,30,628.0,65.0,0.4,14.6,253.0,110.86,61.77
2018,5,2,17,45,569.0,58.5,0.4,14.05,204.0,66.12,35.72
2018,5,2,18,0,510.0,52.0,0.4,13.5,155.0,37.04,27.47
2018,5,2,18,15,403.0,42.5,0.4,12.9,109.5,31.54,22.27
2018,5,2,18,30,296.0,33.0,0.4,12.3,64.0,25.7,16.22
2018,5,2,18,45,180.0,21.0,0.4,11.65,37.0,16.86,0.0
2018,5,2,19,0,64.0,9.0,0.4,11.0,10.0,8.85,0.0
2018,5,2,19,15,32.0,4.5,0.4,10.8,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,0.7,8.9,2.5,2.46,0.0
2018,5,3,5,30,0.0,5.0,0.6,9.4,5.0,4.82,0.0
2018,5,3,5,45,0.0,12.0,0.5,9.9,12.0,11.57,3.52
2018,5,3,6,0,0.0,19.0,0.4,10.4,19.0,18.33,9.93
2018,5,3,6,15,1.0,32.0,0.4,10.8,32.0,31.21,21.24
2018,5,3,6,30,2.0,45.0,0.4,11.2,45.0,44.22,32.6
2018,5,3,6,45,23.0,82.5,0.4,11.65,90.0,93.68,74.74
2018,5,3,7,0,44.0,120.0,0.4,12.1,135.0,144.99,117.47
2018,5,3,7,15,86.0,149.0,0.35,12.6,184.0,200.12,162.4
2018,5,3,7,30,128.0,178.0,0.3,13.1,233.0,264.97,213.78
2018,5,3,7,45,191.0,195.0,0.3,13.6,288.5,327.92,262.76
2018,5,3,8,0,254.0,212.0,0.3,14.1,344.0,403.15,319.63
2018,5,3,8,15,494.0,170.5,0.3,14.6,457.5,546.74,428.64
2018,5,3,8,30,734.0,129.0,0.3,15.1,571.0,705.33,541.29
2018,5,3,8,45,781.0,122.5,0.3,15.55,624.5,759.69,573.61
2018,5,3,9,0,828.0,116.0,0.3,16.0,678.0,817.62,609.02
2018,5,3,9,15,821.5,126.5,0.3,16.3,711.5,848.81,626.45
2018,5,3,9,30,815.0,137.0,0.3,16.6,745.0,876.88,642.12
2018,5,3,9,45,861.5,122.5,0.3,16.85,791.5,917.54,665.85
2018,5,3,10,0,908.0,108.0,0.3,17.1,838.0,962.84,691.94
2018,5,3,10,15,895.0,120.5,0.3,17.3,860.5,979.42,699.96
2018,5,3,10,30,882.0,133.0,0.3,17.5,883.0,992.19,706.17
2018,5,3,10,45,896.0,129.0,0.35,17.65,907.0,1010.29,717.06
2018,5,3,11,0,910.0,125.0,0.4,17.8,931.0,1025.41,726.15
2018,5,3,11,15,922.5,120.0,0.4,17.85,948.0,1034.88,731.02
2018,5,3,11,30,935.0,115.0,0.4,17.9,965.0,1041.04,734.08
2018,5,3,11,45,935.5,115.5,0.4,18.0,971.0,1037.73,731.44
2018,5,3,12,0,936.0,116.0,0.4,18.1,977.0,1031.0,727.0
2018,5,3,12,15,916.0,128.5,0.4,18.05,970.0,1013.37,716.51
2018,5,3,12,30,896.0,141.0,0.4,18.0,963.0,992.75,704.41
2018,5,3,12,45,813.5,189.5,0.4,18.0,930.5,951.95,679.73
2018,5,3,13,0,731.0,238.0,0.4,18.0,898.0,908.84,653.68
2018,5,3,13,15,690.5,256.0,0.4,17.9,870.5,870.29,629.76
2018,5,3,13,30,650.0,274.0,0.4,17.8,843.0,831.26,604.48
2018,5,3,13,45,646.0,266.0,0.4,17.7,818.5,797.33,583.41
2018,5,3,14,0,642.0,258.0,0.4,17.6,794.0,761.84,560.88
2018,5,3,14,15,680.0,226.5,0.4,17.45,776.0,733.94,544.24
2018,5,3,14,30,718.0,195.0,0.4,17.3,758.0,701.51,523.93
2018,5,3,14,45,757.5,166.0,0.45,17.15,735.5,667.84,502.78
2018,5,3,15,0,797.0,137.0,0.5,17.0,713.0,630.4,478.05
2018,5,3,15,15,800.5,127.0,0.5,17.0,677.0,584.43,444.76
2018,5,3,15,30,804.0,117.0,0.5,17.0,641.0,536.68,409.13
2018,5,3,15,45,657.0,147.0,0.5,16.7,555.0,450.7,344.47
2018,5,3,16,0,510.0,177.0,0.5,16.4,469.0,379.48,290.2
2018,5,3,16,15,397.0,186.0,0.5,16.05,401.0,316.0,241.47
2018,5,3,16,30,284.0,195.0,0.5,15.7,333.0,265.98,203.28
2018,5,3,16,45,406.0,150.0,0.55,15.35,323.5,238.51,177.15
2018,5,3,17,0,528.0,105.0,0.6,15.0,314.0,199.97,139.67
2018,5,3,17,15,568.5,88.0,0.6,14.45,284.5,159.88,103.49
2018,5,3,17,30,609.0,71.0,0.6,13.9,255.0,115.44,66.48
2018,5,3,17,45,543.5,64.0,0.6,13.35,205.0,70.99,40.14
2018,5,3,18,0,478.0,57.0,0.6,12.8,155.0,41.35,31.4
2018,5,3,18,15,381.0,47.5,0.6,12.35,112.0,36.09,26.35
2018,5,3,18,30,284.0,38.0,0.6,11.9,69.0,29.39,19.49
2018,5,3,18,45,166.5,23.5,0.6,11.45,39.5,18.52,2.3
2018,5,3,19,0,49.0,9.0,0.6,11.0,10.0,8.85,0.0
2018,5,3,19,15,24.5,4.5,0.6,10.85,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,4,5,15,73.0,11.0,0.75,9.0,14.5,18.93,0.0
2018,5,4,5,30,146.0,22.0,0.7,9.6,29.0,50.38,0.0
2018,5,4,5,45,211.5,34.5,0.65,10.15,58.0,91.68,59.59
2018,5,4,6,0,277.0,47.0,0.6,10.7,87.0,134.3,98.42
2018,5,4,6,15,307.5,62.0,0.55,11.35,123.0,175.73,135.77
2018,5,4,6,30,338.0,77.0,0.5,12.0,159.0,220.3,174.95
2018,5,4,6,45,478.5,80.0,0.45,12.6,225.5,304.28,243.92
2018,5,4,7,0,619.0,83.0,0.4,13.2,292.0,400.79,320.71
2018,5,4,7,15,632.0,92.5,0.35,13.8,336.0,449.48,358.25
2018,5,4,7,30,645.0,102.0,0.3,14.4,380.0,498.3,394.57
2018,5,4,7,45,646.0,115.5,0.25,15.0,423.0,543.86,426.69
2018,5,4,8,0,647.0,129.0,0.2,15.6,466.0,588.04,456.47
2018,5,4,8,15,686.0,130.5,0.2,16.3,518.0,644.83,495.07
2018,5,4,8,30,725.0,132.0,0.2,17.0,570.0,702.9,532.81
2018,5,4,8,45,649.5,169.5,0.2,17.7,584.0,710.4,533.41
2018,5,4,9,0,574.0,207.0,0.2,18.4,598.0,706.75,526.8
2018,5,4,9,15,570.0,225.5,0.2,18.75,633.0,740.67,547.53
2018,5,4,9,30,566.0,244.0,0.2,19.1,668.0,772.37,565.87
2018,5,4,9,45,572.0,258.0,0.25,19.4,703.0,806.07,586.45
2018,5,4,10,0,578.0,272.0,0.3,19.7,738.0,837.93,605.63
2018,5,4,10,15,584.5,282.5,0.25,19.95,767.5,864.58,619.78
2018,5,4,10,30,591.0,293.0,0.2,20.2,797.0,889.17,632.54
2018,5,4,10,45,598.5,299.5,0.2,20.45,820.5,908.34,642.89
2018,5,4,11,0,606.0,306.0,0.2,20.7,844.0,925.26,651.89
2018,5,4,11,15,598.5,317.0,0.2,20.85,855.5,929.73,653.18
2018,5,4,11,30,591.0,328.0,0.2,21.0,867.0,931.68,653.18
2018,5,4,11,45,593.0,330.0,0.2,21.2,874.0,931.25,652.15
2018,5,4,12,0,595.0,332.0,0.2,21.4,881.0,928.44,649.76
2018,5,4,12,15,603.0,327.0,0.25,21.45,882.5,921.95,646.82
2018,5,4,12,30,611.0,322.0,0.3,21.5,884.0,913.02,642.53
2018,5,4,12,45,623.5,310.5,0.3,21.55,879.0,899.22,634.55
2018,5,4,13,0,636.0,299.0,0.3,21.6,874.0,883.16,625.21
2018,5,4,13,15,612.0,301.5,0.3,21.55,847.0,845.79,601.79
2018,5,4,13,30,588.0,304.0,0.3,21.5,820.0,807.91,578.06
2018,5,4,13,45,618.5,279.5,0.35,21.4,809.0,788.2,568.15
2018,5,4,14,0,649.0,255.0,0.4,21.3,798.0,765.03,555.44
2018,5,4,14,15,666.0,233.0,0.4,21.1,773.0,730.28,533.99
2018,5,4,14,30,683.0,211.0,0.4,20.9,748.0,692.64,510.23
2018,5,4,14,45,739.0,174.0,0.4,20.65,730.5,663.91,492.63
2018,5,4,15,0,795.0,137.0,0.4,20.4,713.0,630.07,470.55
2018,5,4,15,15,808.5,122.0,0.4,20.4,679.0,585.27,438.74
2018,5,4,15,30,822.0,107.0,0.4,20.4,645.0,537.77,403.97
2018,5,4,15,45,818.5,102.0,0.45,19.7,605.5,488.95,368.13
