Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,16,0,815.0,97.0,0.5,19.0,566.0,439.3,329.96
2018,5,4,16,15,795.5,92.5,0.5,18.55,517.0,383.46,285.03
2018,5,4,16,30,776.0,88.0,0.5,18.1,468.0,328.9,239.64
2018,5,4,16,45,747.5,83.5,0.5,17.6,417.0,273.44,192.76
2018,5,4,17,0,719.0,79.0,0.5,17.1,366.0,218.04,145.66
2018,5,4,17,15,676.5,74.0,0.5,16.45,314.0,165.37,102.44
2018,5,4,17,30,634.0,69.0,0.5,15.8,262.0,117.37,66.34
2018,5,4,17,45,571.5,62.5,0.55,15.15,211.5,72.02,39.45
2018,5,4,18,0,509.0,56.0,0.6,14.5,161.0,40.26,30.22
2018,5,4,18,15,411.0,47.0,0.6,13.85,117.0,35.41,25.62
2018,5,4,18,30,313.0,38.0,0.6,13.2,73.0,30.32,20.28
2018,5,4,18,45,189.0,25.0,0.6,12.5,43.0,19.73,4.38
2018,5,4,19,0,65.0,12.0,0.6,11.8,13.0,11.8,0.0
2018,5,4,19,15,32.5,6.0,0.6,11.65,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,0.8,10.0,3.5,3.84,0.0
2018,5,5,5,30,7.0,7.0,0.8,10.2,7.0,7.95,0.0
2018,5,5,5,45,3.5,11.5,0.75,10.4,11.5,11.94,3.88
2018,5,5,6,0,0.0,16.0,0.7,10.6,16.0,15.43,7.48
2018,5,5,6,15,0.0,27.5,0.65,10.9,27.5,26.54,17.25
2018,5,5,6,30,0.0,39.0,0.6,11.2,39.0,37.66,26.98
2018,5,5,6,45,93.0,81.5,0.6,11.45,113.0,126.88,102.8
2018,5,5,7,0,186.0,124.0,0.6,11.7,187.0,228.26,186.82
2018,5,5,7,15,315.0,131.0,0.55,12.05,259.0,313.61,255.94
2018,5,5,7,30,444.0,138.0,0.5,12.4,331.0,418.16,337.83
2018,5,5,7,45,401.0,163.5,0.45,12.75,354.0,439.41,351.71
2018,5,5,8,0,358.0,189.0,0.4,13.1,377.0,448.44,356.56
2018,5,5,8,15,317.0,206.5,0.4,13.65,384.5,452.65,357.65
2018,5,5,8,30,276.0,224.0,0.4,14.2,392.0,452.67,355.38
2018,5,5,8,45,145.5,203.5,0.4,14.7,292.5,329.06,259.05
2018,5,5,9,0,15.0,183.0,0.4,15.2,193.0,192.16,149.49
2018,5,5,9,15,43.5,242.5,0.35,15.45,274.5,284.01,221.45
2018,5,5,9,30,72.0,302.0,0.3,15.7,356.0,372.79,286.93
2018,5,5,9,45,88.5,329.5,0.3,16.0,399.0,417.88,318.55
2018,5,5,10,0,105.0,357.0,0.3,16.3,442.0,471.92,356.27
2018,5,5,10,15,224.5,369.5,0.3,16.5,559.0,607.75,453.46
2018,5,5,10,30,344.0,382.0,0.3,16.7,676.0,737.82,541.35
2018,5,5,10,45,380.0,382.5,0.3,16.85,714.5,775.51,564.26
2018,5,5,11,0,416.0,383.0,0.3,17.0,753.0,818.96,591.79
2018,5,5,11,15,389.0,397.0,0.35,17.1,747.5,800.04,578.43
2018,5,5,11,30,362.0,411.0,0.4,17.2,742.0,785.92,568.97
2018,5,5,11,45,268.5,418.0,0.45,17.3,664.5,697.87,509.15
2018,5,5,12,0,175.0,425.0,0.5,17.4,587.0,603.42,444.23
2018,5,5,12,15,136.0,433.0,0.5,17.5,558.5,570.01,420.84
2018,5,5,12,30,97.0,441.0,0.5,17.6,530.0,531.58,393.12
2018,5,5,12,45,89.5,429.5,0.5,17.7,511.0,509.49,377.93
2018,5,5,13,0,82.0,418.0,0.5,17.8,492.0,487.49,362.57
2018,5,5,13,15,188.5,399.5,0.5,17.75,566.0,562.81,419.19
2018,5,5,13,30,295.0,381.0,0.5,17.7,640.0,630.6,468.15
2018,5,5,13,45,378.0,355.5,0.5,17.65,678.5,662.09,491.19
2018,5,5,14,0,461.0,330.0,0.5,17.6,717.0,689.0,511.11
2018,5,5,14,15,401.0,339.5,0.5,17.5,667.5,631.82,470.8
2018,5,5,14,30,341.0,349.0,0.5,17.4,618.0,579.49,434.22
2018,5,5,14,45,443.0,294.0,0.55,17.25,626.5,579.26,437.76
2018,5,5,15,0,545.0,239.0,0.6,17.1,635.0,569.35,433.11
2018,5,5,15,15,635.0,190.0,0.6,17.1,626.0,548.43,418.78
2018,5,5,15,30,725.0,141.0,0.6,17.1,617.0,517.64,396.21
2018,5,5,15,45,639.0,155.5,0.6,16.65,553.0,451.67,346.19
2018,5,5,16,0,553.0,170.0,0.6,16.2,489.0,393.04,301.06
2018,5,5,16,15,598.5,143.0,0.6,15.85,461.0,354.55,269.26
2018,5,5,16,30,644.0,116.0,0.6,15.5,433.0,310.54,231.21
2018,5,5,16,45,653.5,101.0,0.6,15.15,392.5,262.64,189.31
2018,5,5,17,0,663.0,86.0,0.6,14.8,352.0,213.53,145.76
2018,5,5,17,15,644.5,78.0,0.6,14.2,307.0,165.07,104.62
2018,5,5,17,30,626.0,70.0,0.6,13.6,262.0,118.66,68.23
2018,5,5,17,45,564.0,63.5,0.65,13.05,212.0,73.71,40.97
2018,5,5,18,0,502.0,57.0,0.7,12.5,162.0,40.97,31.13
2018,5,5,18,15,406.5,48.0,0.7,11.9,118.0,36.16,26.53
2018,5,5,18,30,311.0,39.0,0.7,11.3,74.0,31.11,21.23
2018,5,5,18,45,188.5,25.5,0.7,10.75,43.5,20.08,5.94
2018,5,5,19,0,66.0,12.0,0.7,10.2,13.0,11.8,0.0
2018,5,5,19,15,33.0,6.0,0.7,9.95,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,5,15,51.5,10.0,0.7,8.1,13.0,15.77,0.0
2018,5,6,5,30,103.0,20.0,0.7,8.4,26.0,42.13,2.99
2018,5,6,5,45,62.5,34.0,0.7,8.75,38.5,51.94,34.48
2018,5,6,6,0,22.0,48.0,0.7,9.1,51.0,55.61,41.08
2018,5,6,6,15,67.5,66.5,0.7,9.55,82.0,94.34,74.03
2018,5,6,6,30,113.0,85.0,0.7,10.0,113.0,134.89,108.74
2018,5,6,6,45,203.0,101.0,0.7,10.45,165.5,201.39,164.66
2018,5,6,7,0,293.0,117.0,0.7,10.9,218.0,272.77,223.71
2018,5,6,7,15,319.0,137.0,0.65,11.5,263.0,322.88,263.76
2018,5,6,7,30,345.0,157.0,0.6,12.1,308.0,374.93,304.08
2018,5,6,7,45,482.5,145.5,0.6,12.7,384.0,471.86,379.22
2018,5,6,8,0,620.0,134.0,0.6,13.3,460.0,577.1,457.39
2018,5,6,8,15,741.5,110.5,0.6,13.8,536.5,664.47,520.09
2018,5,6,8,30,863.0,87.0,0.6,14.3,613.0,753.55,578.82
2018,5,6,8,45,878.5,88.5,0.6,14.8,658.0,798.65,605.65
2018,5,6,9,0,894.0,90.0,0.6,15.3,703.0,842.32,631.61
2018,5,6,9,15,905.0,91.5,0.6,15.75,743.0,880.45,653.57
2018,5,6,9,30,916.0,93.0,0.6,16.2,783.0,916.37,673.87
2018,5,6,9,45,925.0,94.0,0.6,16.6,817.5,947.53,691.02
2018,5,6,10,0,934.0,95.0,0.6,17.0,852.0,975.98,706.37
2018,5,6,10,15,939.5,96.5,0.6,17.25,880.0,998.78,718.52
2018,5,6,10,30,945.0,98.0,0.6,17.5,908.0,1018.44,728.8
2018,5,6,10,45,937.5,105.5,0.65,17.7,925.5,1028.54,734.6
2018,5,6,11,0,930.0,113.0,0.7,17.9,943.0,1035.0,738.42
2018,5,6,11,15,913.0,126.0,0.7,17.95,951.0,1034.2,737.19
2018,5,6,11,30,896.0,139.0,0.7,18.0,959.0,1029.74,733.95
2018,5,6,11,45,927.0,120.0,0.75,18.05,973.5,1036.42,738.89
2018,5,6,12,0,958.0,101.0,0.8,18.1,988.0,1039.41,741.51
2018,5,6,12,15,842.0,171.0,0.8,18.0,949.5,992.45,712.58
2018,5,6,12,30,726.0,241.0,0.8,17.9,911.0,942.36,682.1
2018,5,6,12,45,590.5,310.0,0.8,17.85,851.5,868.99,632.91
2018,5,6,13,0,455.0,379.0,0.8,17.8,792.0,798.5,583.81
2018,5,6,13,15,408.5,387.5,0.8,17.65,753.5,751.05,552.56
2018,5,6,13,30,362.0,396.0,0.8,17.5,715.0,702.73,520.0
2018,5,6,13,45,333.0,391.0,0.75,17.35,678.5,659.73,490.61
2018,5,6,14,0,304.0,386.0,0.7,17.2,642.0,617.65,461.47
2018,5,6,14,15,216.5,383.5,0.7,16.95,562.5,534.27,402.32
2018,5,6,14,30,129.0,381.0,0.7,16.7,483.0,458.25,347.39
2018,5,6,14,45,164.0,361.0,0.7,16.45,484.5,454.94,347.19
2018,5,6,15,0,199.0,341.0,0.7,16.2,486.0,448.45,343.72
2018,5,6,15,15,184.5,320.0,0.7,16.2,448.5,408.87,314.66
2018,5,6,15,30,170.0,299.0,0.7,16.2,411.0,370.51,286.37
2018,5,6,15,45,177.0,278.0,0.7,15.6,387.5,343.86,267.15
2018,5,6,16,0,184.0,257.0,0.7,15.0,364.0,316.42,246.65
2018,5,6,16,15,134.5,229.0,0.7,14.65,303.5,260.71,203.96
2018,5,6,16,30,85.0,201.0,0.7,14.3,243.0,212.96,167.35
2018,5,6,16,45,91.0,171.5,0.7,13.95,212.0,182.32,142.87
2018,5,6,17,0,97.0,142.0,0.7,13.6,181.0,148.54,115.17
2018,5,6,17,15,166.5,125.0,0.7,13.25,181.0,137.65,103.27
2018,5,6,17,30,236.0,108.0,0.7,12.9,181.0,115.56,82.4
2018,5,6,17,45,286.5,83.5,0.7,12.5,156.0,78.43,52.87
2018,5,6,18,0,337.0,59.0,0.7,12.1,131.0,42.85,32.87
2018,5,6,18,15,308.5,49.5,0.7,11.8,101.5,36.97,27.29
2018,5,6,18,30,280.0,40.0,0.7,11.5,72.0,30.79,21.03
2018,5,6,18,45,168.5,26.0,0.7,11.2,42.5,20.42,7.19
2018,5,6,19,0,57.0,12.0,0.7,10.9,13.0,11.8,0.0
2018,5,6,19,15,28.5,6.0,0.7,10.85,6.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,7,5,15,83.5,12.0,0.7,9.45,17.0,21.59,0.0
2018,5,7,5,30,167.0,24.0,0.7,9.8,34.0,57.96,12.12
2018,5,7,5,45,289.5,35.5,0.7,10.2,72.0,111.35,74.38
2018,5,7,6,0,412.0,47.0,0.7,10.6,110.0,174.2,128.11
2018,5,7,6,15,491.5,54.5,0.65,11.2,157.5,231.83,178.62
2018,5,7,6,30,571.0,62.0,0.6,11.8,205.0,297.52,235.05
2018,5,7,6,45,623.5,67.5,0.6,12.45,256.0,356.95,285.4
2018,5,7,7,0,676.0,73.0,0.6,13.1,307.0,420.94,337.52
2018,5,7,7,15,712.0,77.5,0.55,13.9,359.0,479.15,382.6
2018,5,7,7,30,748.0,82.0,0.5,14.7,411.0,538.21,426.33
2018,5,7,7,45,759.0,89.5,0.5,15.5,457.5,588.03,461.69
2018,5,7,8,0,770.0,97.0,0.5,16.3,504.0,637.14,495.21
2018,5,7,8,15,803.5,97.0,0.5,16.85,556.5,693.3,532.22
2018,5,7,8,30,837.0,97.0,0.5,17.4,609.0,750.04,567.72
2018,5,7,8,45,849.5,100.5,0.45,17.9,653.0,794.18,593.1
2018,5,7,9,0,862.0,104.0,0.4,18.4,697.0,832.2,614.0
2018,5,7,9,15,853.0,115.5,0.4,18.75,730.5,867.78,634.27
2018,5,7,9,30,844.0,127.0,0.4,19.1,764.0,895.46,649.28
2018,5,7,9,45,782.0,165.0,0.4,19.4,776.0,899.53,649.51
2018,5,7,10,0,720.0,203.0,0.4,19.7,788.0,901.89,649.16
2018,5,7,10,15,822.0,155.5,0.4,19.85,845.0,956.56,682.04
2018,5,7,10,30,924.0,108.0,0.4,20.0,902.0,1009.7,712.55
2018,5,7,10,45,928.0,109.5,0.4,20.2,923.0,1024.33,719.25
2018,5,7,11,0,932.0,111.0,0.4,20.4,944.0,1035.65,724.67
2018,5,7,11,15,934.5,111.0,0.45,20.45,957.0,1040.56,728.03
2018,5,7,11,30,937.0,111.0,0.5,20.5,970.0,1042.08,729.58
2018,5,7,11,45,938.0,111.0,0.5,20.6,976.0,1038.7,727.0
2018,5,7,12,0,939.0,111.0,0.5,20.7,982.0,1031.93,722.57
2018,5,7,12,15,938.5,110.5,0.5,20.7,980.0,1019.83,715.36
2018,5,7,12,30,938.0,110.0,0.5,20.7,978.0,1004.45,706.32
2018,5,7,12,45,937.0,108.5,0.5,20.75,968.5,984.39,694.41
2018,5,7,13,0,936.0,107.0,0.5,20.8,959.0,961.21,680.68
2018,5,7,13,15,932.5,106.5,0.5,20.8,942.5,933.8,664.49
2018,5,7,13,30,929.0,106.0,0.5,20.8,926.0,903.61,646.55
2018,5,7,13,45,923.5,104.5,0.5,20.75,901.5,868.13,625.31
2018,5,7,14,0,918.0,103.0,0.5,20.7,877.0,830.3,602.43
2018,5,7,14,15,912.5,100.5,0.5,20.55,847.0,789.32,577.49
2018,5,7,14,30,907.0,98.0,0.5,20.4,817.0,746.36,550.92
2018,5,7,14,45,899.0,96.0,0.55,20.25,781.0,700.39,522.64
2018,5,7,15,0,891.0,94.0,0.6,20.1,745.0,653.04,490.55
2018,5,7,15,15,878.5,92.0,0.6,20.1,703.5,601.89,453.8
2018,5,7,15,30,866.0,90.0,0.6,20.1,662.0,550.23,415.52
2018,5,7,15,45,851.0,86.5,0.65,19.4,616.0,495.66,375.29
2018,5,7,16,0,836.0,83.0,0.7,18.7,570.0,441.33,333.43
2018,5,7,16,15,815.5,80.0,0.7,18.25,521.0,383.07,286.37
2018,5,7,16,30,795.0,77.0,0.7,17.8,472.0,328.65,240.69
2018,5,7,16,45,766.0,74.0,0.7,17.3,421.0,273.49,193.58
2018,5,7,17,0,737.0,71.0,0.7,16.8,370.0,221.06,148.35
2018,5,7,17,15,697.5,66.5,0.7,16.2,318.5,168.54,104.57
2018,5,7,17,30,658.0,62.0,0.7,15.6,267.0,117.6,65.24
2018,5,7,17,45,600.0,57.0,0.7,15.05,217.5,72.23,37.41
2018,5,7,18,0,542.0,52.0,0.7,14.5,168.0,36.22,26.68
2018,5,7,18,15,454.5,44.0,0.7,14.0,124.0,32.07,22.75
2018,5,7,18,30,367.0,36.0,0.7,13.5,80.0,27.69,18.26
2018,5,7,18,45,234.5,24.5,0.7,13.0,48.0,19.5,7.35
2018,5,7,19,0,102.0,13.0,0.7,12.5,16.0,12.78,0.0
2018,5,7,19,15,51.0,6.5,0.7,12.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,4,45,3.0,0.5,1.15,11.45,0.5,0.0,0.0
2018,5,8,5,0,6.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,5,8,5,15,113.0,12.5,1.0,11.8,19.5,25.75,0.0
2018,5,8,5,30,220.0,24.0,0.9,12.2,38.0,67.66,19.81
2018,5,8,5,45,339.5,33.0,0.8,12.55,76.0,120.78,79.98
2018,5,8,6,0,459.0,42.0,0.7,12.9,114.0,182.99,133.11
2018,5,8,6,15,532.0,48.5,0.7,13.35,161.0,239.78,183.15
2018,5,8,6,30,605.0,55.0,0.7,13.8,208.0,303.97,238.57
2018,5,8,6,45,652.5,59.5,0.65,14.2,258.5,360.59,286.71
2018,5,8,7,0,700.0,64.0,0.6,14.6,309.0,422.55,337.14
2018,5,8,7,15,733.0,68.0,0.6,15.0,360.0,479.77,382.27
2018,5,8,7,30,766.0,72.0,0.6,15.4,411.0,538.88,427.07
2018,5,8,7,45,789.5,75.0,0.55,15.8,460.5,592.4,465.54
2018,5,8,8,0,813.0,78.0,0.5,16.2,510.0,646.3,502.55
2018,5,8,8,15,830.0,80.5,0.5,16.65,557.0,691.41,531.07
2018,5,8,8,30,847.0,83.0,0.5,17.1,604.0,739.18,560.87
2018,5,8,8,45,860.0,85.5,0.5,17.5,647.5,782.75,587.26
2018,5,8,9,0,873.0,88.0,0.5,17.9,691.0,824.78,612.18
2018,5,8,9,15,847.0,106.0,0.45,18.3,718.5,848.36,623.74
2018,5,8,9,30,821.0,124.0,0.4,18.7,746.0,872.62,635.86
2018,5,8,9,45,676.5,200.5,0.4,19.1,728.0,845.64,616.03
2018,5,8,10,0,532.0,277.0,0.4,19.5,710.0,802.19,583.12
2018,5,8,10,15,624.5,244.0,0.4,19.8,769.0,866.49,626.27
2018,5,8,10,30,717.0,211.0,0.4,20.1,828.0,929.17,664.05
2018,5,8,10,45,818.0,157.5,0.4,20.35,878.0,974.07,689.5
2018,5,8,11,0,919.0,104.0,0.4,20.6,928.0,1016.27,713.22
2018,5,8,11,15,922.5,104.0,0.4,20.7,941.5,1022.15,715.31
2018,5,8,11,30,926.0,104.0,0.4,20.8,955.0,1024.69,716.11
2018,5,8,11,45,927.5,104.0,0.45,20.9,961.0,1021.89,715.06
2018,5,8,12,0,929.0,104.0,0.5,21.0,967.0,1015.72,712.17
2018,5,8,12,15,928.0,104.5,0.5,20.9,965.5,1004.32,705.61
2018,5,8,12,30,927.0,105.0,0.5,20.8,964.0,989.68,697.24
2018,5,8,12,45,924.5,104.5,0.55,20.7,954.5,969.46,686.67
2018,5,8,13,0,922.0,104.0,0.6,20.6,945.0,946.23,674.25
2018,5,8,13,15,918.0,104.0,0.6,20.35,928.5,919.27,658.78
2018,5,8,13,30,914.0,104.0,0.6,20.1,912.0,889.58,641.55
2018,5,8,13,45,793.5,162.0,0.65,19.9,850.5,819.61,598.92
2018,5,8,14,0,673.0,220.0,0.7,19.7,789.0,752.49,556.06
2018,5,8,14,15,589.0,255.0,0.7,19.4,740.0,695.45,517.05
2018,5,8,14,30,505.0,290.0,0.7,19.1,691.0,642.5,479.98
2018,5,8,14,45,649.5,211.5,0.7,18.8,703.0,642.33,483.99
2018,5,8,15,0,794.0,133.0,0.7,18.5,715.0,629.23,477.4
2018,5,8,15,15,795.5,122.5,0.7,18.5,677.5,582.06,442.97
2018,5,8,15,30,797.0,112.0,0.7,18.5,640.0,533.33,406.68
2018,5,8,15,45,773.0,110.5,0.65,17.85,593.0,479.28,365.64
2018,5,8,16,0,749.0,109.0,0.6,17.2,546.0,426.52,324.25
2018,5,8,16,15,763.5,95.0,0.6,16.9,507.5,378.35,284.55
2018,5,8,16,30,778.0,81.0,0.6,16.6,469.0,328.01,241.42
2018,5,8,16,45,622.0,102.5,0.6,16.25,391.5,258.6,186.57
2018,5,8,17,0,466.0,124.0,0.6,15.9,314.0,207.8,148.05
2018,5,8,17,15,478.5,103.5,0.6,15.5,275.5,164.29,110.64
2018,5,8,17,30,491.0,83.0,0.6,15.1,237.0,119.19,73.65
2018,5,8,17,45,495.0,68.5,0.6,14.7,200.0,77.86,45.0
2018,5,8,18,0,499.0,54.0,0.6,14.3,163.0,37.76,28.08
2018,5,8,18,15,431.0,45.5,0.55,13.85,122.0,33.26,23.84
2018,5,8,18,30,363.0,37.0,0.5,13.4,81.0,28.48,19.02
2018,5,8,18,45,229.0,25.0,0.5,12.95,48.5,19.82,8.26
2018,5,8,19,0,95.0,13.0,0.5,12.5,16.0,12.78,0.0
2018,5,8,19,15,47.5,6.5,0.5,12.35,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.6,10.15,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,5,9,5,15,117.5,13.5,0.65,10.3,21.0,27.5,0.0
2018,5,9,5,30,224.0,25.0,0.7,10.5,40.0,70.18,25.43
2018,5,9,5,45,339.0,35.0,0.7,10.65,79.0,123.35,83.11
2018,5,9,6,0,454.0,45.0,0.7,10.8,118.0,185.62,136.72
2018,5,9,6,15,349.0,54.5,0.75,11.15,122.5,183.63,142.6
2018,5,9,6,30,244.0,64.0,0.8,11.5,127.0,171.76,137.56
2018,5,9,6,45,123.0,88.0,0.8,11.8,120.0,147.6,119.63
2018,5,9,7,0,2.0,112.0,0.8,12.1,113.0,111.86,89.55
2018,5,9,7,15,13.0,137.0,0.8,12.45,143.0,143.2,115.48
2018,5,9,7,30,24.0,162.0,0.8,12.8,173.0,175.56,141.61
2018,5,9,7,45,25.0,177.0,0.8,13.15,189.5,192.02,154.22
2018,5,9,8,0,26.0,192.0,0.8,13.5,206.0,214.18,171.24
2018,5,9,8,15,26.5,209.0,0.8,13.8,224.5,232.93,185.29
2018,5,9,8,30,27.0,226.0,0.8,14.1,243.0,251.65,199.14
2018,5,9,8,45,124.5,266.5,0.8,14.4,352.0,380.54,300.29
2018,5,9,9,0,222.0,307.0,0.8,14.7,461.0,508.62,395.57
2018,5,9,9,15,497.5,231.5,0.8,14.95,602.0,687.41,528.48
2018,5,9,9,30,773.0,156.0,0.8,15.2,743.0,864.94,649.06
2018,5,9,9,45,794.5,154.0,0.8,15.45,780.5,900.8,668.3
2018,5,9,10,0,816.0,152.0,0.8,15.7,818.0,934.85,688.2
2018,5,9,10,15,648.5,247.0,0.8,16.0,787.5,892.88,658.25
2018,5,9,10,30,481.0,342.0,0.8,16.3,757.0,836.14,614.72
2018,5,9,10,45,542.0,323.5,0.75,16.6,801.5,880.25,643.94
2018,5,9,11,0,603.0,305.0,0.7,16.9,846.0,923.28,670.47
2018,5,9,11,15,711.5,246.0,0.7,17.1,894.0,971.71,702.16
2018,5,9,11,30,820.0,187.0,0.7,17.3,942.0,1011.98,725.68
2018,5,9,11,45,879.5,152.5,0.7,17.55,967.0,1024.73,732.01
2018,5,9,12,0,939.0,118.0,0.7,17.8,992.0,1040.47,740.67
2018,5,9,12,15,939.5,117.5,0.7,17.95,991.0,1029.3,733.13
2018,5,9,12,30,940.0,117.0,0.7,18.1,990.0,1014.83,724.08
2018,5,9,12,45,924.0,125.5,0.7,18.25,976.5,990.71,709.16
2018,5,9,13,0,908.0,134.0,0.7,18.4,963.0,963.96,692.75
2018,5,9,13,15,874.0,151.0,0.7,18.4,937.5,927.12,670.34
2018,5,9,13,30,840.0,168.0,0.7,18.4,912.0,892.15,649.08
2018,5,9,13,45,771.5,199.0,0.75,18.35,868.5,839.13,616.85
2018,5,9,14,0,703.0,230.0,0.8,18.3,825.0,786.51,582.95
2018,5,9,14,15,698.5,221.0,0.8,18.1,794.5,746.31,557.12
2018,5,9,14,30,694.0,212.0,0.8,17.9,764.0,704.74,529.6
2018,5,9,14,45,711.5,190.0,0.85,17.7,734.0,664.43,503.4
2018,5,9,15,0,729.0,168.0,0.9,17.5,704.0,621.22,474.16
2018,5,9,15,15,697.5,166.5,0.9,17.5,656.0,565.79,433.6
2018,5,9,15,30,666.0,165.0,0.9,17.5,608.0,512.03,393.33
2018,5,9,15,45,655.0,154.0,0.9,17.0,564.0,461.4,355.12
2018,5,9,16,0,644.0,143.0,0.9,16.5,520.0,411.04,315.72
2018,5,9,16,15,653.5,127.5,0.9,16.2,482.0,364.86,277.72
2018,5,9,16,30,663.0,112.0,0.9,15.9,444.0,317.19,237.06
2018,5,9,16,45,651.0,99.5,0.9,15.6,396.5,264.93,192.08
2018,5,9,17,0,639.0,87.0,0.9,15.3,349.0,213.76,147.48
2018,5,9,17,15,616.0,80.0,0.9,14.85,305.0,166.85,107.48
2018,5,9,17,30,593.0,73.0,0.9,14.4,261.0,122.48,72.24
2018,5,9,17,45,513.0,67.5,0.9,14.0,209.0,78.96,45.15
2018,5,9,18,0,433.0,62.0,0.9,13.6,157.0,44.68,34.33
2018,5,9,18,15,360.0,51.0,0.9,13.15,116.5,38.17,28.26
2018,5,9,18,30,287.0,40.0,0.9,12.7,76.0,30.53,20.9
2018,5,9,18,45,179.0,27.0,0.85,12.3,46.0,21.05,9.73
2018,5,9,19,0,71.0,14.0,0.8,11.9,16.0,13.76,0.0
2018,5,9,19,15,35.5,7.0,0.8,11.75,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,10,4,45,4.5,0.5,0.9,9.15,0.5,0.0,0.0
2018,5,10,5,0,9.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,5,10,5,15,70.0,11.5,0.9,9.5,16.0,19.92,0.0
2018,5,10,5,30,131.0,22.0,0.9,9.8,31.0,51.15,20.55
2018,5,10,5,45,289.0,34.5,0.9,10.15,75.5,111.99,76.34
2018,5,10,6,0,447.0,47.0,0.9,10.5,120.0,186.53,138.31
2018,5,10,6,15,343.5,57.0,0.9,10.8,124.5,185.15,144.45
2018,5,10,6,30,240.0,67.0,0.9,11.1,129.0,173.92,139.75
2018,5,10,6,45,183.0,103.0,0.9,11.45,156.5,195.64,159.57
2018,5,10,7,0,126.0,139.0,0.9,11.8,184.0,211.03,172.43
2018,5,10,7,15,237.0,151.0,0.9,12.4,251.5,295.34,241.36
2018,5,10,7,30,348.0,163.0,0.9,13.0,319.0,384.94,312.33
2018,5,10,7,45,431.0,164.0,0.9,13.6,380.0,461.55,370.93
2018,5,10,8,0,514.0,165.0,0.9,14.2,441.0,538.13,427.92
2018,5,10,8,15,495.5,189.0,0.9,14.7,474.5,572.04,450.24
2018,5,10,8,30,477.0,213.0,0.9,15.2,508.0,603.03,470.21
2018,5,10,8,45,453.0,240.0,0.9,15.7,536.5,629.95,486.58
2018,5,10,9,0,429.0,267.0,0.9,16.2,565.0,653.64,500.34
2018,5,10,9,15,435.0,281.5,0.9,16.55,598.5,686.99,521.76
2018,5,10,9,30,441.0,296.0,0.9,16.9,632.0,719.15,541.9
2018,5,10,9,45,486.0,296.0,0.9,17.3,681.5,770.45,575.74
2018,5,10,10,0,531.0,296.0,0.9,17.7,731.0,821.99,608.8
2018,5,10,10,15,560.0,299.0,0.9,18.0,771.0,861.18,633.01
2018,5,10,10,30,589.0,302.0,0.9,18.3,811.0,899.15,656.24
2018,5,10,10,45,590.5,311.0,0.85,18.65,832.0,914.94,663.33
2018,5,10,11,0,592.0,320.0,0.8,19.0,853.0,928.38,669.16
2018,5,10,11,15,589.5,329.0,0.8,19.05,866.0,935.46,672.64
2018,5,10,11,30,587.0,338.0,0.8,19.1,879.0,940.1,674.73
2018,5,10,11,45,566.5,350.5,0.85,19.15,875.5,928.16,667.01
2018,5,10,12,0,546.0,363.0,0.9,19.2,872.0,914.04,658.14
2018,5,10,12,15,518.5,374.0,0.9,19.25,857.0,889.72,641.8
2018,5,10,12,30,491.0,385.0,0.9,19.3,842.0,863.94,624.61
2018,5,10,12,45,604.0,318.0,0.9,19.35,874.5,890.99,646.11
2018,5,10,13,0,717.0,251.0,0.9,19.4,907.0,912.55,662.92
2018,5,10,13,15,821.5,180.5,0.95,19.3,919.5,913.66,664.86
2018,5,10,13,30,926.0,110.0,1.0,19.2,932.0,907.36,662.43
2018,5,10,13,45,919.5,109.5,1.0,19.1,907.5,872.2,640.57
2018,5,10,14,0,913.0,109.0,1.0,19.0,883.0,834.76,617.4
2018,5,10,14,15,892.5,113.5,1.05,18.8,848.5,789.45,589.63
2018,5,10,14,30,872.0,118.0,1.1,18.6,814.0,743.24,560.76
2018,5,10,14,45,817.0,136.5,1.1,18.4,765.0,686.22,521.72
2018,5,10,15,0,762.0,155.0,1.1,18.2,716.0,630.57,481.7
2018,5,10,15,15,759.0,144.0,1.1,18.2,676.5,581.48,446.02
2018,5,10,15,30,756.0,133.0,1.1,18.2,637.0,533.14,409.65
2018,5,10,15,45,751.5,123.0,1.1,17.8,594.5,482.61,371.03
2018,5,10,16,0,747.0,113.0,1.1,17.4,552.0,431.51,330.53
2018,5,10,16,15,737.0,104.0,1.1,17.1,506.5,378.82,287.26
2018,5,10,16,30,727.0,95.0,1.1,16.8,461.0,326.51,242.89
2018,5,10,16,45,713.0,89.0,1.1,16.5,416.5,273.82,197.21
2018,5,10,17,0,699.0,83.0,1.1,16.2,372.0,224.7,153.91
2018,5,10,17,15,655.0,78.0,1.1,15.65,320.0,172.76,110.49
2018,5,10,17,30,611.0,73.0,1.1,15.1,268.0,125.64,73.85
2018,5,10,17,45,548.5,67.0,1.1,14.55,218.5,81.58,45.75
2018,5,10,18,0,486.0,61.0,1.1,14.0,169.0,44.71,34.3
2018,5,10,18,15,401.5,51.5,1.1,13.4,125.5,38.46,28.51
2018,5,10,18,30,317.0,42.0,1.1,12.8,82.0,33.01,23.09
2018,5,10,18,45,202.5,29.0,1.1,12.2,50.5,22.67,11.43
2018,5,10,19,0,88.0,16.0,1.1,11.6,19.0,15.73,0.0
2018,5,10,19,15,44.0,8.0,1.1,11.45,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,0.8,7.85,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,0.8,7.8,2.0,0.0,0.0
2018,5,11,5,15,45.5,13.5,0.8,8.2,16.5,18.95,0.0
2018,5,11,5,30,79.0,25.0,0.8,8.6,31.0,43.45,19.47
2018,5,11,5,45,150.5,40.0,0.8,9.05,61.5,82.09,57.31
2018,5,11,6,0,222.0,55.0,0.8,9.5,92.0,130.58,98.94
2018,5,11,6,15,269.5,70.5,0.8,10.05,130.5,175.67,138.57
2018,5,11,6,30,317.0,86.0,0.8,10.6,169.0,225.69,181.9
2018,5,11,6,45,405.5,93.0,0.8,11.1,222.5,289.31,235.32
2018,5,11,7,0,494.0,100.0,0.8,11.6,276.0,361.56,294.45
2018,5,11,7,15,523.0,110.5,0.8,12.15,322.5,416.24,337.83
2018,5,11,7,30,552.0,121.0,0.8,12.7,369.0,470.26,379.36
2018,5,11,7,45,583.0,127.5,0.8,13.2,417.0,522.86,418.63
2018,5,11,8,0,614.0,134.0,0.8,13.7,465.0,576.88,457.71
2018,5,11,8,15,658.0,137.0,0.8,14.1,520.5,637.63,500.86
2018,5,11,8,30,702.0,140.0,0.8,14.5,576.0,700.14,543.78
2018,5,11,8,45,749.0,137.0,0.8,14.95,632.0,759.77,582.16
2018,5,11,9,0,796.0,134.0,0.8,15.4,688.0,817.92,618.57
2018,5,11,9,15,864.5,116.5,0.8,15.75,749.5,882.11,658.34
2018,5,11,9,30,933.0,99.0,0.8,16.1,811.0,942.52,694.59
2018,5,11,9,45,947.0,98.0,0.8,16.5,848.0,976.31,713.03
2018,5,11,10,0,961.0,97.0,0.8,16.9,885.0,1007.58,730.08
2018,5,11,10,15,967.0,98.0,0.75,17.25,913.5,1030.64,740.9
2018,5,11,10,30,973.0,99.0,0.7,17.6,942.0,1050.5,749.77
2018,5,11,10,45,978.0,99.0,0.7,17.9,963.5,1065.01,756.73
2018,5,11,11,0,983.0,99.0,0.7,18.2,985.0,1076.09,761.75
2018,5,11,11,15,985.5,99.0,0.7,18.5,998.5,1081.2,763.31
2018,5,11,11,30,988.0,99.0,0.7,18.8,1012.0,1082.76,762.92
2018,5,11,11,45,989.0,98.5,0.7,19.05,1017.5,1078.73,759.5
2018,5,11,12,0,990.0,98.0,0.7,19.3,1023.0,1071.16,754.14
2018,5,11,12,15,989.5,98.0,0.75,19.5,1021.0,1059.12,747.59
2018,5,11,12,30,989.0,98.0,0.8,19.7,1019.0,1043.63,739.05
2018,5,11,12,45,987.5,97.0,0.8,19.85,1009.5,1022.82,726.33
2018,5,11,13,0,986.0,96.0,0.8,20.0,1000.0,998.77,711.72
2018,5,11,13,15,983.0,96.0,0.8,20.05,983.5,971.23,695.26
2018,5,11,13,30,980.0,96.0,0.8,20.1,967.0,940.74,676.93
2018,5,11,13,45,975.0,94.5,0.8,20.1,942.0,904.28,654.87
2018,5,11,14,0,970.0,93.0,0.8,20.1,917.0,865.31,631.07
2018,5,11,14,15,962.5,92.0,0.8,20.05,885.5,822.58,604.7
2018,5,11,14,30,955.0,91.0,0.8,20.0,854.0,777.89,576.72
2018,5,11,14,45,947.0,88.5,0.8,19.95,817.0,729.66,545.95
2018,5,11,15,0,939.0,86.0,0.8,19.9,780.0,679.95,512.0
2018,5,11,15,15,927.5,84.5,0.8,19.9,737.5,627.89,474.57
2018,5,11,15,30,916.0,83.0,0.8,19.9,695.0,575.12,435.43
2018,5,11,15,45,899.0,81.0,0.8,19.55,647.5,518.72,392.89
2018,5,11,16,0,882.0,79.0,0.8,19.2,600.0,462.66,349.02
2018,5,11,16,15,860.0,77.0,0.8,18.85,549.0,405.26,302.59
2018,5,11,16,30,838.0,75.0,0.8,18.5,498.0,346.2,253.43
2018,5,11,16,45,810.0,71.5,0.8,18.2,445.5,288.61,204.28
2018,5,11,17,0,782.0,68.0,0.8,17.9,393.0,233.61,156.75
2018,5,11,17,15,743.0,64.5,0.8,17.3,340.0,179.56,111.46
2018,5,11,17,30,704.0,61.0,0.8,16.7,287.0,129.75,72.61
2018,5,11,17,45,643.0,56.5,0.8,16.15,235.0,79.26,40.0
2018,5,11,18,0,582.0,52.0,0.8,15.6,183.0,38.29,28.42
2018,5,11,18,15,502.5,44.5,0.8,14.9,137.5,31.9,22.6
2018,5,11,18,30,423.0,37.0,0.8,14.2,92.0,27.95,18.64
2018,5,11,18,45,277.5,26.5,0.8,13.55,56.5,20.8,10.35
2018,5,11,19,0,132.0,16.0,0.8,12.9,21.0,15.73,0.0
2018,5,11,19,15,66.0,8.0,0.8,12.8,10.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,0.8,9.65,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,0.8,9.7,2.0,0.0,0.0
2018,5,12,5,15,147.0,14.5,0.75,10.6,24.5,32.87,0.0
2018,5,12,5,30,276.0,27.0,0.7,11.5,47.0,84.0,40.81
2018,5,12,5,45,389.5,35.0,0.6,12.35,87.5,136.97,92.87
2018,5,12,6,0,503.0,43.0,0.5,13.2,128.0,199.92,146.3
2018,5,12,6,15,574.0,49.0,0.5,13.8,177.0,258.22,197.29
2018,5,12,6,30,645.0,55.0,0.5,14.4,226.0,322.43,252.12
2018,5,12,6,45,691.0,60.0,0.5,15.0,278.0,382.46,302.25
2018,5,12,7,0,737.0,65.0,0.5,15.6,330.0,446.27,353.31
2018,5,12,7,15,769.5,68.5,0.45,16.0,382.5,504.47,397.98
2018,5,12,7,30,802.0,72.0,0.4,16.4,435.0,564.44,442.01
2018,5,12,7,45,826.0,74.5,0.4,16.8,486.0,619.27,481.11
2018,5,12,8,0,850.0,77.0,0.4,17.2,537.0,671.1,516.07
2018,5,12,8,15,867.0,79.5,0.4,17.6,585.0,721.01,547.42
2018,5,12,8,30,884.0,82.0,0.4,18.0,633.0,770.09,577.5
2018,5,12,8,45,897.5,84.0,0.35,18.4,677.5,814.72,603.07
2018,5,12,9,0,911.0,86.0,0.3,18.8,722.0,857.74,627.04
2018,5,12,9,15,920.0,88.0,0.3,19.15,761.5,895.01,647.94
2018,5,12,9,30,929.0,90.0,0.3,19.5,801.0,929.93,667.17
2018,5,12,9,45,935.5,92.0,0.3,19.85,834.5,960.02,683.21
2018,5,12,10,0,942.0,94.0,0.3,20.2,868.0,987.27,697.45
2018,5,12,10,15,947.5,95.0,0.3,20.45,895.5,1009.51,708.88
2018,5,12,10,30,953.0,96.0,0.3,20.7,923.0,1028.61,718.49
2018,5,12,10,45,956.5,97.0,0.3,20.95,944.0,1042.5,725.07
2018,5,12,11,0,960.0,98.0,0.3,21.2,965.0,1053.01,729.79
2018,5,12,11,15,962.0,98.5,0.3,21.3,978.0,1058.07,731.85
2018,5,12,11,30,964.0,99.0,0.3,21.4,991.0,1059.66,732.06
2018,5,12,11,45,964.5,99.0,0.3,21.55,996.5,1055.75,729.06
2018,5,12,12,0,965.0,99.0,0.3,21.7,1002.0,1048.39,724.23
2018,5,12,12,15,960.0,102.0,0.3,21.7,999.0,1035.33,716.6
2018,5,12,12,30,955.0,105.0,0.3,21.7,996.0,1019.01,707.19
2018,5,12,12,45,946.5,108.5,0.35,21.7,984.5,996.77,695.45
2018,5,12,13,0,938.0,112.0,0.4,21.7,973.0,971.64,682.02
2018,5,12,13,15,933.5,111.5,0.4,21.6,956.0,943.39,665.8
2018,5,12,13,30,929.0,111.0,0.4,21.5,939.0,912.44,647.85
2018,5,12,13,45,922.5,110.5,0.4,21.4,914.5,877.25,627.15
2018,5,12,14,0,916.0,110.0,0.4,21.3,890.0,839.78,604.86
2018,5,12,14,15,907.5,109.0,0.4,21.05,859.0,798.22,580.02
2018,5,12,14,30,899.0,108.0,0.4,20.8,828.0,754.9,553.71
2018,5,12,14,45,888.5,106.5,0.4,20.6,791.5,708.21,524.5
2018,5,12,15,0,878.0,105.0,0.4,20.4,755.0,660.38,491.96
2018,5,12,15,15,865.5,102.5,0.4,20.4,713.5,609.51,455.97
2018,5,12,15,30,853.0,100.0,0.4,20.4,672.0,558.14,418.51
2018,5,12,15,45,835.0,97.5,0.4,19.85,625.5,501.67,376.99
2018,5,12,16,0,817.0,95.0,0.4,19.3,579.0,447.6,335.61
2018,5,12,16,15,793.5,92.0,0.35,18.9,529.5,391.78,290.92
2018,5,12,16,30,770.0,89.0,0.3,18.5,480.0,337.63,246.22
2018,5,12,16,45,740.0,85.5,0.3,18.1,429.0,283.12,200.61
2018,5,12,17,0,710.0,82.0,0.3,17.7,378.0,228.75,154.71
2018,5,12,17,15,669.0,77.5,0.3,17.1,327.0,177.13,112.16
2018,5,12,17,30,628.0,73.0,0.3,16.5,276.0,129.97,75.72
2018,5,12,17,45,569.5,66.5,0.3,15.9,226.0,84.62,46.5
2018,5,12,18,0,511.0,60.0,0.3,15.3,176.0,45.98,35.27
2018,5,12,18,15,424.0,51.5,0.35,14.6,131.5,38.08,28.12
2018,5,12,18,30,337.0,43.0,0.4,13.9,87.0,33.58,23.62
2018,5,12,18,45,217.5,30.0,0.4,13.2,54.0,23.36,12.72
2018,5,12,19,0,98.0,17.0,0.4,12.5,21.0,16.71,0.0
2018,5,12,19,15,49.0,8.5,0.4,12.2,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,13,5,15,4.5,3.0,0.4,9.25,3.5,3.53,0.0
2018,5,13,5,30,9.0,6.0,0.4,9.8,7.0,7.73,0.0
2018,5,13,5,45,4.5,9.0,0.35,10.35,9.5,9.8,2.44
2018,5,13,6,0,0.0,12.0,0.3,10.9,12.0,11.57,4.3
2018,5,13,6,15,0.0,17.0,0.3,11.35,17.0,16.39,8.58
2018,5,13,6,30,0.0,22.0,0.3,11.8,22.0,21.22,12.8
2018,5,13,6,45,0.0,41.0,0.3,12.25,41.0,39.59,28.62
2018,5,13,7,0,0.0,60.0,0.3,12.7,60.0,57.98,44.17
2018,5,13,7,15,0.0,68.5,0.3,13.1,68.5,66.22,50.87
2018,5,13,7,30,0.0,77.0,0.3,13.5,77.0,74.46,57.48
2018,5,13,7,45,0.0,89.5,0.3,13.95,89.5,86.67,67.28
2018,5,13,8,0,0.0,102.0,0.3,14.4,102.0,99.01,77.01
2018,5,13,8,15,1.5,128.0,0.35,14.75,129.0,125.94,98.55
2018,5,13,8,30,3.0,154.0,0.4,15.1,156.0,153.08,119.85
2018,5,13,8,45,7.5,182.0,0.4,15.45,187.0,184.82,144.47
2018,5,13,9,0,12.0,210.0,0.4,15.8,218.0,216.9,168.88
2018,5,13,9,15,28.5,254.5,0.4,16.1,276.0,283.38,219.52
2018,5,13,9,30,45.0,299.0,0.4,16.4,334.0,345.17,265.01
2018,5,13,9,45,91.5,347.5,0.4,16.7,422.0,439.44,333.91
2018,5,13,10,0,138.0,396.0,0.4,17.0,510.0,543.94,407.02
2018,5,13,10,15,348.0,342.5,0.4,17.15,642.0,697.27,516.98
2018,5,13,10,30,558.0,289.0,0.4,17.3,774.0,856.38,624.17
2018,5,13,10,45,733.5,204.5,0.4,17.5,858.0,947.12,681.06
2018,5,13,11,0,909.0,120.0,0.4,17.7,942.0,1026.3,727.37
2018,5,13,11,15,917.5,117.0,0.4,17.75,957.0,1033.86,729.99
2018,5,13,11,30,926.0,114.0,0.4,17.8,972.0,1038.16,731.97
2018,5,13,11,45,927.5,113.5,0.45,17.9,978.0,1034.78,730.55
2018,5,13,12,0,929.0,113.0,0.5,18.0,984.0,1028.07,727.35
2018,5,13,12,15,925.5,115.5,0.5,18.0,982.0,1016.25,720.23
2018,5,13,12,30,922.0,118.0,0.5,18.0,980.0,1001.26,711.33
2018,5,13,12,45,916.5,120.0,0.5,18.0,970.0,980.84,699.18
2018,5,13,13,0,911.0,122.0,0.5,18.0,960.0,957.54,685.34
2018,5,13,13,15,907.5,120.5,0.5,17.95,943.0,929.84,668.9
2018,5,13,13,30,904.0,119.0,0.5,17.9,926.0,899.47,650.75
2018,5,13,13,45,899.0,117.5,0.5,17.8,902.5,865.32,630.21
2018,5,13,14,0,894.0,116.0,0.5,17.7,879.0,828.87,608.04
2018,5,13,14,15,886.5,114.5,0.5,17.5,849.0,788.39,583.21
2018,5,13,14,30,879.0,113.0,0.5,17.3,819.0,746.16,556.91
2018,5,13,14,45,869.5,111.0,0.5,17.15,783.0,700.52,527.5
2018,5,13,15,0,860.0,109.0,0.5,17.0,747.0,653.7,494.96
2018,5,13,15,15,847.0,106.5,0.5,17.0,706.0,603.38,458.71
2018,5,13,15,30,834.0,104.0,0.5,17.0,665.0,550.87,419.85
2018,5,13,15,45,818.0,101.0,0.5,16.45,619.5,497.69,379.99
2018,5,13,16,0,802.0,98.0,0.5,15.9,574.0,444.93,338.9
2018,5,13,16,15,780.5,94.5,0.5,15.55,526.0,390.22,294.64
2018,5,13,16,30,759.0,91.0,0.5,15.2,478.0,336.99,250.14
2018,5,13,16,45,730.0,87.0,0.5,14.8,427.5,282.9,204.1
2018,5,13,17,0,701.0,83.0,0.5,14.4,377.0,228.82,157.66
2018,5,13,17,15,662.0,78.0,0.5,13.9,326.5,177.58,114.58
2018,5,13,17,30,623.0,73.0,0.5,13.4,276.0,130.58,77.45
2018,5,13,17,45,567.0,66.5,0.5,12.9,227.0,85.61,47.69
2018,5,13,18,0,511.0,60.0,0.5,12.4,178.0,47.05,36.67
2018,5,13,18,15,427.0,51.5,0.5,11.9,133.5,37.89,28.3
2018,5,13,18,30,343.0,43.0,0.5,11.4,89.0,33.37,23.74
2018,5,13,18,45,225.0,30.5,0.5,10.85,55.5,23.71,13.46
2018,5,13,19,0,107.0,18.0,0.5,10.3,22.0,17.69,0.0
2018,5,13,19,15,53.5,9.0,0.5,10.1,11.0,8.85,0.0
2018,5,13,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.4,8.55,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.4,8.6,2.0,0.0,0.0
2018,5,14,5,15,3.0,6.5,0.4,9.05,6.5,6.78,0.0
2018,5,14,5,30,0.0,11.0,0.4,9.5,11.0,10.61,2.01
2018,5,14,5,45,0.0,20.0,0.35,9.9,20.0,19.3,10.62
2018,5,14,6,0,0.0,29.0,0.3,10.3,29.0,27.99,18.44
2018,5,14,6,15,0.0,43.0,0.3,10.85,43.0,41.53,30.31
2018,5,14,6,30,0.0,57.0,0.3,11.4,57.0,55.11,42.01
2018,5,14,6,45,5.0,88.0,0.3,11.95,90.0,88.63,70.36
2018,5,14,7,0,10.0,119.0,0.3,12.5,123.0,122.88,98.6
2018,5,14,7,15,21.5,146.0,0.25,13.15,155.5,157.03,126.07
2018,5,14,7,30,33.0,173.0,0.2,13.8,188.0,197.36,157.76
2018,5,14,7,45,95.5,202.0,0.2,14.45,252.5,269.36,214.61
2018,5,14,8,0,158.0,231.0,0.2,15.1,317.0,353.31,278.45
2018,5,14,8,15,425.5,186.5,0.2,15.6,447.0,520.15,405.75
2018,5,14,8,30,693.0,142.0,0.2,16.1,577.0,697.28,531.8
2018,5,14,8,45,762.5,127.0,0.2,16.6,636.5,759.17,568.62
2018,5,14,9,0,832.0,112.0,0.2,17.1,696.0,826.17,609.47
2018,5,14,9,15,845.0,113.5,0.2,17.4,735.0,859.17,627.73
2018,5,14,9,30,858.0,115.0,0.2,17.7,774.0,894.9,648.06
2018,5,14,9,45,868.0,115.5,0.25,18.0,807.5,924.69,665.33
2018,5,14,10,0,878.0,116.0,0.3,18.3,841.0,952.04,681.14
2018,5,14,10,15,884.0,118.0,0.3,18.45,868.0,974.53,693.3
2018,5,14,10,30,890.0,120.0,0.3,18.6,895.0,994.11,703.73
2018,5,14,10,45,893.5,121.5,0.35,18.75,915.5,1007.68,711.71
2018,5,14,11,0,897.0,123.0,0.4,18.9,936.0,1018.09,718.0
2018,5,14,11,15,900.0,124.0,0.4,19.0,949.5,1024.27,720.84
2018,5,14,11,30,903.0,125.0,0.4,19.1,963.0,1027.2,721.89
2018,5,14,11,45,903.5,125.5,0.4,19.15,969.0,1023.88,719.45
2018,5,14,12,0,904.0,126.0,0.4,19.2,975.0,1017.31,715.27
2018,5,14,12,15,900.0,128.0,0.4,19.2,972.0,1004.69,707.71
2018,5,14,12,30,896.0,130.0,0.4,19.2,969.0,989.02,698.45
2018,5,14,12,45,889.0,133.0,0.4,19.15,958.5,968.58,686.49
2018,5,14,13,0,882.0,136.0,0.4,19.1,948.0,945.4,672.93
2018,5,14,13,15,878.0,135.5,0.45,19.0,932.0,918.9,658.48
2018,5,14,13,30,874.0,135.0,0.5,18.9,916.0,889.85,642.32
2018,5,14,13,45,868.5,133.0,0.5,18.8,892.5,855.68,621.75
2018,5,14,14,0,863.0,131.0,0.5,18.7,869.0,819.34,599.66
2018,5,14,14,15,855.5,129.5,0.5,18.5,839.5,779.95,575.55
2018,5,14,14,30,848.0,128.0,0.5,18.3,810.0,738.89,550.02
2018,5,14,14,45,838.5,125.0,0.5,18.15,774.5,693.22,520.08
2018,5,14,15,0,829.0,122.0,0.5,18.0,739.0,646.33,487.65
