Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,15,15,815.5,119.5,0.5,18.0,698.5,596.69,452.05
2018,5,14,15,30,802.0,117.0,0.5,18.0,658.0,546.8,415.19
2018,5,14,15,45,782.0,115.0,0.5,17.45,612.5,494.14,375.93
2018,5,14,16,0,762.0,113.0,0.5,16.9,567.0,442.35,335.9
2018,5,14,16,15,746.0,107.5,0.5,16.5,521.0,387.61,292.09
2018,5,14,16,30,730.0,102.0,0.5,16.1,475.0,335.98,249.17
2018,5,14,16,45,701.5,96.5,0.5,15.7,425.0,281.97,203.58
2018,5,14,17,0,673.0,91.0,0.5,15.3,375.0,230.68,159.7
2018,5,14,17,15,635.0,85.0,0.5,14.75,325.0,180.22,117.53
2018,5,14,17,30,597.0,79.0,0.5,14.2,275.0,133.92,81.02
2018,5,14,17,45,542.5,71.5,0.55,13.7,226.5,89.55,51.38
2018,5,14,18,0,488.0,64.0,0.6,13.2,178.0,51.44,34.45
2018,5,14,18,15,406.5,54.5,0.6,12.7,134.0,40.51,30.53
2018,5,14,18,30,325.0,45.0,0.6,12.2,90.0,34.23,24.45
2018,5,14,18,45,212.5,32.0,0.55,11.75,56.5,24.89,14.61
2018,5,14,19,0,100.0,19.0,0.5,11.3,23.0,15.06,0.0
2018,5,14,19,15,50.0,9.5,0.5,11.0,11.5,9.34,0.0
2018,5,14,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.4,8.8,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.4,8.9,2.0,0.0,0.0
2018,5,15,5,15,3.0,5.5,0.4,9.35,5.5,5.8,0.0
2018,5,15,5,30,0.0,9.0,0.4,9.8,9.0,8.67,0.77
2018,5,15,5,45,0.0,16.0,0.4,10.25,16.0,15.43,7.37
2018,5,15,6,0,0.0,23.0,0.4,10.7,23.0,22.19,13.45
2018,5,15,6,15,0.0,36.0,0.4,11.15,36.0,34.76,24.44
2018,5,15,6,30,0.0,49.0,0.4,11.6,49.0,47.33,35.31
2018,5,15,6,45,0.5,82.0,0.35,12.1,82.0,80.38,63.36
2018,5,15,7,0,1.0,115.0,0.3,12.6,115.0,114.13,91.23
2018,5,15,7,15,2.0,130.5,0.3,13.0,131.0,130.04,103.81
2018,5,15,7,30,3.0,146.0,0.3,13.4,147.0,146.06,116.32
2018,5,15,7,45,11.5,170.5,0.3,13.85,176.5,176.32,140.22
2018,5,15,8,0,20.0,195.0,0.3,14.3,206.0,207.31,164.18
2018,5,15,8,15,43.0,232.5,0.3,14.65,259.0,269.79,212.54
2018,5,15,8,30,66.0,270.0,0.3,15.0,312.0,328.47,256.45
2018,5,15,8,45,80.5,295.5,0.3,15.35,350.0,368.83,285.47
2018,5,15,9,0,95.0,321.0,0.3,15.7,388.0,409.9,314.62
2018,5,15,9,15,225.0,313.5,0.35,16.05,483.5,532.53,405.75
2018,5,15,9,30,355.0,306.0,0.4,16.4,579.0,646.04,486.29
2018,5,15,9,45,465.0,272.5,0.4,16.7,646.5,727.63,541.99
2018,5,15,10,0,575.0,239.0,0.4,17.0,714.0,807.26,595.26
2018,5,15,10,15,449.5,302.5,0.4,17.15,681.5,760.5,558.35
2018,5,15,10,30,324.0,366.0,0.4,17.3,649.0,702.62,515.59
2018,5,15,10,45,324.0,375.0,0.45,17.5,663.5,714.06,523.74
2018,5,15,11,0,324.0,384.0,0.5,17.7,678.0,724.12,530.07
2018,5,15,11,15,437.5,340.5,0.5,17.75,743.5,797.87,581.6
2018,5,15,11,30,551.0,297.0,0.5,17.8,809.0,863.53,626.0
2018,5,15,11,45,664.0,244.0,0.5,17.85,865.0,918.38,662.45
2018,5,15,12,0,777.0,191.0,0.5,17.9,921.0,964.5,690.27
2018,5,15,12,15,841.5,157.0,0.5,17.9,947.0,982.58,700.72
2018,5,15,12,30,906.0,123.0,0.5,17.9,973.0,992.14,706.43
2018,5,15,12,45,908.5,119.5,0.5,17.85,964.5,974.04,695.41
2018,5,15,13,0,911.0,116.0,0.5,17.8,956.0,952.85,682.94
2018,5,15,13,15,907.0,115.0,0.55,17.7,939.5,925.3,667.69
2018,5,15,13,30,903.0,114.0,0.6,17.6,923.0,895.11,650.68
2018,5,15,13,45,897.0,113.5,0.6,17.5,899.5,861.23,630.16
2018,5,15,14,0,891.0,113.0,0.6,17.4,876.0,825.13,608.04
2018,5,15,14,15,883.0,112.0,0.6,17.2,846.0,784.97,583.23
2018,5,15,14,30,875.0,111.0,0.6,17.0,816.0,743.09,556.98
2018,5,15,14,45,864.5,109.5,0.6,16.8,780.5,697.52,527.64
2018,5,15,15,0,854.0,108.0,0.6,16.6,745.0,650.85,495.09
2018,5,15,15,15,841.0,105.5,0.6,16.6,704.0,600.9,458.91
2018,5,15,15,30,828.0,103.0,0.6,16.6,663.0,548.74,420.11
2018,5,15,15,45,807.0,102.5,0.6,16.05,617.5,495.82,380.21
2018,5,15,16,0,786.0,102.0,0.6,15.5,572.0,443.8,339.54
2018,5,15,16,15,620.5,134.5,0.6,15.15,486.5,364.06,277.57
2018,5,15,16,30,455.0,167.0,0.6,14.8,401.0,302.32,229.79
2018,5,15,16,45,374.0,164.0,0.6,14.4,343.0,249.72,188.3
2018,5,15,17,0,293.0,161.0,0.6,14.0,285.0,208.51,156.31
2018,5,15,17,15,310.5,137.0,0.6,13.6,253.0,172.8,125.7
2018,5,15,17,30,328.0,113.0,0.6,13.2,221.0,131.72,91.23
2018,5,15,17,45,310.5,95.0,0.6,12.75,183.5,95.09,64.24
2018,5,15,18,0,293.0,77.0,0.6,12.3,146.0,60.7,43.56
2018,5,15,18,15,242.5,62.0,0.55,11.95,110.0,46.1,35.61
2018,5,15,18,30,192.0,47.0,0.5,11.6,74.0,35.72,25.87
2018,5,15,18,45,122.5,32.5,0.5,11.3,47.0,26.93,16.55
2018,5,15,19,0,53.0,18.0,0.5,11.0,20.0,15.21,0.0
2018,5,15,19,15,26.5,9.0,0.5,10.8,10.0,8.85,0.0
2018,5,15,19,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,16,4,45,2.5,1.0,0.5,9.5,1.0,0.0,0.0
2018,5,16,5,0,5.0,2.0,0.5,9.6,2.0,1.97,0.0
2018,5,16,5,15,2.5,9.5,0.5,9.8,9.5,9.67,0.0
2018,5,16,5,30,0.0,17.0,0.5,10.0,17.0,16.4,6.72
2018,5,16,5,45,1.0,31.5,0.45,10.25,31.5,30.68,20.19
2018,5,16,6,0,2.0,46.0,0.4,10.5,46.0,45.44,33.3
2018,5,16,6,15,3.5,55.0,0.4,10.8,55.5,54.71,41.54
2018,5,16,6,30,5.0,64.0,0.4,11.1,65.0,64.2,49.77
2018,5,16,6,45,4.0,85.5,0.4,11.45,86.5,85.53,67.84
2018,5,16,7,0,3.0,107.0,0.4,11.8,108.0,106.77,85.4
2018,5,16,7,15,1.5,104.5,0.4,12.2,105.0,102.99,81.77
2018,5,16,7,30,0.0,102.0,0.4,12.6,102.0,99.31,78.3
2018,5,16,7,45,0.0,115.0,0.4,13.0,115.0,112.15,88.5
2018,5,16,8,0,0.0,128.0,0.4,13.4,128.0,125.0,98.51
2018,5,16,8,15,0.0,132.5,0.4,13.75,132.5,129.32,101.5
2018,5,16,8,30,0.0,137.0,0.4,14.1,137.0,133.68,104.54
2018,5,16,8,45,0.5,143.5,0.4,14.45,144.0,140.45,109.54
2018,5,16,9,0,1.0,150.0,0.4,14.8,151.0,147.27,114.53
2018,5,16,9,15,2.5,161.0,0.4,15.1,163.0,159.47,123.83
2018,5,16,9,30,4.0,172.0,0.4,15.4,175.0,171.76,133.09
2018,5,16,9,45,7.0,194.0,0.4,15.7,199.5,196.47,151.99
2018,5,16,10,0,10.0,216.0,0.4,16.0,224.0,221.3,170.67
2018,5,16,10,15,11.0,229.0,0.4,16.15,238.0,235.28,180.88
2018,5,16,10,30,12.0,242.0,0.4,16.3,252.0,249.23,191.09
2018,5,16,10,45,15.0,266.0,0.4,16.5,279.0,276.1,210.97
2018,5,16,11,0,18.0,290.0,0.4,16.7,306.0,302.93,230.5
2018,5,16,11,15,16.0,273.0,0.4,16.75,287.5,283.75,215.8
2018,5,16,11,30,14.0,256.0,0.4,16.8,269.0,264.61,201.45
2018,5,16,11,45,11.5,223.5,0.4,16.85,234.0,229.73,175.16
2018,5,16,12,0,9.0,191.0,0.4,16.9,199.0,195.04,148.83
2018,5,16,12,15,8.0,180.0,0.45,16.75,187.5,183.06,139.94
2018,5,16,12,30,7.0,169.0,0.5,16.6,176.0,171.1,130.88
2018,5,16,12,45,8.5,183.5,0.5,16.4,191.5,186.43,142.99
2018,5,16,13,0,10.0,198.0,0.5,16.2,207.0,201.61,154.83
2018,5,16,13,15,7.5,179.0,0.55,16.05,185.5,180.46,138.57
2018,5,16,13,30,5.0,160.0,0.6,15.9,164.0,159.5,122.47
2018,5,16,13,45,3.5,149.5,0.6,15.7,152.5,147.81,113.53
2018,5,16,14,0,2.0,139.0,0.6,15.5,141.0,136.23,104.59
2018,5,16,14,15,1.5,137.0,0.6,15.25,138.5,133.76,102.9
2018,5,16,14,30,1.0,135.0,0.6,15.0,136.0,131.33,101.21
2018,5,16,14,45,0.5,136.5,0.65,14.75,137.0,132.31,102.29
2018,5,16,15,0,0.0,138.0,0.7,14.5,138.0,133.3,103.4
2018,5,16,15,15,0.0,140.0,0.7,14.5,140.0,135.09,105.06
2018,5,16,15,30,0.0,142.0,0.7,14.5,142.0,136.84,106.72
2018,5,16,15,45,0.0,143.5,0.7,14.1,143.5,138.05,108.15
2018,5,16,16,0,0.0,145.0,0.7,13.7,145.0,139.17,109.55
2018,5,16,16,15,3.0,148.5,0.65,13.5,150.0,143.21,113.21
2018,5,16,16,30,6.0,152.0,0.6,13.3,155.0,146.68,116.38
2018,5,16,16,45,59.5,154.0,0.6,13.1,179.5,160.17,126.42
2018,5,16,17,0,113.0,156.0,0.6,12.9,204.0,166.24,129.46
2018,5,16,17,15,78.0,125.5,0.6,12.6,156.5,129.05,100.08
2018,5,16,17,30,43.0,95.0,0.6,12.3,109.0,93.07,71.87
2018,5,16,17,45,78.0,84.5,0.6,12.05,105.0,79.46,59.63
2018,5,16,18,0,113.0,74.0,0.6,11.8,101.0,64.94,48.85
2018,5,16,18,15,63.5,56.0,0.6,11.45,70.5,48.38,37.73
2018,5,16,18,30,14.0,38.0,0.6,11.1,40.0,35.48,25.75
2018,5,16,18,45,10.0,25.0,0.55,10.8,26.0,23.7,14.12
2018,5,16,19,0,6.0,12.0,0.5,10.5,12.0,11.67,0.0
2018,5,16,19,15,3.0,6.0,0.5,10.35,6.0,5.9,0.0
2018,5,16,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,4,45,7.0,1.5,0.6,9.6,1.5,0.0,0.0
2018,5,17,5,0,14.0,3.0,0.6,9.7,3.0,2.95,0.0
2018,5,17,5,15,11.5,9.0,0.6,10.15,9.5,10.4,0.0
2018,5,17,5,30,9.0,15.0,0.6,10.6,16.0,16.28,6.46
2018,5,17,5,45,4.5,26.0,0.6,11.05,26.5,26.19,16.25
2018,5,17,6,0,0.0,37.0,0.6,11.5,37.0,35.73,24.95
2018,5,17,6,15,4.0,59.5,0.6,12.2,60.5,59.52,45.4
2018,5,17,6,30,8.0,82.0,0.6,12.9,84.0,84.01,66.15
2018,5,17,6,45,32.5,112.5,0.55,13.55,124.0,129.93,104.35
2018,5,17,7,0,57.0,143.0,0.5,14.2,164.0,176.03,141.8
2018,5,17,7,15,49.5,159.0,0.5,14.7,179.0,190.75,152.94
2018,5,17,7,30,42.0,175.0,0.5,15.2,194.0,204.71,163.27
2018,5,17,7,45,65.0,199.0,0.45,15.7,232.5,246.32,195.62
2018,5,17,8,0,88.0,223.0,0.4,16.2,271.0,289.8,228.48
2018,5,17,8,15,164.0,236.0,0.4,16.6,336.0,368.7,288.94
2018,5,17,8,30,240.0,249.0,0.4,17.0,401.0,454.16,352.0
2018,5,17,8,45,268.0,260.5,0.4,17.4,441.0,497.18,381.61
2018,5,17,9,0,296.0,272.0,0.4,17.8,481.0,541.32,411.86
2018,5,17,9,15,497.0,224.5,0.4,18.05,599.0,681.87,512.96
2018,5,17,9,30,698.0,177.0,0.4,18.3,717.0,827.93,609.86
2018,5,17,9,45,782.5,148.0,0.4,18.55,777.5,887.65,644.43
2018,5,17,10,0,867.0,119.0,0.4,18.8,838.0,946.36,678.91
2018,5,17,10,15,873.5,120.5,0.4,18.9,865.5,968.55,690.57
2018,5,17,10,30,880.0,122.0,0.4,19.0,893.0,987.9,701.06
2018,5,17,10,45,884.5,123.0,0.4,19.1,913.0,1001.79,708.29
2018,5,17,11,0,889.0,124.0,0.4,19.2,933.0,1012.59,713.8
2018,5,17,11,15,892.0,124.5,0.45,19.2,946.5,1018.23,717.77
2018,5,17,11,30,895.0,125.0,0.5,19.2,960.0,1020.66,720.0
2018,5,17,11,45,896.0,125.5,0.5,19.15,966.0,1017.89,718.18
2018,5,17,12,0,897.0,126.0,0.5,19.1,972.0,1011.92,714.59
2018,5,17,12,15,897.5,126.0,0.55,19.0,971.0,1001.78,709.92
2018,5,17,12,30,898.0,126.0,0.6,18.9,970.0,988.53,703.43
2018,5,17,12,45,897.5,124.0,0.6,18.8,961.0,969.3,692.19
2018,5,17,13,0,897.0,122.0,0.6,18.7,952.0,947.14,679.21
2018,5,17,13,15,893.0,122.0,0.65,18.55,936.0,920.94,664.87
2018,5,17,13,30,889.0,122.0,0.7,18.4,920.0,892.15,648.76
2018,5,17,13,45,884.0,120.5,0.7,18.25,897.0,858.61,628.49
2018,5,17,14,0,879.0,119.0,0.7,18.1,874.0,822.83,606.62
2018,5,17,14,15,871.5,117.5,0.7,17.9,844.5,783.06,582.0
2018,5,17,14,30,864.0,116.0,0.7,17.7,815.0,741.58,555.93
2018,5,17,14,45,854.5,113.5,0.75,17.55,779.5,696.26,527.18
2018,5,17,15,0,845.0,111.0,0.8,17.4,744.0,649.8,495.21
2018,5,17,15,15,832.0,109.0,0.8,17.4,703.5,599.39,458.59
2018,5,17,15,30,819.0,107.0,0.8,17.4,663.0,549.65,421.35
2018,5,17,15,45,803.0,103.5,0.8,17.0,618.5,496.89,381.32
2018,5,17,16,0,787.0,100.0,0.8,16.6,574.0,444.57,340.21
2018,5,17,16,15,766.0,96.5,0.8,16.35,526.5,390.95,296.55
2018,5,17,16,30,745.0,93.0,0.8,16.1,479.0,338.77,252.69
2018,5,17,16,45,717.0,89.0,0.8,15.85,429.5,283.22,205.38
2018,5,17,17,0,689.0,85.0,0.8,15.6,380.0,232.62,161.51
2018,5,17,17,15,637.5,82.0,0.8,15.2,327.5,181.47,118.8
2018,5,17,17,30,586.0,79.0,0.8,14.8,275.0,135.92,82.96
2018,5,17,17,45,546.5,70.5,0.8,14.45,229.5,92.14,52.42
2018,5,17,18,0,507.0,62.0,0.8,14.1,184.0,52.94,33.15
2018,5,17,18,15,430.0,53.5,0.8,13.65,140.0,39.02,29.14
2018,5,17,18,30,353.0,45.0,0.8,13.2,96.0,34.53,24.72
2018,5,17,18,45,238.5,33.0,0.8,12.8,61.5,25.51,15.63
2018,5,17,19,0,124.0,21.0,0.8,12.4,27.0,16.59,0.0
2018,5,17,19,15,62.0,10.5,0.75,12.2,13.5,10.32,0.0
2018,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,1.0,10.7,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,1.0,10.8,4.0,5.31,0.0
2018,5,18,5,15,101.0,16.0,0.9,11.4,24.0,29.48,0.0
2018,5,18,5,30,186.0,28.0,0.8,12.0,44.0,72.03,42.61
2018,5,18,5,45,205.5,38.0,0.7,12.55,66.5,97.36,68.35
2018,5,18,6,0,225.0,48.0,0.6,13.1,89.0,125.08,93.84
2018,5,18,6,15,190.5,65.0,0.6,13.75,107.0,139.21,108.64
2018,5,18,6,30,156.0,82.0,0.6,14.4,125.0,153.65,122.43
2018,5,18,6,45,159.5,104.0,0.55,15.05,156.0,187.13,150.44
2018,5,18,7,0,163.0,126.0,0.5,15.7,187.0,215.59,173.42
2018,5,18,7,15,197.5,143.5,0.5,16.25,228.0,266.48,213.84
2018,5,18,7,30,232.0,161.0,0.5,16.8,269.0,315.26,251.5
2018,5,18,7,45,252.0,181.5,0.5,17.35,310.5,360.65,285.36
2018,5,18,8,0,272.0,202.0,0.5,17.9,352.0,407.22,319.2
2018,5,18,8,15,344.0,212.5,0.45,18.25,419.5,481.94,373.74
2018,5,18,8,30,416.0,223.0,0.4,18.6,487.0,569.36,434.93
2018,5,18,8,45,573.5,185.5,0.4,18.95,576.5,674.32,509.05
2018,5,18,9,0,731.0,148.0,0.4,19.3,666.0,785.17,582.02
2018,5,18,9,15,809.5,126.0,0.4,19.55,729.0,848.8,620.06
2018,5,18,9,30,888.0,104.0,0.4,19.8,792.0,912.02,657.59
2018,5,18,9,45,897.5,104.5,0.4,20.1,825.5,942.05,673.49
2018,5,18,10,0,907.0,105.0,0.4,20.4,859.0,969.54,688.21
2018,5,18,10,15,912.5,106.5,0.4,20.6,886.0,991.54,699.79
2018,5,18,10,30,918.0,108.0,0.4,20.8,913.0,1010.54,709.62
2018,5,18,10,45,921.5,109.5,0.4,20.95,933.5,1024.46,716.61
2018,5,18,11,0,925.0,111.0,0.4,21.1,954.0,1035.13,721.8
2018,5,18,11,15,889.5,136.5,0.45,21.15,956.5,1028.44,718.2
2018,5,18,11,30,854.0,162.0,0.5,21.2,959.0,1024.02,716.36
2018,5,18,11,45,892.0,138.5,0.5,21.25,976.0,1027.5,718.16
2018,5,18,12,0,930.0,115.0,0.5,21.3,993.0,1033.65,721.55
2018,5,18,12,15,929.0,115.0,0.5,21.25,991.0,1021.79,714.43
2018,5,18,12,30,928.0,115.0,0.5,21.2,989.0,1006.75,705.77
2018,5,18,12,45,884.5,142.0,0.55,21.15,968.5,975.36,688.34
2018,5,18,13,0,841.0,169.0,0.6,21.1,948.0,946.27,672.4
2018,5,18,13,15,731.5,231.5,0.6,20.95,901.0,889.8,638.22
2018,5,18,13,30,622.0,294.0,0.6,20.8,854.0,832.91,600.68
2018,5,18,13,45,588.5,302.0,0.65,20.7,821.0,791.14,574.83
2018,5,18,14,0,555.0,310.0,0.7,20.6,788.0,749.44,548.28
2018,5,18,14,15,620.5,265.0,0.7,20.4,782.0,733.84,540.8
2018,5,18,14,30,686.0,220.0,0.7,20.2,776.0,712.25,528.54
2018,5,18,14,45,730.0,186.0,0.7,20.0,754.5,679.67,507.84
2018,5,18,15,0,774.0,152.0,0.7,19.8,733.0,643.21,483.78
2018,5,18,15,15,809.0,127.5,0.7,19.8,705.5,604.2,456.36
2018,5,18,15,30,844.0,103.0,0.7,19.8,678.0,560.6,424.56
2018,5,18,15,45,827.5,100.5,0.75,19.15,633.0,507.37,385.43
2018,5,18,16,0,811.0,98.0,0.8,18.5,588.0,454.57,345.05
2018,5,18,16,15,781.0,96.0,0.85,18.05,536.0,397.56,299.73
2018,5,18,16,30,751.0,94.0,0.9,17.6,484.0,342.9,254.75
2018,5,18,16,45,719.5,88.0,0.9,17.15,431.0,286.73,207.4
2018,5,18,17,0,688.0,82.0,0.9,16.7,378.0,230.92,159.82
2018,5,18,17,15,656.5,78.5,0.9,16.15,332.0,183.01,119.03
2018,5,18,17,30,625.0,75.0,0.9,15.6,286.0,138.48,83.13
2018,5,18,17,45,571.5,69.0,0.9,15.1,237.0,93.72,52.42
2018,5,18,18,0,518.0,63.0,0.9,14.6,188.0,55.06,34.0
2018,5,18,18,15,437.5,54.5,0.9,14.1,143.0,39.77,29.75
2018,5,18,18,30,357.0,46.0,0.9,13.6,98.0,35.32,25.39
2018,5,18,18,45,244.0,34.5,0.9,13.15,64.0,26.69,16.72
2018,5,18,19,0,131.0,23.0,0.9,12.7,30.0,18.24,0.0
2018,5,18,19,15,65.5,11.5,0.9,12.45,15.0,11.3,0.0
2018,5,18,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,19,4,45,6.0,2.0,0.8,10.05,2.0,0.0,0.0
2018,5,19,5,0,12.0,4.0,0.8,10.1,4.0,4.98,0.0
2018,5,19,5,15,94.0,19.0,0.8,10.35,27.0,34.88,0.0
2018,5,19,5,30,176.0,34.0,0.8,10.6,50.0,77.23,47.77
2018,5,19,5,45,290.5,45.0,0.8,10.8,90.5,126.31,89.94
2018,5,19,6,0,405.0,56.0,0.8,11.0,131.0,189.15,143.09
2018,5,19,6,15,396.5,70.5,0.8,11.45,162.5,222.56,174.93
2018,5,19,6,30,388.0,85.0,0.8,11.9,194.0,255.94,205.46
2018,5,19,6,45,352.5,107.5,0.8,12.35,221.5,284.46,230.59
2018,5,19,7,0,317.0,130.0,0.8,12.8,249.0,303.1,246.38
2018,5,19,7,15,327.5,149.0,0.8,13.3,287.5,344.77,279.53
2018,5,19,7,30,338.0,168.0,0.8,13.8,326.0,386.87,311.79
2018,5,19,7,45,396.5,176.5,0.8,14.3,381.5,455.83,364.16
2018,5,19,8,0,455.0,185.0,0.8,14.8,437.0,522.67,413.31
2018,5,19,8,15,577.0,165.0,0.8,15.35,513.0,612.38,479.01
2018,5,19,8,30,699.0,145.0,0.8,15.9,589.0,707.46,545.89
2018,5,19,8,45,688.0,161.0,0.75,16.5,623.5,740.91,564.5
2018,5,19,9,0,677.0,177.0,0.7,17.1,658.0,771.48,581.52
2018,5,19,9,15,769.0,148.0,0.7,17.45,722.5,837.48,623.17
2018,5,19,9,30,861.0,119.0,0.7,17.8,787.0,904.31,663.79
2018,5,19,9,45,871.5,120.0,0.7,18.15,821.0,935.07,680.47
2018,5,19,10,0,882.0,121.0,0.7,18.5,855.0,963.4,696.0
2018,5,19,10,15,885.0,124.5,0.75,18.6,881.5,984.57,708.71
2018,5,19,10,30,888.0,128.0,0.8,18.7,908.0,1002.72,719.7
2018,5,19,10,45,888.5,131.5,0.8,18.85,927.0,1015.31,726.14
2018,5,19,11,0,889.0,135.0,0.8,19.0,946.0,1024.7,730.75
2018,5,19,11,15,887.5,139.0,0.8,19.05,958.5,1029.38,732.88
2018,5,19,11,30,886.0,143.0,0.8,19.1,971.0,1030.8,733.19
2018,5,19,11,45,882.0,146.5,0.8,19.15,975.5,1026.03,729.86
2018,5,19,12,0,878.0,150.0,0.8,19.2,980.0,1018.13,724.8
2018,5,19,12,15,879.5,149.0,0.85,19.15,979.5,1008.08,719.91
2018,5,19,12,30,881.0,148.0,0.9,19.1,979.0,994.98,713.18
2018,5,19,12,45,882.0,145.5,0.9,19.1,970.5,976.93,702.28
2018,5,19,13,0,883.0,143.0,0.9,19.1,962.0,955.96,689.63
2018,5,19,13,15,877.5,143.0,0.9,19.0,945.5,928.72,673.31
2018,5,19,13,30,872.0,143.0,0.9,18.9,929.0,899.01,655.41
2018,5,19,13,45,863.5,143.5,0.9,18.8,905.0,864.95,634.59
2018,5,19,14,0,855.0,144.0,0.9,18.7,881.0,830.37,613.3
2018,5,19,14,15,844.0,143.5,0.9,18.5,850.5,789.19,587.62
2018,5,19,14,30,833.0,143.0,0.9,18.3,820.0,746.64,560.73
2018,5,19,14,45,812.5,145.0,0.9,18.15,781.5,698.81,528.36
2018,5,19,15,0,792.0,147.0,0.9,18.0,743.0,650.86,494.66
2018,5,19,15,15,757.5,149.5,0.9,18.0,694.5,593.64,453.2
2018,5,19,15,30,723.0,152.0,0.9,18.0,646.0,539.32,412.82
2018,5,19,15,45,703.0,144.0,0.95,17.4,598.0,484.63,372.43
2018,5,19,16,0,683.0,136.0,1.0,16.8,550.0,431.0,331.27
2018,5,19,16,15,660.0,132.5,1.0,16.4,505.5,381.57,291.35
2018,5,19,16,30,637.0,129.0,1.0,16.0,461.0,333.91,251.69
2018,5,19,16,45,539.0,134.0,1.0,15.55,395.5,274.15,203.6
2018,5,19,17,0,441.0,139.0,1.0,15.1,330.0,223.83,163.64
2018,5,19,17,15,415.5,124.0,1.0,14.6,285.5,179.96,127.22
2018,5,19,17,30,390.0,109.0,1.0,14.1,241.0,138.97,94.28
2018,5,19,17,45,378.5,91.5,1.0,13.65,202.5,99.93,64.96
2018,5,19,18,0,367.0,74.0,1.0,13.2,164.0,62.53,42.18
2018,5,19,18,15,301.5,66.0,1.0,12.8,128.5,48.94,38.08
2018,5,19,18,30,236.0,58.0,1.0,12.4,93.0,44.45,33.57
2018,5,19,18,45,150.5,41.0,0.95,12.05,60.5,33.52,22.69
2018,5,19,19,0,65.0,24.0,0.9,11.7,28.0,20.02,0.45
2018,5,19,19,15,32.5,12.0,0.9,11.55,14.0,11.8,0.0
2018,5,19,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,0.9,9.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,0.9,9.9,4.0,4.11,0.0
2018,5,20,5,15,1.0,11.0,0.9,10.1,11.0,10.75,0.0
2018,5,20,5,30,0.0,18.0,0.9,10.3,18.0,17.37,8.07
2018,5,20,5,45,0.0,28.0,0.9,10.55,28.0,27.03,17.22
2018,5,20,6,0,0.0,38.0,0.9,10.8,38.0,36.7,25.89
2018,5,20,6,15,2.5,58.5,0.9,11.05,59.0,57.87,44.24
2018,5,20,6,30,5.0,79.0,0.9,11.3,80.0,79.56,62.83
2018,5,20,6,45,15.5,105.0,0.9,11.55,110.5,110.89,89.26
2018,5,20,7,0,26.0,131.0,0.9,11.8,141.0,147.0,119.22
2018,5,20,7,15,21.5,135.0,0.9,12.1,144.0,145.32,117.3
2018,5,20,7,30,17.0,139.0,0.9,12.4,147.0,147.09,118.24
2018,5,20,7,45,11.5,144.0,0.85,12.7,149.5,148.91,119.08
2018,5,20,8,0,6.0,149.0,0.8,13.0,152.0,150.3,119.5
2018,5,20,8,15,8.5,172.5,0.8,13.4,177.5,175.88,139.64
2018,5,20,8,30,11.0,196.0,0.8,13.8,203.0,201.66,159.52
2018,5,20,8,45,24.0,236.0,0.8,14.25,252.5,252.97,199.37
2018,5,20,9,0,37.0,276.0,0.8,14.7,302.0,312.72,244.56
2018,5,20,9,15,192.0,282.5,0.8,15.15,430.5,462.59,360.61
2018,5,20,9,30,347.0,289.0,0.8,15.6,559.0,621.09,475.84
2018,5,20,9,45,543.0,236.0,0.8,16.0,679.0,764.38,576.74
2018,5,20,10,0,739.0,183.0,0.8,16.4,799.0,903.83,667.7
2018,5,20,10,15,687.0,215.5,0.8,16.7,802.5,900.44,661.81
2018,5,20,10,30,635.0,248.0,0.8,17.0,806.0,892.22,654.64
2018,5,20,10,45,668.5,237.5,0.8,17.3,837.0,919.78,671.55
2018,5,20,11,0,702.0,227.0,0.8,17.6,868.0,945.34,686.17
2018,5,20,11,15,694.0,236.5,0.8,17.75,878.0,948.06,686.69
2018,5,20,11,30,686.0,246.0,0.8,17.9,888.0,947.98,685.88
2018,5,20,11,45,630.5,288.5,0.8,18.0,881.5,931.36,673.47
2018,5,20,12,0,575.0,331.0,0.8,18.1,875.0,912.32,659.01
2018,5,20,12,15,636.5,294.5,0.8,18.1,896.0,926.93,670.61
2018,5,20,12,30,698.0,258.0,0.8,18.1,917.0,938.09,679.15
2018,5,20,12,45,763.0,215.0,0.85,18.15,929.0,941.57,682.23
2018,5,20,13,0,828.0,172.0,0.9,18.2,941.0,938.28,681.2
2018,5,20,13,15,789.0,190.0,0.9,18.15,913.0,899.37,656.81
2018,5,20,13,30,750.0,208.0,0.9,18.1,885.0,861.3,633.23
2018,5,20,13,45,636.5,258.5,0.9,18.1,823.0,790.16,585.2
2018,5,20,14,0,523.0,309.0,0.9,18.1,761.0,723.56,538.35
2018,5,20,14,15,442.5,332.0,0.9,17.95,705.5,661.79,495.37
2018,5,20,14,30,362.0,355.0,0.9,17.8,650.0,604.44,454.65
2018,5,20,14,45,345.5,343.0,0.95,17.65,614.5,564.17,427.4
2018,5,20,15,0,329.0,331.0,1.0,17.5,579.0,524.63,399.89
2018,5,20,15,15,332.5,310.5,1.0,17.5,549.5,490.16,375.3
2018,5,20,15,30,336.0,290.0,1.0,17.5,520.0,454.97,349.58
2018,5,20,15,45,343.0,266.0,1.0,17.05,487.5,417.73,322.29
2018,5,20,16,0,350.0,242.0,1.0,16.6,455.0,379.57,293.44
2018,5,20,16,15,428.5,200.5,1.0,16.35,439.5,351.31,270.48
2018,5,20,16,30,507.0,159.0,1.0,16.1,424.0,316.82,240.73
2018,5,20,16,45,564.5,132.0,1.0,15.8,399.5,280.63,208.07
2018,5,20,17,0,622.0,105.0,1.0,15.5,375.0,237.83,168.66
2018,5,20,17,15,568.5,99.0,1.0,15.15,322.0,187.17,126.65
2018,5,20,17,30,515.0,93.0,1.0,14.8,269.0,142.38,91.37
2018,5,20,17,45,453.5,83.0,1.0,14.4,219.5,99.53,61.41
2018,5,20,18,0,392.0,73.0,1.0,14.0,170.0,63.11,41.67
2018,5,20,18,15,317.0,62.5,1.0,13.65,129.5,46.06,35.42
2018,5,20,18,30,242.0,52.0,1.0,13.3,89.0,39.39,29.06
2018,5,20,18,45,163.0,37.5,1.0,12.9,58.5,29.01,18.94
2018,5,20,19,0,84.0,23.0,1.0,12.5,28.0,19.26,1.98
2018,5,20,19,15,42.0,11.5,1.0,12.35,14.0,11.3,0.0
2018,5,20,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,0.95,9.75,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,0.9,9.8,6.0,7.43,0.0
2018,5,21,5,15,70.5,18.5,0.85,10.4,24.5,30.24,0.0
2018,5,21,5,30,124.0,31.0,0.8,11.0,43.0,60.65,37.62
2018,5,21,5,45,213.5,45.0,0.75,11.65,79.5,107.77,77.31
2018,5,21,6,0,303.0,59.0,0.7,12.3,116.0,161.43,122.49
2018,5,21,6,15,292.0,76.5,0.65,12.95,145.0,192.88,151.56
2018,5,21,6,30,281.0,94.0,0.6,13.6,174.0,218.03,174.3
2018,5,21,6,45,379.0,103.0,0.6,14.25,233.0,292.19,234.91
2018,5,21,7,0,477.0,112.0,0.6,14.9,292.0,370.95,297.43
2018,5,21,7,15,595.0,103.0,0.55,15.55,360.5,453.41,360.9
2018,5,21,7,30,713.0,94.0,0.5,16.2,429.0,543.13,427.42
2018,5,21,7,45,743.0,97.0,0.5,16.8,479.5,596.73,465.14
2018,5,21,8,0,773.0,100.0,0.5,17.4,530.0,652.92,503.73
2018,5,21,8,15,792.0,103.0,0.5,17.8,577.0,701.7,534.87
2018,5,21,8,30,811.0,106.0,0.5,18.2,624.0,749.96,564.79
2018,5,21,8,45,825.5,108.5,0.5,18.65,667.0,793.25,590.65
2018,5,21,9,0,840.0,111.0,0.5,19.1,710.0,835.17,615.17
2018,5,21,9,15,854.0,112.0,0.5,19.4,749.5,868.69,634.24
2018,5,21,9,30,868.0,113.0,0.5,19.7,789.0,904.92,654.91
2018,5,21,9,45,880.5,113.0,0.55,20.0,823.5,936.63,673.52
2018,5,21,10,0,893.0,113.0,0.6,20.3,858.0,966.0,690.64
2018,5,21,10,15,898.5,114.5,0.6,20.5,885.0,987.69,702.16
2018,5,21,10,30,904.0,116.0,0.6,20.7,912.0,1006.43,711.99
2018,5,21,10,45,907.5,118.0,0.6,20.9,932.5,1020.67,719.13
2018,5,21,11,0,911.0,120.0,0.6,21.1,953.0,1031.72,724.48
2018,5,21,11,15,912.5,121.0,0.6,21.2,966.0,1036.52,726.46
2018,5,21,11,30,914.0,122.0,0.6,21.3,979.0,1038.04,726.68
2018,5,21,11,45,914.0,122.5,0.65,21.4,984.0,1034.28,725.06
2018,5,21,12,0,914.0,123.0,0.7,21.5,989.0,1027.3,721.64
2018,5,21,12,15,914.0,122.5,0.7,21.5,987.5,1016.11,714.94
2018,5,21,12,30,914.0,122.0,0.7,21.5,986.0,1001.79,706.47
2018,5,21,12,45,912.5,121.5,0.7,21.5,977.5,982.98,695.35
2018,5,21,13,0,911.0,121.0,0.7,21.5,969.0,961.22,682.5
2018,5,21,13,15,906.0,120.5,0.7,21.4,951.5,933.47,666.2
2018,5,21,13,30,901.0,120.0,0.7,21.3,934.0,903.15,648.29
2018,5,21,13,45,894.5,119.5,0.75,21.2,910.5,869.14,628.83
2018,5,21,14,0,888.0,119.0,0.8,21.1,887.0,832.96,607.71
2018,5,21,14,15,877.0,120.0,0.8,20.9,857.0,792.76,583.07
2018,5,21,14,30,866.0,121.0,0.8,20.7,827.0,751.07,557.15
2018,5,21,14,45,855.0,119.5,0.8,20.5,791.0,705.74,528.15
2018,5,21,15,0,844.0,118.0,0.8,20.3,755.0,658.47,495.58
2018,5,21,15,15,834.0,114.0,0.8,20.3,715.0,609.16,460.34
2018,5,21,15,30,824.0,110.0,0.8,20.3,675.0,559.24,423.6
2018,5,21,15,45,806.0,107.5,0.8,19.75,630.0,506.31,384.3
2018,5,21,16,0,788.0,105.0,0.8,19.2,585.0,454.0,344.03
2018,5,21,16,15,765.0,102.0,0.8,18.8,537.0,400.09,301.0
2018,5,21,16,30,742.0,99.0,0.8,18.4,489.0,347.82,257.89
2018,5,21,16,45,713.0,95.0,0.85,18.0,439.0,291.99,211.26
2018,5,21,17,0,684.0,91.0,0.9,17.6,389.0,241.36,168.03
2018,5,21,17,15,646.5,85.5,0.9,17.05,339.0,190.75,125.49
2018,5,21,17,30,609.0,80.0,0.9,16.5,289.0,144.19,88.11
2018,5,21,17,45,558.0,73.0,0.9,15.95,240.5,99.46,56.77
2018,5,21,18,0,507.0,66.0,0.9,15.4,192.0,60.54,36.8
2018,5,21,18,15,432.0,57.5,0.9,14.85,148.0,42.01,31.68
2018,5,21,18,30,357.0,49.0,0.9,14.3,104.0,37.68,27.48
2018,5,21,18,45,252.5,37.0,0.85,13.75,69.0,28.55,18.59
2018,5,21,19,0,148.0,25.0,0.8,13.2,34.0,19.76,3.65
2018,5,21,19,15,76.5,13.0,0.8,12.9,17.5,12.78,0.0
2018,5,21,19,30,5.0,1.0,0.8,12.6,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,0.8,12.35,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,22,4,45,21.5,4.0,0.85,11.15,4.0,0.0,0.0
2018,5,22,5,0,43.0,8.0,0.8,11.2,8.0,11.77,0.0
2018,5,22,5,15,150.5,20.5,0.7,11.65,33.0,45.19,0.0
2018,5,22,5,30,258.0,33.0,0.6,12.1,58.0,92.48,57.61
2018,5,22,5,45,352.5,43.0,0.5,12.6,98.0,141.16,99.72
2018,5,22,6,0,447.0,53.0,0.4,13.1,138.0,199.99,149.65
2018,5,22,6,15,511.0,60.0,0.4,13.7,184.5,254.7,196.98
2018,5,22,6,30,575.0,67.0,0.4,14.3,231.0,315.69,248.4
2018,5,22,6,45,620.0,72.5,0.35,14.9,280.5,372.34,294.75
2018,5,22,7,0,665.0,78.0,0.3,15.5,330.0,432.71,342.1
2018,5,22,7,15,697.5,82.0,0.3,16.0,380.0,487.86,384.18
2018,5,22,7,30,730.0,86.0,0.3,16.5,430.0,543.64,425.2
2018,5,22,7,45,754.0,89.5,0.25,17.05,478.5,596.16,461.66
2018,5,22,8,0,778.0,93.0,0.2,17.6,527.0,649.15,496.96
2018,5,22,8,15,796.5,96.0,0.25,17.9,573.5,697.72,528.28
2018,5,22,8,30,815.0,99.0,0.3,18.2,620.0,745.73,558.75
2018,5,22,8,45,828.5,102.0,0.3,18.55,663.0,788.88,584.55
2018,5,22,9,0,842.0,105.0,0.3,18.9,706.0,826.19,606.14
2018,5,22,9,15,854.5,106.0,0.3,19.1,744.5,863.01,627.54
2018,5,22,9,30,867.0,107.0,0.3,19.3,783.0,897.92,647.46
2018,5,22,9,45,877.0,108.0,0.35,19.55,816.5,928.38,665.32
2018,5,22,10,0,887.0,109.0,0.4,19.8,850.0,956.4,681.68
2018,5,22,10,15,893.0,110.0,0.4,19.95,877.0,977.96,693.23
2018,5,22,10,30,899.0,111.0,0.4,20.1,904.0,996.61,703.09
2018,5,22,10,45,903.5,112.0,0.4,20.25,924.5,1010.78,710.31
2018,5,22,11,0,908.0,113.0,0.4,20.4,945.0,1021.81,715.77
2018,5,22,11,15,910.5,113.5,0.45,20.4,958.0,1027.13,719.53
2018,5,22,11,30,913.0,114.0,0.5,20.4,971.0,1029.2,721.54
2018,5,22,11,45,913.5,115.0,0.5,20.45,977.0,1026.53,719.53
2018,5,22,12,0,914.0,116.0,0.5,20.5,983.0,1020.62,715.74
2018,5,22,12,15,912.5,117.0,0.5,20.45,981.5,1009.55,709.25
2018,5,22,12,30,911.0,118.0,0.5,20.4,980.0,995.38,701.03
2018,5,22,12,45,907.0,119.5,0.5,20.35,971.0,976.31,689.92
2018,5,22,13,0,903.0,121.0,0.5,20.3,962.0,954.39,677.15
2018,5,22,13,15,900.0,120.0,0.5,20.15,946.0,928.17,661.98
2018,5,22,13,30,897.0,119.0,0.5,20.0,930.0,899.31,645.14
2018,5,22,13,45,892.0,118.0,0.55,19.9,907.5,866.26,626.4
2018,5,22,14,0,887.0,117.0,0.6,19.8,885.0,830.94,605.97
2018,5,22,14,15,880.5,115.0,0.6,19.6,856.0,791.43,581.86
2018,5,22,14,30,874.0,113.0,0.6,19.4,827.0,750.11,556.27
2018,5,22,14,45,865.0,111.0,0.6,19.2,792.0,705.46,528.05
2018,5,22,15,0,856.0,109.0,0.6,19.0,757.0,659.6,496.67
2018,5,22,15,15,844.0,107.0,0.6,19.0,717.0,610.95,461.89
2018,5,22,15,30,832.0,105.0,0.6,19.0,677.0,559.95,424.48
2018,5,22,15,45,816.5,102.0,0.6,18.5,632.5,507.49,385.53
2018,5,22,16,0,801.0,99.0,0.6,18.0,588.0,455.39,345.4
2018,5,22,16,15,781.0,95.5,0.6,17.65,540.5,401.61,302.4
2018,5,22,16,30,761.0,92.0,0.6,17.3,493.0,349.12,259.01
2018,5,22,16,45,734.5,88.0,0.6,17.0,443.5,295.78,213.92
2018,5,22,17,0,708.0,84.0,0.6,16.7,394.0,242.18,168.06
2018,5,22,17,15,671.5,79.5,0.6,16.2,344.0,191.35,125.17
2018,5,22,17,30,635.0,75.0,0.6,15.7,294.0,144.43,87.28
2018,5,22,17,45,584.5,69.0,0.6,15.2,245.5,99.15,55.38
2018,5,22,18,0,534.0,63.0,0.6,14.7,197.0,59.6,35.04
2018,5,22,18,15,459.5,55.5,0.6,14.25,152.5,40.02,30.03
2018,5,22,18,30,385.0,48.0,0.6,13.8,108.0,36.53,26.58
2018,5,22,18,45,278.0,37.0,0.6,13.3,72.5,28.49,18.69
2018,5,22,19,0,171.0,26.0,0.6,12.8,37.0,20.55,5.32
2018,5,22,19,15,89.0,14.0,0.55,12.55,19.5,13.76,0.0
2018,5,22,19,30,7.0,2.0,0.5,12.3,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.5,12.0,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,0.4,10.0,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,0.4,10.1,1.0,0.98,0.0
2018,5,23,5,15,0.0,4.5,0.4,10.5,4.5,4.33,0.0
2018,5,23,5,30,0.0,8.0,0.4,10.9,8.0,7.71,0.56
2018,5,23,5,45,0.0,13.0,0.35,11.3,13.0,12.53,5.0
2018,5,23,6,0,0.0,18.0,0.3,11.7,18.0,17.36,9.32
2018,5,23,6,15,0.0,25.5,0.3,12.05,25.5,24.6,15.67
2018,5,23,6,30,0.0,33.0,0.3,12.4,33.0,31.85,21.94
2018,5,23,6,45,0.0,54.5,0.3,12.75,54.5,52.65,39.7
2018,5,23,7,0,0.0,76.0,0.3,13.1,76.0,73.58,57.2
2018,5,23,7,15,0.5,100.5,0.35,13.35,100.5,98.25,77.49
2018,5,23,7,30,1.0,125.0,0.4,13.6,125.0,123.06,97.53
2018,5,23,7,45,1.0,133.0,0.4,13.8,133.5,130.86,103.37
2018,5,23,8,0,1.0,141.0,0.4,14.0,142.0,138.69,109.24
2018,5,23,8,15,1.5,151.5,0.4,14.25,152.5,149.43,117.4
2018,5,23,8,30,2.0,162.0,0.4,14.5,163.0,160.22,125.51
2018,5,23,8,45,3.0,165.5,0.4,14.75,167.5,164.42,128.37
2018,5,23,9,0,4.0,169.0,0.4,15.0,172.0,168.71,131.34
2018,5,23,9,15,6.0,185.0,0.4,15.15,189.5,186.44,144.94
2018,5,23,9,30,8.0,201.0,0.4,15.3,207.0,204.28,158.42
2018,5,23,9,45,10.5,224.5,0.45,15.4,233.0,230.17,178.12
2018,5,23,10,0,13.0,248.0,0.5,15.5,259.0,256.14,197.65
2018,5,23,10,15,15.5,269.0,0.5,15.5,282.5,279.63,215.06
2018,5,23,10,30,18.0,290.0,0.5,15.5,306.0,303.11,232.33
2018,5,23,10,45,18.0,297.0,0.5,15.5,313.5,310.02,237.07
2018,5,23,11,0,18.0,304.0,0.5,15.5,321.0,316.85,241.88
2018,5,23,11,15,19.5,317.5,0.5,15.5,336.0,331.57,252.6
2018,5,23,11,30,21.0,331.0,0.5,15.5,351.0,346.16,263.13
2018,5,23,11,45,24.0,346.5,0.5,15.5,369.5,370.25,280.63
2018,5,23,12,0,27.0,362.0,0.5,15.5,388.0,387.7,293.12
2018,5,23,12,15,30.0,372.5,0.5,15.6,401.0,399.75,301.65
2018,5,23,12,30,33.0,383.0,0.5,15.7,414.0,411.45,309.97
2018,5,23,12,45,31.5,376.5,0.5,15.8,406.0,401.59,302.67
2018,5,23,13,0,30.0,370.0,0.5,15.9,398.0,391.71,295.57
2018,5,23,13,15,30.5,364.0,0.5,15.9,392.0,384.13,290.36
2018,5,23,13,30,31.0,358.0,0.5,15.9,386.0,376.46,285.07
2018,5,23,13,45,23.5,317.5,0.5,15.9,338.5,328.54,250.04
2018,5,23,14,0,16.0,277.0,0.5,15.9,291.0,280.71,214.81
2018,5,23,14,15,12.5,241.0,0.55,15.75,251.5,242.38,186.55
2018,5,23,14,30,9.0,205.0,0.6,15.6,212.0,204.46,157.99
2018,5,23,14,45,6.0,180.5,0.6,15.45,185.0,178.3,138.06
2018,5,23,15,0,3.0,156.0,0.6,15.3,158.0,152.48,118.08
2018,5,23,15,15,2.0,153.0,0.6,15.3,154.5,148.7,115.41
2018,5,23,15,30,1.0,150.0,0.6,15.3,151.0,145.01,112.74
2018,5,23,15,45,1.5,155.5,0.6,14.75,156.5,150.16,117.42
2018,5,23,16,0,2.0,161.0,0.6,14.2,162.0,155.11,121.95
2018,5,23,16,15,9.5,168.5,0.6,13.8,173.5,164.46,129.97
2018,5,23,16,30,17.0,176.0,0.6,13.4,185.0,172.63,136.94
2018,5,23,16,45,54.5,172.0,0.6,13.0,196.5,175.25,138.66
2018,5,23,17,0,92.0,168.0,0.6,12.6,208.0,175.94,138.17
2018,5,23,17,15,186.0,146.0,0.6,12.2,214.5,164.91,125.35
2018,5,23,17,30,280.0,124.0,0.6,11.8,221.0,143.25,103.29
2018,5,23,17,45,284.5,104.5,0.6,11.45,189.5,109.96,76.97
2018,5,23,18,0,289.0,85.0,0.6,11.1,158.0,72.21,50.64
2018,5,23,18,15,240.5,69.5,0.55,10.75,121.0,51.3,40.6
2018,5,23,18,30,192.0,54.0,0.5,10.4,84.0,43.67,33.34
2018,5,23,18,45,131.0,39.0,0.5,10.1,56.5,32.06,22.14
2018,5,23,19,0,70.0,24.0,0.5,9.8,29.0,20.1,6.24
2018,5,23,19,15,40.0,13.0,0.5,9.7,15.5,12.78,0.0
2018,5,23,19,30,10.0,2.0,0.5,9.6,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.5,9.55,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,24,4,45,1.0,1.5,0.4,8.5,1.5,0.0,0.0
2018,5,24,5,0,2.0,3.0,0.4,8.7,3.0,3.13,0.0
2018,5,24,5,15,4.5,13.5,0.35,9.1,14.0,13.78,0.0
2018,5,24,5,30,7.0,24.0,0.3,9.5,25.0,25.14,14.52
2018,5,24,5,45,15.0,41.0,0.3,9.95,43.5,45.11,32.23
2018,5,24,6,0,23.0,58.0,0.3,10.4,62.0,65.79,50.3
2018,5,24,6,15,55.5,81.5,0.3,10.8,96.0,103.12,81.94
2018,5,24,6,30,88.0,105.0,0.3,11.2,130.0,147.62,119.3
2018,5,24,6,45,55.5,110.5,0.3,11.55,127.5,137.97,111.45
2018,5,24,7,0,23.0,116.0,0.3,11.9,125.0,129.12,103.82
2018,5,24,7,15,27.0,146.5,0.3,12.3,158.5,164.28,132.37
2018,5,24,7,30,31.0,177.0,0.3,12.7,192.0,199.81,160.31
2018,5,24,7,45,41.0,202.0,0.3,13.05,224.0,233.61,186.43
2018,5,24,8,0,51.0,227.0,0.3,13.4,256.0,268.17,212.65
2018,5,24,8,15,76.0,257.0,0.3,13.65,304.0,319.85,251.94
2018,5,24,8,30,101.0,287.0,0.3,13.9,352.0,373.28,291.5
2018,5,24,8,45,159.5,297.5,0.35,14.15,408.0,441.82,342.76
2018,5,24,9,0,218.0,308.0,0.4,14.4,464.0,506.7,390.15
2018,5,24,9,15,249.0,333.0,0.4,14.65,520.5,574.21,436.71
2018,5,24,9,30,280.0,358.0,0.4,14.9,577.0,634.65,477.25
2018,5,24,9,45,412.0,321.5,0.4,15.2,659.0,731.04,544.76
2018,5,24,10,0,544.0,285.0,0.4,15.5,741.0,825.24,608.16
2018,5,24,10,15,665.0,233.0,0.4,15.8,808.0,898.23,655.77
2018,5,24,10,30,786.0,181.0,0.4,16.1,875.0,965.98,695.96
2018,5,24,10,45,815.5,168.0,0.4,16.4,903.0,988.84,707.59
2018,5,24,11,0,845.0,155.0,0.4,16.7,931.0,1009.19,718.39
2018,5,24,11,15,848.5,156.0,0.4,16.9,944.5,1015.5,720.92
2018,5,24,11,30,852.0,157.0,0.4,17.1,958.0,1012.62,718.16
2018,5,24,11,45,853.0,157.5,0.4,17.35,964.0,1009.92,715.65
2018,5,24,12,0,854.0,158.0,0.4,17.6,970.0,1004.2,711.41
2018,5,24,12,15,800.0,187.0,0.4,17.65,946.5,975.94,693.97
