Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,12,30,746.0,216.0,0.4,17.7,923.0,943.23,674.1
2018,5,24,12,45,551.5,316.5,0.45,17.75,836.5,844.07,609.25
2018,5,24,13,0,357.0,417.0,0.5,17.8,750.0,746.38,541.78
2018,5,24,13,15,347.0,416.5,0.5,17.65,736.0,725.32,529.39
2018,5,24,13,30,337.0,416.0,0.5,17.5,722.0,703.64,515.45
2018,5,24,13,45,302.0,416.5,0.5,17.35,685.5,661.44,487.01
2018,5,24,14,0,267.0,417.0,0.5,17.2,649.0,620.52,459.33
2018,5,24,14,15,244.5,405.0,0.5,16.95,612.0,579.03,431.51
2018,5,24,14,30,222.0,393.0,0.5,16.7,575.0,538.84,404.16
2018,5,24,14,45,171.5,372.5,0.55,16.45,509.5,473.06,358.05
2018,5,24,15,0,121.0,352.0,0.6,16.2,444.0,411.35,314.0
2018,5,24,15,15,96.5,325.5,0.6,16.2,396.5,365.61,280.78
2018,5,24,15,30,72.0,299.0,0.6,16.2,349.0,321.25,247.99
2018,5,24,15,45,63.0,272.0,0.6,15.5,313.5,286.81,223.05
2018,5,24,16,0,54.0,245.0,0.6,14.8,278.0,253.43,198.38
2018,5,24,16,15,34.0,209.5,0.6,14.35,229.5,209.18,164.59
2018,5,24,16,30,14.0,174.0,0.6,13.9,181.0,169.8,134.23
2018,5,24,16,45,8.0,135.5,0.6,13.5,139.5,131.41,103.9
2018,5,24,17,0,2.0,97.0,0.6,13.1,98.0,93.66,73.47
2018,5,24,17,15,6.0,91.5,0.6,12.75,93.5,88.84,69.71
2018,5,24,17,30,10.0,86.0,0.6,12.4,89.0,83.5,65.3
2018,5,24,17,45,69.0,82.5,0.6,12.0,100.5,78.85,59.24
2018,5,24,18,0,128.0,79.0,0.6,11.6,112.0,71.85,53.4
2018,5,24,18,15,82.5,66.5,0.55,11.35,86.0,56.59,45.23
2018,5,24,18,30,37.0,54.0,0.5,11.1,60.0,48.52,37.56
2018,5,24,18,45,29.0,38.0,0.5,10.8,41.5,34.63,24.36
2018,5,24,19,0,21.0,22.0,0.5,10.5,23.0,20.57,7.36
2018,5,24,19,15,11.5,12.0,0.5,10.4,12.5,11.8,0.0
2018,5,24,19,30,2.0,2.0,0.5,10.3,2.0,0.0,0.0
2018,5,24,19,45,1.0,1.0,0.45,10.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.35,10.25,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.3,10.3,4.0,3.93,0.0
2018,5,25,5,15,0.0,13.0,0.3,10.4,13.0,12.54,0.0
2018,5,25,5,30,0.0,22.0,0.3,10.5,22.0,21.24,11.63
2018,5,25,5,45,0.0,33.0,0.3,10.6,33.0,31.87,21.47
2018,5,25,6,0,0.0,44.0,0.3,10.7,44.0,42.53,31.01
2018,5,25,6,15,0.5,59.5,0.3,10.8,59.5,58.08,44.56
2018,5,25,6,30,1.0,75.0,0.3,10.9,75.0,73.66,57.92
2018,5,25,6,45,9.5,97.0,0.3,11.0,100.5,99.67,79.85
2018,5,25,7,0,18.0,119.0,0.3,11.1,126.0,126.54,102.12
2018,5,25,7,15,11.0,122.0,0.3,11.2,126.5,125.96,101.14
2018,5,25,7,30,4.0,125.0,0.3,11.3,127.0,124.84,99.72
2018,5,25,7,45,12.5,161.5,0.3,11.35,168.5,167.36,134.31
2018,5,25,8,0,21.0,198.0,0.3,11.4,210.0,210.75,168.62
2018,5,25,8,15,16.5,201.5,0.3,11.45,211.5,211.27,168.08
2018,5,25,8,30,12.0,205.0,0.3,11.5,213.0,211.5,167.6
2018,5,25,8,45,10.5,186.5,0.3,11.6,193.5,191.59,151.37
2018,5,25,9,0,9.0,168.0,0.3,11.7,174.0,171.9,135.44
2018,5,25,9,15,4.5,142.5,0.3,11.7,145.5,142.78,111.84
2018,5,25,9,30,0.0,117.0,0.3,11.7,117.0,113.66,88.13
2018,5,25,9,45,0.5,117.0,0.3,11.75,117.5,114.14,88.49
2018,5,25,10,0,1.0,117.0,0.3,11.8,118.0,114.64,88.76
2018,5,25,10,15,2.0,125.0,0.3,11.85,127.0,123.5,95.78
2018,5,25,10,30,3.0,133.0,0.3,11.9,136.0,132.37,102.76
2018,5,25,10,45,2.0,121.0,0.3,11.95,123.0,119.65,92.38
2018,5,25,11,0,1.0,109.0,0.3,12.0,110.0,106.93,82.08
2018,5,25,11,15,3.5,137.5,0.3,12.05,141.0,137.34,106.51
2018,5,25,11,30,6.0,166.0,0.3,12.1,172.0,167.78,130.47
2018,5,25,11,45,6.5,169.0,0.3,12.15,175.5,171.13,132.88
2018,5,25,12,0,7.0,172.0,0.3,12.2,179.0,174.44,135.42
2018,5,25,12,15,7.0,170.5,0.3,12.25,177.5,172.8,134.08
2018,5,25,12,30,7.0,169.0,0.3,12.3,176.0,171.13,132.77
2018,5,25,12,45,4.5,148.5,0.35,12.3,153.0,148.54,114.98
2018,5,25,13,0,2.0,128.0,0.4,12.3,130.0,126.1,97.24
2018,5,25,13,15,23.0,187.5,0.4,12.3,208.5,204.19,159.96
2018,5,25,13,30,44.0,247.0,0.4,12.3,287.0,279.45,218.25
2018,5,25,13,45,48.0,283.5,0.4,12.3,326.0,316.15,245.55
2018,5,25,14,0,52.0,320.0,0.4,12.3,365.0,351.98,272.2
2018,5,25,14,15,26.5,218.0,0.4,12.25,241.0,231.4,180.2
2018,5,25,14,30,1.0,116.0,0.4,12.2,117.0,113.03,87.01
2018,5,25,14,45,4.5,139.5,0.4,12.15,143.0,137.96,107.82
2018,5,25,15,0,8.0,163.0,0.4,12.1,169.0,162.42,127.58
2018,5,25,15,15,34.5,207.5,0.4,12.1,231.5,218.99,172.97
2018,5,25,15,30,61.0,252.0,0.4,12.1,294.0,272.34,214.66
2018,5,25,15,45,119.0,263.0,0.4,11.9,338.5,305.39,240.52
2018,5,25,16,0,177.0,274.0,0.4,11.7,383.0,333.3,261.69
2018,5,25,16,15,206.0,248.0,0.45,11.55,365.0,310.59,243.73
2018,5,25,16,30,235.0,222.0,0.5,11.4,347.0,282.03,220.74
2018,5,25,16,45,274.5,194.5,0.5,11.25,326.5,255.07,197.61
2018,5,25,17,0,314.0,167.0,0.5,11.1,306.0,224.11,170.18
2018,5,25,17,15,317.5,143.0,0.5,10.95,269.0,185.11,136.92
2018,5,25,17,30,321.0,119.0,0.5,10.8,232.0,146.06,104.04
2018,5,25,17,45,318.0,101.0,0.5,10.7,198.0,107.07,73.16
2018,5,25,18,0,315.0,83.0,0.5,10.6,164.0,72.67,49.97
2018,5,25,18,15,195.5,69.5,0.5,10.5,116.0,55.21,44.18
2018,5,25,18,30,76.0,56.0,0.5,10.4,68.0,47.81,37.07
2018,5,25,18,45,71.0,39.5,0.5,10.35,48.0,34.31,24.21
2018,5,25,19,0,66.0,23.0,0.5,10.3,28.0,19.33,7.26
2018,5,25,19,15,37.0,12.5,0.5,10.25,15.0,12.29,0.0
2018,5,25,19,30,8.0,2.0,0.5,10.2,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,0.5,10.15,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,45,27.5,4.5,0.8,9.15,5.0,0.0,0.0
2018,5,26,5,0,55.0,9.0,0.8,9.2,10.0,14.05,0.0
2018,5,26,5,15,159.5,20.5,0.8,9.4,34.5,47.52,7.67
2018,5,26,5,30,264.0,32.0,0.8,9.6,59.0,93.61,60.12
2018,5,26,5,45,185.5,26.0,0.85,9.75,50.0,79.13,55.37
2018,5,26,6,0,107.0,20.0,0.9,9.9,41.0,57.31,41.23
2018,5,26,6,15,53.5,24.0,0.85,10.35,34.5,45.52,33.11
2018,5,26,6,30,0.0,28.0,0.8,10.8,28.0,27.02,17.85
2018,5,26,6,45,0.0,40.5,0.8,11.2,40.5,39.11,28.25
2018,5,26,7,0,0.0,53.0,0.8,11.6,53.0,51.2,38.48
2018,5,26,7,15,0.0,59.5,0.75,12.2,59.5,57.5,43.59
2018,5,26,7,30,0.0,66.0,0.7,12.8,66.0,63.8,48.62
2018,5,26,7,45,0.0,78.5,0.7,13.4,78.5,75.92,58.44
2018,5,26,8,0,0.0,91.0,0.7,14.0,91.0,88.07,68.12
2018,5,26,8,15,2.0,130.0,0.65,14.5,131.5,128.19,100.54
2018,5,26,8,30,4.0,169.0,0.6,15.0,172.0,168.78,132.44
2018,5,26,8,45,10.5,206.0,0.6,15.5,213.5,211.31,165.31
2018,5,26,9,0,17.0,243.0,0.6,16.0,255.0,254.37,197.84
2018,5,26,9,15,19.0,260.5,0.6,16.35,274.5,274.01,211.91
2018,5,26,9,30,21.0,278.0,0.6,16.7,294.0,293.7,226.01
2018,5,26,9,45,24.0,299.5,0.55,17.05,319.0,318.4,243.54
2018,5,26,10,0,27.0,321.0,0.5,17.4,344.0,351.06,266.59
2018,5,26,10,15,28.0,331.0,0.5,17.7,355.5,362.19,273.8
2018,5,26,10,30,29.0,341.0,0.5,18.0,367.0,373.19,281.09
2018,5,26,10,45,37.0,368.5,0.5,18.35,402.0,409.08,306.4
2018,5,26,11,0,45.0,396.0,0.5,18.7,437.0,444.79,330.99
2018,5,26,11,15,59.0,421.0,0.55,18.85,476.0,483.6,358.3
2018,5,26,11,30,73.0,446.0,0.6,19.0,515.0,521.99,385.0
2018,5,26,11,45,319.0,370.5,0.6,19.15,674.0,699.79,514.26
2018,5,26,12,0,565.0,295.0,0.6,19.3,833.0,867.46,627.97
2018,5,26,12,15,748.5,206.5,0.65,19.35,918.5,945.7,678.36
2018,5,26,12,30,932.0,118.0,0.7,19.4,1004.0,1017.25,722.57
2018,5,26,12,45,927.0,120.0,0.7,19.45,994.5,997.51,709.36
2018,5,26,13,0,922.0,122.0,0.7,19.5,985.0,974.9,695.82
2018,5,26,13,15,918.0,121.5,0.75,19.45,968.5,948.0,680.91
2018,5,26,13,30,914.0,121.0,0.8,19.4,952.0,918.45,664.23
2018,5,26,13,45,858.5,147.0,0.8,19.35,912.0,868.44,633.28
2018,5,26,14,0,803.0,173.0,0.8,19.3,872.0,821.06,603.87
2018,5,26,14,15,680.0,227.0,0.8,19.15,805.5,747.58,554.71
2018,5,26,14,30,557.0,281.0,0.8,19.0,739.0,679.95,507.01
2018,5,26,14,45,680.0,212.0,0.85,18.85,747.0,675.17,508.02
2018,5,26,15,0,803.0,143.0,0.9,18.7,755.0,659.98,500.23
2018,5,26,15,15,814.5,128.5,0.9,18.7,721.0,615.72,468.4
2018,5,26,15,30,826.0,114.0,0.9,18.7,687.0,569.01,434.07
2018,5,26,15,45,815.5,109.0,0.9,18.3,644.0,517.63,395.54
2018,5,26,16,0,805.0,104.0,0.9,17.9,601.0,466.14,355.54
2018,5,26,16,15,787.5,100.5,0.9,17.6,554.5,413.27,312.97
2018,5,26,16,30,770.0,97.0,0.9,17.3,508.0,361.43,269.83
2018,5,26,16,45,742.0,93.5,0.9,17.0,458.0,307.66,224.29
2018,5,26,17,0,714.0,90.0,0.9,16.7,408.0,253.56,177.92
2018,5,26,17,15,677.5,84.5,0.9,16.25,357.0,201.46,133.74
2018,5,26,17,30,641.0,79.0,0.9,15.8,306.0,153.27,94.37
2018,5,26,17,45,590.0,73.5,0.85,15.35,257.0,107.86,61.62
2018,5,26,18,0,539.0,68.0,0.8,14.9,208.0,68.25,40.02
2018,5,26,18,15,466.5,59.5,0.85,14.25,162.0,43.03,32.74
2018,5,26,18,30,394.0,51.0,0.9,13.6,116.0,38.73,28.63
2018,5,26,18,45,288.5,40.5,0.9,13.0,79.5,31.11,21.23
2018,5,26,19,0,183.0,30.0,0.9,12.4,43.0,23.7,10.72
2018,5,26,19,15,95.5,16.0,0.9,12.1,22.5,15.73,0.0
2018,5,26,19,30,8.0,2.0,0.9,11.8,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,0.9,11.5,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,4,45,28.0,4.5,1.05,10.2,5.0,0.0,0.0
2018,5,27,5,0,56.0,9.0,1.0,10.4,10.0,14.19,0.0
2018,5,27,5,15,114.0,21.0,0.85,11.2,30.5,41.63,8.22
2018,5,27,5,30,172.0,33.0,0.7,12.0,51.0,75.72,48.97
2018,5,27,5,45,275.5,45.0,0.55,12.85,91.5,124.04,88.83
2018,5,27,6,0,379.0,57.0,0.4,13.7,132.0,184.99,139.44
2018,5,27,6,15,502.0,60.0,0.4,14.35,189.0,253.19,196.01
2018,5,27,6,30,625.0,63.0,0.4,15.0,246.0,333.63,261.7
2018,5,27,6,45,673.5,66.5,0.4,15.6,297.5,392.14,309.39
2018,5,27,7,0,722.0,70.0,0.4,16.2,349.0,453.72,357.83
2018,5,27,7,15,752.0,73.5,0.4,16.75,399.5,509.6,400.2
2018,5,27,7,30,782.0,77.0,0.4,17.3,450.0,567.0,442.06
2018,5,27,7,45,805.0,79.5,0.35,17.85,499.5,619.95,478.54
2018,5,27,8,0,828.0,82.0,0.3,18.4,549.0,673.19,512.92
2018,5,27,8,15,845.0,84.5,0.3,18.9,596.0,718.54,540.64
2018,5,27,8,30,862.0,87.0,0.3,19.4,643.0,766.4,569.51
2018,5,27,8,45,875.5,89.0,0.3,19.9,686.5,809.87,594.81
2018,5,27,9,0,889.0,91.0,0.3,20.4,730.0,851.82,618.7
2018,5,27,9,15,898.5,92.5,0.3,20.8,768.0,887.98,638.75
2018,5,27,9,30,908.0,94.0,0.3,21.2,806.0,921.94,657.23
2018,5,27,9,45,915.0,95.5,0.3,21.6,839.0,951.2,672.63
2018,5,27,10,0,922.0,97.0,0.3,22.0,872.0,977.77,686.33
2018,5,27,10,15,927.5,98.0,0.35,22.3,899.0,999.54,698.47
2018,5,27,10,30,933.0,99.0,0.4,22.6,926.0,1018.3,708.93
2018,5,27,10,45,937.0,100.0,0.4,22.9,946.5,1032.45,715.58
2018,5,27,11,0,941.0,101.0,0.4,23.2,967.0,1043.38,720.43
2018,5,27,11,15,942.5,102.0,0.4,23.35,980.0,1048.5,722.4
2018,5,27,11,30,944.0,103.0,0.4,23.5,993.0,1050.28,722.6
2018,5,27,11,45,944.5,102.5,0.45,23.7,998.0,1046.17,720.57
2018,5,27,12,0,945.0,102.0,0.5,23.9,1003.0,1038.74,716.77
2018,5,27,12,15,946.0,101.5,0.5,24.0,1002.5,1028.53,710.52
2018,5,27,12,30,947.0,101.0,0.5,24.1,1002.0,1015.06,702.48
2018,5,27,12,45,946.5,100.0,0.5,24.2,993.5,996.48,691.49
2018,5,27,13,0,946.0,99.0,0.5,24.3,985.0,974.82,678.75
2018,5,27,13,15,942.0,98.5,0.5,24.3,968.5,947.52,662.89
2018,5,27,13,30,938.0,98.0,0.5,24.3,952.0,917.49,645.38
2018,5,27,13,45,933.0,97.0,0.5,24.35,928.5,883.55,625.24
2018,5,27,14,0,928.0,96.0,0.5,24.4,905.0,847.25,603.51
2018,5,27,14,15,921.5,95.0,0.5,24.35,876.0,807.59,579.68
2018,5,27,14,30,915.0,94.0,0.5,24.3,847.0,766.03,554.37
2018,5,27,14,45,906.5,92.5,0.5,24.25,812.0,720.89,526.36
2018,5,27,15,0,898.0,91.0,0.5,24.2,777.0,674.41,496.15
2018,5,27,15,15,887.0,89.5,0.5,24.2,737.0,625.3,462.0
2018,5,27,15,30,876.0,88.0,0.5,24.2,697.0,575.5,426.34
2018,5,27,15,45,862.0,85.5,0.5,23.95,652.5,522.8,387.87
2018,5,27,16,0,848.0,83.0,0.5,23.7,608.0,470.18,348.08
2018,5,27,16,15,829.5,80.5,0.5,23.45,560.0,416.04,305.78
2018,5,27,16,30,811.0,78.0,0.5,23.2,512.0,359.77,260.54
2018,5,27,16,45,787.0,75.0,0.5,22.95,462.5,305.57,215.66
2018,5,27,17,0,763.0,72.0,0.5,22.7,413.0,253.49,171.65
2018,5,27,17,15,730.5,68.0,0.55,22.15,362.5,201.14,128.13
2018,5,27,17,30,698.0,64.0,0.6,21.6,312.0,152.24,88.83
2018,5,27,17,45,652.5,59.5,0.6,21.0,263.0,105.35,55.48
2018,5,27,18,0,607.0,55.0,0.6,20.4,214.0,60.52,30.65
2018,5,27,18,15,539.5,49.0,0.7,19.8,168.0,33.69,23.86
2018,5,27,18,30,472.0,43.0,0.8,19.2,122.0,31.13,21.4
2018,5,27,18,45,366.5,34.5,0.85,18.55,84.0,26.1,16.51
2018,5,27,19,0,261.0,26.0,0.9,17.9,46.0,20.76,8.89
2018,5,27,19,15,143.5,15.0,0.95,17.6,25.0,14.74,0.0
2018,5,27,19,30,26.0,4.0,1.0,17.3,4.0,0.0,0.0
2018,5,27,19,45,13.0,2.0,1.0,16.95,2.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,28,4,45,46.0,5.5,0.75,13.8,6.5,0.0,0.0
2018,5,28,5,0,92.0,11.0,0.7,13.9,13.0,19.64,0.0
2018,5,28,5,15,224.0,21.5,0.65,14.75,41.5,58.93,14.44
2018,5,28,5,30,356.0,32.0,0.6,15.6,70.0,112.31,70.31
2018,5,28,5,45,447.5,40.0,0.5,16.4,112.5,163.64,113.97
2018,5,28,6,0,539.0,48.0,0.4,17.2,155.0,224.71,165.35
2018,5,28,6,15,598.0,53.0,0.4,17.85,203.0,280.25,212.99
2018,5,28,6,30,657.0,58.0,0.4,18.5,251.0,340.55,263.19
2018,5,28,6,45,697.5,62.0,0.4,19.1,301.5,397.6,309.42
2018,5,28,7,0,738.0,66.0,0.4,19.7,352.0,457.8,356.2
2018,5,28,7,15,767.0,69.0,0.4,20.25,402.5,513.27,397.73
2018,5,28,7,30,796.0,72.0,0.4,20.8,453.0,570.17,438.67
2018,5,28,7,45,818.0,75.0,0.4,21.4,502.5,623.61,475.49
2018,5,28,8,0,840.0,78.0,0.4,22.0,552.0,674.06,507.84
2018,5,28,8,15,856.5,80.0,0.35,22.5,599.0,722.23,536.46
2018,5,28,8,30,873.0,82.0,0.3,23.0,646.0,769.59,563.74
2018,5,28,8,45,885.5,84.5,0.3,23.55,689.5,813.2,588.62
2018,5,28,9,0,898.0,87.0,0.3,24.1,733.0,855.19,612.02
2018,5,28,9,15,907.0,89.0,0.3,24.45,771.5,891.74,632.1
2018,5,28,9,30,916.0,91.0,0.3,24.8,810.0,926.04,650.6
2018,5,28,9,45,923.0,92.5,0.3,25.15,843.0,955.51,665.98
2018,5,28,10,0,930.0,94.0,0.3,25.5,876.0,982.27,679.68
2018,5,28,10,15,935.0,95.0,0.35,25.75,903.0,1003.72,691.57
2018,5,28,10,30,940.0,96.0,0.4,26.0,930.0,1022.13,701.8
2018,5,28,10,45,944.0,97.0,0.4,26.2,950.5,1036.39,708.67
2018,5,28,11,0,948.0,98.0,0.4,26.4,971.0,1047.4,713.77
2018,5,28,11,15,950.0,99.0,0.4,26.55,984.5,1053.1,716.03
2018,5,28,11,30,952.0,100.0,0.4,26.7,998.0,1055.42,716.52
2018,5,28,11,45,953.0,100.5,0.45,26.8,1004.5,1052.85,715.69
2018,5,28,12,0,954.0,101.0,0.5,26.9,1011.0,1046.93,713.08
2018,5,28,12,15,951.5,101.5,0.5,26.95,1008.5,1034.26,705.6
2018,5,28,12,30,949.0,102.0,0.5,27.0,1006.0,1018.4,696.42
2018,5,28,12,45,944.0,103.5,0.5,27.05,996.0,998.07,684.69
2018,5,28,13,0,939.0,105.0,0.5,27.1,986.0,974.81,671.31
2018,5,28,13,15,936.0,104.5,0.5,27.05,970.0,948.59,656.43
2018,5,28,13,30,933.0,104.0,0.5,27.0,954.0,919.61,639.86
2018,5,28,13,45,928.0,103.0,0.5,27.0,931.0,885.84,620.16
2018,5,28,14,0,923.0,102.0,0.5,27.0,908.0,849.73,598.91
2018,5,28,14,15,916.5,101.0,0.5,26.95,879.0,810.27,575.47
2018,5,28,14,30,910.0,100.0,0.5,26.9,850.0,768.93,550.57
2018,5,28,14,45,901.0,98.5,0.5,26.85,814.5,723.66,522.79
2018,5,28,15,0,892.0,97.0,0.5,26.8,779.0,677.11,492.72
2018,5,28,15,15,880.5,95.0,0.5,26.8,738.5,627.49,458.65
2018,5,28,15,30,869.0,93.0,0.5,26.8,698.0,577.27,423.14
2018,5,28,15,45,854.5,90.5,0.5,26.35,653.5,524.65,385.5
2018,5,28,16,0,840.0,88.0,0.5,25.9,609.0,472.18,346.55
2018,5,28,16,15,821.5,85.5,0.55,25.6,561.5,415.55,303.33
2018,5,28,16,30,803.0,83.0,0.6,25.3,514.0,362.62,261.18
2018,5,28,16,45,779.0,79.5,0.6,24.95,464.5,308.39,216.71
2018,5,28,17,0,755.0,76.0,0.6,24.6,415.0,256.27,173.09
2018,5,28,17,15,723.0,71.5,0.6,23.9,364.5,203.99,129.91
2018,5,28,17,30,691.0,67.0,0.6,23.2,314.0,155.11,90.83
2018,5,28,17,45,646.0,62.5,0.65,22.55,265.0,105.64,55.43
2018,5,28,18,0,601.0,58.0,0.7,21.9,216.0,63.91,32.86
2018,5,28,18,15,534.0,51.5,0.8,21.25,170.0,35.7,25.44
2018,5,28,18,30,467.0,45.0,0.9,20.6,124.0,32.81,22.71
2018,5,28,18,45,363.0,36.0,1.0,19.95,85.5,27.4,17.53
2018,5,28,19,0,259.0,27.0,1.1,19.3,47.0,21.63,9.84
2018,5,28,19,15,144.0,15.5,1.15,19.0,25.5,15.24,0.0
2018,5,28,19,30,29.0,4.0,1.2,18.7,4.0,0.0,0.0
2018,5,28,19,45,14.5,2.0,1.2,18.4,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,45,48.0,6.0,1.35,14.8,7.0,0.0,0.0
2018,5,29,5,0,96.0,12.0,1.3,14.8,14.0,21.07,0.0
2018,5,29,5,15,230.5,23.0,1.2,15.25,43.5,61.62,17.19
2018,5,29,5,30,365.0,34.0,1.1,15.7,73.0,116.32,73.36
2018,5,29,5,45,457.0,41.5,0.95,16.2,116.0,167.87,117.52
2018,5,29,6,0,549.0,49.0,0.8,16.7,159.0,229.11,169.66
2018,5,29,6,15,608.0,54.0,0.8,17.25,207.5,285.21,218.34
2018,5,29,6,30,667.0,59.0,0.8,17.8,256.0,346.01,269.62
2018,5,29,6,45,707.0,63.5,0.75,18.35,307.0,403.88,316.92
2018,5,29,7,0,747.0,68.0,0.7,18.9,358.0,464.85,364.58
2018,5,29,7,15,775.5,71.5,0.7,19.55,409.0,521.03,406.95
2018,5,29,7,30,804.0,75.0,0.7,20.2,460.0,578.58,448.62
2018,5,29,7,45,825.0,78.0,0.7,20.8,510.0,631.72,485.63
2018,5,29,8,0,846.0,81.0,0.7,21.4,560.0,681.72,518.14
2018,5,29,8,15,862.5,83.5,0.7,21.75,607.0,730.66,548.73
2018,5,29,8,30,879.0,86.0,0.7,22.1,654.0,778.78,578.09
2018,5,29,8,45,891.0,88.0,0.7,22.4,697.5,821.62,603.5
2018,5,29,9,0,903.0,90.0,0.7,22.7,741.0,862.8,627.48
2018,5,29,9,15,916.0,90.5,0.7,22.95,781.0,901.35,649.54
2018,5,29,9,30,929.0,91.0,0.7,23.2,821.0,937.86,670.07
2018,5,29,9,45,940.0,90.0,0.7,23.4,855.5,968.64,686.98
2018,5,29,10,0,951.0,89.0,0.7,23.6,890.0,996.87,702.28
2018,5,29,10,15,956.0,90.0,0.75,23.75,917.0,1018.73,714.9
2018,5,29,10,30,961.0,91.0,0.8,23.9,944.0,1037.48,725.78
2018,5,29,10,45,964.5,91.5,0.8,24.0,964.0,1051.0,732.66
2018,5,29,11,0,968.0,92.0,0.8,24.1,984.0,1061.19,737.69
2018,5,29,11,15,970.0,92.5,0.8,24.15,997.5,1066.5,740.1
2018,5,29,11,30,972.0,93.0,0.8,24.2,1011.0,1068.38,740.64
2018,5,29,11,45,972.0,93.5,0.85,24.25,1016.5,1064.83,739.24
2018,5,29,12,0,972.0,94.0,0.9,24.3,1022.0,1057.87,735.96
2018,5,29,12,15,971.0,95.0,0.9,24.2,1021.0,1047.07,729.84
2018,5,29,12,30,970.0,96.0,0.9,24.1,1020.0,1032.97,721.87
2018,5,29,12,45,967.5,96.0,0.95,24.0,1011.0,1013.22,711.58
2018,5,29,13,0,965.0,96.0,1.0,23.9,1002.0,990.4,699.41
2018,5,29,13,15,962.5,95.0,1.0,23.75,986.0,963.61,683.95
2018,5,29,13,30,960.0,94.0,1.0,23.6,970.0,933.96,666.68
2018,5,29,13,45,955.5,94.0,1.0,23.45,947.5,900.89,647.15
2018,5,29,14,0,951.0,94.0,1.0,23.3,925.0,865.36,625.92
2018,5,29,14,15,945.5,92.5,1.05,23.0,896.0,825.29,602.6
2018,5,29,14,30,940.0,91.0,1.1,22.7,867.0,783.19,577.52
2018,5,29,14,45,932.0,90.0,1.1,22.4,832.0,737.99,549.27
2018,5,29,15,0,924.0,89.0,1.1,22.1,797.0,691.34,518.89
2018,5,29,15,15,913.5,87.5,1.1,22.1,756.5,641.47,483.3
2018,5,29,15,30,903.0,86.0,1.1,22.1,716.0,590.83,446.11
2018,5,29,15,45,888.5,84.5,1.1,21.35,671.0,537.6,407.03
2018,5,29,16,0,874.0,83.0,1.1,20.6,626.0,484.44,366.48
2018,5,29,16,15,853.5,82.0,1.1,20.05,578.0,429.58,322.85
2018,5,29,16,30,833.0,81.0,1.1,19.5,530.0,372.76,276.28
2018,5,29,16,45,807.5,78.0,1.15,18.9,479.0,316.96,229.41
2018,5,29,17,0,782.0,75.0,1.2,18.3,428.0,263.41,183.36
2018,5,29,17,15,747.5,72.0,1.2,17.6,376.5,210.53,138.2
2018,5,29,17,30,713.0,69.0,1.2,16.9,325.0,161.31,97.6
2018,5,29,17,45,663.0,65.0,1.2,16.2,274.5,110.47,60.16
2018,5,29,18,0,613.0,61.0,1.2,15.5,224.0,68.03,36.47
2018,5,29,18,15,543.0,54.5,1.2,14.95,176.5,38.18,28.37
2018,5,29,18,30,473.0,48.0,1.2,14.4,129.0,35.44,25.7
2018,5,29,18,45,365.0,39.5,1.2,13.85,90.0,30.66,20.91
2018,5,29,19,0,257.0,31.0,1.2,13.3,51.0,25.66,13.59
2018,5,29,19,15,142.5,18.0,1.2,13.0,28.0,17.69,0.0
2018,5,29,19,30,28.0,5.0,1.2,12.7,5.0,4.91,0.0
2018,5,29,19,45,14.0,2.5,1.2,12.4,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,30,4,45,15.0,4.5,1.2,10.0,5.0,0.0,0.0
2018,5,30,5,0,30.0,9.0,1.2,10.0,10.0,11.77,0.0
2018,5,30,5,15,80.0,23.0,1.2,10.2,30.5,37.6,11.14
2018,5,30,5,30,130.0,37.0,1.2,10.4,51.0,68.9,45.77
2018,5,30,5,45,181.5,53.0,1.2,10.65,83.5,105.96,77.92
2018,5,30,6,0,233.0,69.0,1.2,10.9,116.0,148.47,114.94
2018,5,30,6,15,249.0,85.5,1.2,11.25,148.0,184.1,146.9
2018,5,30,6,30,265.0,102.0,1.2,11.6,180.0,221.23,179.39
2018,5,30,6,45,302.0,116.5,1.2,12.0,221.5,267.28,218.24
2018,5,30,7,0,339.0,131.0,1.2,12.4,263.0,322.4,263.36
2018,5,30,7,15,382.0,143.5,1.2,12.8,311.5,376.66,306.71
2018,5,30,7,30,425.0,156.0,1.2,13.2,360.0,434.34,351.59
2018,5,30,7,45,524.0,150.0,1.2,13.65,428.5,511.74,411.18
2018,5,30,8,0,623.0,144.0,1.2,14.1,497.0,600.23,476.98
2018,5,30,8,15,665.0,145.0,1.2,14.45,550.5,657.79,517.68
2018,5,30,8,30,707.0,146.0,1.2,14.8,604.0,716.88,558.38
2018,5,30,8,45,777.0,131.0,1.2,15.2,665.5,780.07,599.7
2018,5,30,9,0,847.0,116.0,1.2,15.6,727.0,848.28,643.31
2018,5,30,9,15,813.5,140.0,1.2,15.85,752.5,869.91,655.04
2018,5,30,9,30,780.0,164.0,1.2,16.1,778.0,886.61,664.04
2018,5,30,9,45,713.5,209.0,1.2,16.35,788.5,894.49,667.3
2018,5,30,10,0,647.0,254.0,1.2,16.6,799.0,892.48,663.41
2018,5,30,10,15,768.0,194.5,1.2,16.7,862.0,957.32,705.56
2018,5,30,10,30,889.0,135.0,1.2,16.8,925.0,1013.41,739.59
2018,5,30,10,45,906.5,129.5,1.2,16.95,950.5,1033.57,750.44
2018,5,30,11,0,924.0,124.0,1.2,17.1,976.0,1050.89,760.03
2018,5,30,11,15,926.5,125.5,1.2,17.15,990.5,1057.38,763.22
2018,5,30,11,30,929.0,127.0,1.2,17.2,1005.0,1060.57,764.61
2018,5,30,11,45,930.5,127.5,1.2,17.25,1012.0,1058.46,762.86
2018,5,30,12,0,932.0,128.0,1.2,17.3,1019.0,1053.08,759.24
2018,5,30,12,15,931.5,128.5,1.2,17.3,1018.0,1042.49,752.67
2018,5,30,12,30,931.0,129.0,1.2,17.3,1017.0,1028.74,744.27
2018,5,30,12,45,929.0,129.5,1.2,17.3,1009.0,1010.48,733.13
2018,5,30,13,0,927.0,130.0,1.2,17.3,1001.0,989.26,720.2
2018,5,30,13,15,922.5,131.0,1.2,17.15,985.5,963.39,704.74
2018,5,30,13,30,918.0,132.0,1.2,17.0,970.0,934.88,687.57
2018,5,30,13,45,911.5,132.0,1.2,16.85,947.0,901.21,666.95
2018,5,30,14,0,905.0,132.0,1.2,16.7,924.0,865.33,644.75
2018,5,30,14,15,896.0,131.5,1.2,16.45,894.0,824.99,619.57
2018,5,30,14,30,887.0,131.0,1.2,16.2,864.0,782.99,592.97
2018,5,30,14,45,865.5,132.0,1.2,15.9,822.5,731.93,559.62
2018,5,30,15,0,844.0,133.0,1.2,15.6,781.0,680.55,523.58
2018,5,30,15,15,820.0,134.0,1.2,15.6,736.5,627.77,484.96
2018,5,30,15,30,796.0,135.0,1.2,15.6,692.0,575.65,445.8
2018,5,30,15,45,786.5,129.0,1.25,14.9,649.5,525.39,408.41
2018,5,30,16,0,777.0,123.0,1.3,14.2,607.0,474.96,369.32
2018,5,30,16,15,713.5,127.5,1.3,13.9,545.0,409.22,316.67
2018,5,30,16,30,650.0,132.0,1.3,13.6,483.0,351.55,269.35
2018,5,30,16,45,533.0,138.5,1.3,13.3,408.0,285.48,216.07
2018,5,30,17,0,416.0,145.0,1.3,13.0,333.0,230.62,172.43
2018,5,30,17,15,322.5,136.0,1.25,12.6,271.5,183.11,135.2
2018,5,30,17,30,229.0,127.0,1.2,12.2,210.0,141.91,104.49
2018,5,30,17,45,319.5,103.5,1.2,11.85,200.0,112.29,76.9
2018,5,30,18,0,410.0,80.0,1.2,11.5,190.0,77.35,49.92
2018,5,30,18,15,378.5,70.5,1.2,11.15,155.5,51.56,40.85
2018,5,30,18,30,347.0,61.0,1.2,10.8,121.0,45.93,35.46
2018,5,30,18,45,248.5,48.5,1.2,10.4,84.5,37.46,27.23
2018,5,30,19,0,150.0,36.0,1.2,10.0,48.0,29.51,17.16
2018,5,30,19,15,79.0,20.0,1.2,9.9,26.0,19.66,0.0
2018,5,30,19,30,8.0,4.0,1.2,9.8,4.0,3.93,0.0
2018,5,30,19,45,4.0,2.0,1.2,9.65,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,31,4,45,22.0,6.0,1.0,8.75,6.5,0.0,0.0
2018,5,31,5,0,44.0,12.0,1.0,8.8,13.0,16.1,0.0
2018,5,31,5,15,148.5,26.0,1.0,9.05,40.5,52.87,18.3
2018,5,31,5,30,253.0,40.0,1.0,9.3,68.0,100.05,66.68
2018,5,31,5,45,314.5,50.0,1.0,9.6,102.0,139.91,102.21
2018,5,31,6,0,376.0,60.0,1.0,9.9,136.0,186.46,143.5
2018,5,31,6,15,227.0,86.0,1.0,10.3,135.5,176.75,141.36
2018,5,31,6,30,78.0,112.0,1.0,10.7,135.0,147.18,119.43
2018,5,31,6,45,189.0,126.0,1.0,11.15,196.0,225.37,184.66
2018,5,31,7,0,300.0,140.0,1.0,11.6,257.0,306.57,251.01
2018,5,31,7,15,337.5,150.5,0.95,12.1,299.0,353.14,287.87
2018,5,31,7,30,375.0,161.0,0.9,12.6,341.0,409.28,331.22
2018,5,31,7,45,245.0,199.0,0.9,13.1,321.5,375.51,301.8
2018,5,31,8,0,115.0,237.0,0.9,13.6,302.0,329.56,262.54
2018,5,31,8,15,86.0,245.5,0.9,14.05,296.5,314.45,249.47
2018,5,31,8,30,57.0,254.0,0.9,14.5,291.0,303.39,239.15
2018,5,31,8,45,48.0,271.5,0.9,14.9,304.0,315.87,247.5
2018,5,31,9,0,39.0,289.0,0.9,15.3,317.0,327.58,255.0
2018,5,31,9,15,50.0,316.5,0.9,15.65,354.5,366.65,283.72
2018,5,31,9,30,61.0,344.0,0.9,16.0,392.0,406.11,312.06
2018,5,31,9,45,79.5,372.0,0.9,16.3,437.5,453.32,345.89
2018,5,31,10,0,98.0,400.0,0.9,16.6,483.0,500.97,379.35
2018,5,31,10,15,142.5,419.0,0.9,16.75,543.5,572.5,430.15
2018,5,31,10,30,187.0,438.0,0.9,16.9,604.0,636.59,474.46
2018,5,31,10,45,372.0,370.5,0.9,17.1,710.5,756.84,561.19
2018,5,31,11,0,557.0,303.0,0.9,17.3,817.0,879.21,645.14
2018,5,31,11,15,721.0,223.0,0.9,17.4,898.5,962.65,699.47
2018,5,31,11,30,885.0,143.0,0.9,17.5,980.0,1033.03,741.84
2018,5,31,11,45,905.5,133.0,0.9,17.6,994.5,1039.37,744.17
2018,5,31,12,0,926.0,123.0,0.9,17.7,1009.0,1042.41,745.54
2018,5,31,12,15,925.5,123.5,0.9,17.7,1008.0,1031.96,739.0
2018,5,31,12,30,925.0,124.0,0.9,17.7,1007.0,1018.37,730.8
2018,5,31,12,45,922.0,125.0,0.9,17.7,998.5,999.84,719.62
2018,5,31,13,0,919.0,126.0,0.9,17.7,990.0,978.4,706.72
2018,5,31,13,15,916.5,125.0,0.9,17.7,974.5,952.65,691.13
2018,5,31,13,30,914.0,124.0,0.9,17.7,959.0,924.2,673.82
2018,5,31,13,45,910.0,122.0,0.9,17.65,936.5,890.94,653.47
2018,5,31,14,0,906.0,120.0,0.9,17.6,914.0,855.33,631.48
2018,5,31,14,15,899.0,118.5,0.9,17.45,884.5,815.68,606.84
2018,5,31,14,30,892.0,117.0,0.9,17.3,855.0,774.21,580.72
2018,5,31,14,45,883.0,115.0,0.9,17.15,820.0,729.26,551.86
2018,5,31,15,0,874.0,113.0,0.9,17.0,785.0,683.06,520.19
2018,5,31,15,15,862.0,111.0,0.9,17.0,745.0,633.99,484.8
2018,5,31,15,30,850.0,109.0,0.9,17.0,705.0,582.56,446.75
2018,5,31,15,45,836.0,105.5,0.9,16.55,660.5,529.87,407.29
2018,5,31,16,0,822.0,102.0,0.9,16.1,616.0,477.35,366.52
2018,5,31,16,15,804.0,98.5,0.9,15.8,568.5,423.57,323.16
2018,5,31,16,30,786.0,95.0,0.9,15.5,521.0,370.83,279.21
2018,5,31,16,45,760.5,91.0,0.9,15.2,471.0,316.57,233.02
2018,5,31,17,0,735.0,87.0,0.9,14.9,421.0,264.62,187.92
2018,5,31,17,15,700.5,82.5,0.9,14.5,370.5,209.88,141.05
2018,5,31,17,30,666.0,78.0,0.9,14.1,320.0,161.53,100.77
2018,5,31,17,45,617.5,72.5,0.9,13.7,270.0,114.77,65.88
2018,5,31,18,0,569.0,67.0,0.9,13.3,220.0,73.48,41.64
2018,5,31,18,15,498.5,59.5,0.9,12.7,173.5,42.3,32.36
2018,5,31,18,30,428.0,52.0,0.9,12.1,127.0,38.89,29.07
2018,5,31,18,45,324.0,42.0,0.85,11.55,88.5,32.81,23.11
2018,5,31,19,0,220.0,32.0,0.8,11.0,50.0,25.09,14.02
2018,5,31,19,15,120.5,18.5,0.8,10.65,27.5,18.18,0.0
2018,5,31,19,30,21.0,5.0,0.8,10.3,5.0,4.91,0.0
2018,5,31,19,45,10.5,2.5,0.8,10.0,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,1,4,45,38.0,6.0,0.95,8.8,7.0,0.0,0.0
2018,6,1,5,0,76.0,12.0,0.9,9.0,14.0,19.27,0.0
2018,6,1,5,15,199.5,24.5,0.85,9.8,43.5,59.0,21.15
2018,6,1,5,30,323.0,37.0,0.8,10.6,73.0,111.26,72.83
2018,6,1,5,45,416.5,44.5,0.7,11.35,114.5,161.2,115.68
2018,6,1,6,0,510.0,52.0,0.6,12.1,156.0,220.88,166.83
2018,6,1,6,15,571.0,58.0,0.6,12.7,204.0,276.8,215.63
2018,6,1,6,30,632.0,64.0,0.6,13.3,252.0,338.61,268.04
2018,6,1,6,45,675.5,68.0,0.55,13.9,302.5,395.69,314.98
2018,6,1,7,0,719.0,72.0,0.5,14.5,353.0,455.3,362.0
2018,6,1,7,15,749.5,75.5,0.5,15.0,404.0,511.24,404.85
2018,6,1,7,30,780.0,79.0,0.5,15.5,455.0,568.76,447.24
2018,6,1,7,45,804.0,81.5,0.45,16.05,504.5,622.19,484.43
2018,6,1,8,0,828.0,84.0,0.4,16.6,554.0,676.02,519.58
2018,6,1,8,15,845.5,86.0,0.4,17.05,601.0,721.13,547.51
2018,6,1,8,30,863.0,88.0,0.4,17.5,648.0,768.79,576.66
2018,6,1,8,45,877.0,89.5,0.4,18.0,691.5,812.1,602.15
2018,6,1,9,0,891.0,91.0,0.4,18.5,735.0,853.95,626.25
2018,6,1,9,15,903.0,91.5,0.4,18.9,774.0,891.26,647.27
2018,6,1,9,30,915.0,92.0,0.4,19.3,813.0,926.53,666.77
2018,6,1,9,45,925.5,91.5,0.4,19.7,847.0,957.07,683.11
2018,6,1,10,0,936.0,91.0,0.4,20.1,881.0,985.09,697.82
2018,6,1,10,15,941.5,92.0,0.4,20.45,908.0,1007.2,708.99
2018,6,1,10,30,947.0,93.0,0.4,20.8,935.0,1026.27,718.4
2018,6,1,10,45,950.5,94.0,0.4,21.1,955.5,1040.22,724.94
2018,6,1,11,0,954.0,95.0,0.4,21.4,976.0,1050.9,729.66
2018,6,1,11,15,956.0,95.0,0.45,21.65,989.0,1055.71,732.41
2018,6,1,11,30,958.0,95.0,0.5,21.9,1002.0,1057.15,733.37
2018,6,1,11,45,959.0,95.5,0.5,22.1,1008.5,1054.74,731.11
2018,6,1,12,0,960.0,96.0,0.5,22.3,1015.0,1048.96,727.02
2018,6,1,12,15,958.5,96.5,0.5,22.35,1013.0,1037.4,720.07
2018,6,1,12,30,957.0,97.0,0.5,22.4,1011.0,1022.61,711.35
2018,6,1,12,45,953.5,98.0,0.55,22.5,1002.0,1003.27,701.03
2018,6,1,13,0,950.0,99.0,0.6,22.6,993.0,980.94,688.91
2018,6,1,13,15,947.0,98.5,0.6,22.6,977.5,954.69,673.56
2018,6,1,13,30,944.0,98.0,0.6,22.6,962.0,925.66,656.48
2018,6,1,13,45,939.5,97.5,0.65,22.6,939.5,892.72,637.86
2018,6,1,14,0,935.0,97.0,0.7,22.6,917.0,857.36,617.5
2018,6,1,14,15,928.0,96.0,0.7,22.5,887.5,817.33,593.22
2018,6,1,14,30,921.0,95.0,0.7,22.4,858.0,775.42,567.45
2018,6,1,14,45,912.5,93.5,0.7,22.3,823.0,730.29,539.19
2018,6,1,15,0,904.0,92.0,0.7,22.2,788.0,683.81,508.93
2018,6,1,15,15,893.0,90.5,0.7,22.2,748.0,634.65,474.37
2018,6,1,15,30,882.0,89.0,0.7,22.2,708.0,584.81,438.29
2018,6,1,15,45,868.5,86.5,0.75,21.85,663.5,532.28,400.12
2018,6,1,16,0,855.0,84.0,0.8,21.5,619.0,479.77,360.42
2018,6,1,16,15,837.0,81.5,0.8,21.15,571.5,425.63,317.68
2018,6,1,16,30,819.0,79.0,0.8,20.8,524.0,369.27,271.88
2018,6,1,16,45,796.0,76.0,0.8,20.5,474.5,315.05,226.4
2018,6,1,17,0,773.0,73.0,0.8,20.2,425.0,262.8,181.62
2018,6,1,17,15,741.0,69.5,0.8,19.55,374.5,210.44,137.28
2018,6,1,17,30,709.0,66.0,0.8,18.9,324.0,161.45,96.99
2018,6,1,17,45,665.0,61.5,0.8,18.25,274.5,113.92,61.89
2018,6,1,18,0,621.0,57.0,0.8,17.6,225.0,68.24,34.69
2018,6,1,18,15,556.0,51.0,0.85,16.8,178.5,34.85,25.24
2018,6,1,18,30,491.0,45.0,0.9,16.0,132.0,32.34,22.86
2018,6,1,18,45,390.0,37.0,0.95,15.2,93.0,27.84,18.47
2018,6,1,19,0,289.0,29.0,1.0,14.4,54.0,23.09,12.47
2018,6,1,19,15,163.5,17.0,1.0,14.1,29.5,16.71,0.0
2018,6,1,19,30,38.0,5.0,1.0,13.8,5.0,4.91,0.0
2018,6,1,19,45,19.0,2.5,1.05,13.45,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,2,4,45,58.0,6.0,1.25,13.85,7.5,0.0,0.0
2018,6,2,5,0,116.0,12.0,1.2,14.0,15.0,23.24,0.0
2018,6,2,5,15,254.0,22.0,1.05,14.75,45.5,65.08,23.33
2018,6,2,5,30,392.0,32.0,0.9,15.5,76.0,120.31,76.15
2018,6,2,5,45,478.0,39.0,0.75,16.25,118.5,171.18,119.72
2018,6,2,6,0,564.0,46.0,0.6,17.0,161.0,231.14,170.71
2018,6,2,6,15,619.5,50.5,0.55,17.75,209.0,285.27,217.38
2018,6,2,6,30,675.0,55.0,0.5,18.5,257.0,345.66,267.57
2018,6,2,6,45,713.0,59.0,0.5,19.2,307.0,402.34,313.51
2018,6,2,7,0,751.0,63.0,0.5,19.9,357.0,461.91,359.76
2018,6,2,7,15,778.5,66.0,0.5,20.55,407.5,517.06,400.97
2018,6,2,7,30,806.0,69.0,0.5,21.2,458.0,573.47,441.45
2018,6,2,7,45,827.0,72.0,0.5,21.85,507.5,623.73,476.09
2018,6,2,8,0,848.0,75.0,0.5,22.5,557.0,676.77,509.95
2018,6,2,8,15,863.5,77.0,0.5,22.95,603.5,724.47,539.12
2018,6,2,8,30,879.0,79.0,0.5,23.4,650.0,771.29,567.09
2018,6,2,8,45,891.5,81.0,0.5,23.8,693.0,814.54,592.27
2018,6,2,9,0,904.0,83.0,0.5,24.2,736.0,856.18,616.0
2018,6,2,9,15,911.0,85.5,0.5,24.6,774.0,891.72,635.52
2018,6,2,9,30,918.0,88.0,0.5,25.0,812.0,924.9,653.39
2018,6,2,9,45,921.5,91.5,0.5,25.35,844.0,953.39,668.35
2018,6,2,10,0,925.0,95.0,0.5,25.7,876.0,979.01,681.53
2018,6,2,10,15,931.0,96.0,0.5,26.0,903.5,1001.4,692.87
2018,6,2,10,30,937.0,97.0,0.5,26.3,931.0,1020.81,702.46
2018,6,2,10,45,941.0,98.0,0.5,26.6,951.5,1035.15,709.12
2018,6,2,11,0,945.0,99.0,0.5,26.9,972.0,1046.26,714.01
2018,6,2,11,15,947.5,99.0,0.5,27.15,985.5,1051.54,715.76
2018,6,2,11,30,950.0,99.0,0.5,27.4,999.0,1053.49,715.77
2018,6,2,11,45,951.0,99.0,0.5,27.6,1005.0,1050.6,713.25
2018,6,2,12,0,952.0,99.0,0.5,27.8,1011.0,1044.38,708.99
2018,6,2,12,15,951.5,99.5,0.55,27.85,1010.0,1033.9,703.98
2018,6,2,12,30,951.0,100.0,0.6,27.9,1009.0,1020.2,697.19
2018,6,2,12,45,949.5,99.0,0.6,28.0,1000.0,1000.89,685.89
2018,6,2,13,0,948.0,98.0,0.6,28.1,991.0,978.55,672.89
2018,6,2,13,15,944.5,98.0,0.6,28.05,975.5,952.45,658.07
2018,6,2,13,30,941.0,98.0,0.6,28.0,960.0,923.6,641.58
2018,6,2,13,45,936.5,97.0,0.6,27.95,937.5,890.31,622.3
2018,6,2,14,0,932.0,96.0,0.6,27.9,915.0,854.62,601.43
2018,6,2,14,15,925.0,95.0,0.6,27.8,885.5,814.75,577.85
2018,6,2,14,30,918.0,94.0,0.6,27.7,856.0,773.01,552.81
2018,6,2,14,45,909.0,93.0,0.6,27.55,821.0,728.18,525.54
2018,6,2,15,0,900.0,92.0,0.6,27.4,786.0,682.05,496.36
2018,6,2,15,15,889.5,90.0,0.6,27.4,746.0,632.96,462.67
2018,6,2,15,30,879.0,88.0,0.6,27.4,706.0,583.14,427.48
2018,6,2,15,45,865.5,85.5,0.65,26.95,662.0,530.8,390.54
2018,6,2,16,0,852.0,83.0,0.7,26.5,618.0,478.48,352.05
2018,6,2,16,15,834.0,81.0,0.7,26.15,571.0,424.99,310.74
2018,6,2,16,30,816.0,79.0,0.7,25.8,524.0,369.27,266.42
2018,6,2,16,45,793.0,76.0,0.65,25.5,474.5,315.22,221.9
2018,6,2,17,0,770.0,73.0,0.6,25.2,425.0,263.14,178.15
2018,6,2,17,15,738.5,69.5,0.65,24.45,375.0,211.04,135.12
2018,6,2,17,30,707.0,66.0,0.7,23.7,325.0,162.24,95.82
2018,6,2,17,45,663.5,61.5,0.7,22.95,275.5,114.84,61.34
2018,6,2,18,0,620.0,57.0,0.7,22.2,226.0,69.23,34.42
2018,6,2,18,15,555.5,51.0,0.8,21.5,179.5,34.75,24.62
2018,6,2,18,30,491.0,45.0,0.9,20.8,133.0,32.23,22.27
2018,6,2,18,45,391.5,37.0,1.0,20.05,93.5,27.72,17.97
2018,6,2,19,0,292.0,29.0,1.1,19.3,54.0,22.96,12.24
2018,6,2,19,15,165.5,17.5,1.1,19.1,30.0,17.2,0.0
2018,6,2,19,30,39.0,6.0,1.1,18.9,6.0,5.9,0.0
2018,6,2,19,45,19.5,3.0,1.1,18.65,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.0,1.2,15.8,7.5,0.0,0.0
2018,6,3,5,0,108.0,12.0,1.1,15.9,15.0,22.48,0.0
2018,6,3,5,15,243.5,22.5,1.0,16.6,45.5,64.16,23.72
2018,6,3,5,30,379.0,33.0,0.9,17.3,76.0,118.79,75.0
2018,6,3,5,45,466.0,40.0,0.75,18.05,118.5,169.27,117.79
2018,6,3,6,0,553.0,47.0,0.6,18.8,161.0,228.92,168.08
2018,6,3,6,15,609.5,53.0,0.55,19.5,209.5,285.36,216.16
2018,6,3,6,30,666.0,59.0,0.5,20.2,258.0,346.33,266.39
2018,6,3,6,45,705.0,62.5,0.45,20.95,308.0,402.52,311.21
2018,6,3,7,0,744.0,66.0,0.4,21.7,358.0,461.67,356.28
2018,6,3,7,15,771.5,69.5,0.4,22.2,408.5,517.04,397.4
2018,6,3,7,30,799.0,73.0,0.4,22.7,459.0,573.69,437.83
2018,6,3,7,45,819.5,76.0,0.4,23.2,508.0,626.19,473.82
2018,6,3,8,0,840.0,79.0,0.4,23.7,557.0,675.61,505.39
2018,6,3,8,15,855.5,81.5,0.4,24.05,603.5,723.52,534.7
2018,6,3,8,30,871.0,84.0,0.4,24.4,650.0,770.56,562.79
2018,6,3,8,45,882.0,86.5,0.45,24.75,692.5,812.83,588.12
2018,6,3,9,0,893.0,89.0,0.5,25.1,735.0,853.42,612.11
2018,6,3,9,15,903.0,90.5,0.5,25.35,773.5,890.14,632.7
2018,6,3,9,30,913.0,92.0,0.5,25.6,812.0,924.71,651.76
