Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,7,15,783.5,69.0,1.0,18.8,414.5,521.4,410.42
2018,6,13,7,30,811.0,72.0,1.0,19.4,465.0,577.93,452.03
2018,6,13,7,45,831.5,75.0,1.0,20.0,514.5,628.04,487.54
2018,6,13,8,0,852.0,78.0,1.0,20.6,564.0,680.86,522.45
2018,6,13,8,15,867.0,80.0,1.0,21.05,610.0,728.34,552.3
2018,6,13,8,30,882.0,82.0,1.0,21.5,656.0,774.93,580.93
2018,6,13,8,45,893.5,84.5,1.0,21.95,699.5,818.08,606.69
2018,6,13,9,0,905.0,87.0,1.0,22.4,743.0,859.59,630.95
2018,6,13,9,15,913.5,89.5,0.95,22.7,781.5,896.61,651.47
2018,6,13,9,30,922.0,92.0,0.9,23.0,820.0,931.38,670.22
2018,6,13,9,45,927.5,93.5,0.9,23.3,852.5,959.87,685.7
2018,6,13,10,0,933.0,95.0,0.9,23.6,885.0,985.63,699.46
2018,6,13,10,15,938.5,96.5,0.9,23.8,912.5,1008.52,711.7
2018,6,13,10,30,944.0,98.0,0.9,24.0,940.0,1028.42,722.14
2018,6,13,10,45,947.5,98.5,0.9,24.2,960.5,1042.18,728.92
2018,6,13,11,0,951.0,99.0,0.9,24.4,981.0,1052.73,733.91
2018,6,13,11,15,953.0,100.0,0.9,24.45,995.0,1059.01,736.91
2018,6,13,11,30,955.0,101.0,0.9,24.5,1009.0,1061.94,738.07
2018,6,13,11,45,955.5,101.0,0.9,24.55,1015.0,1059.01,735.87
2018,6,13,12,0,956.0,101.0,0.9,24.6,1021.0,1052.76,731.88
2018,6,13,12,15,952.5,103.5,0.95,24.55,1019.5,1041.82,726.56
2018,6,13,12,30,949.0,106.0,1.0,24.5,1018.0,1027.72,719.4
2018,6,13,12,45,943.0,108.5,1.0,24.4,1008.5,1008.16,708.14
2018,6,13,13,0,937.0,111.0,1.0,24.3,999.0,985.72,695.2
2018,6,13,13,15,933.5,110.5,1.05,24.05,983.5,959.88,681.45
2018,6,13,13,30,930.0,110.0,1.1,23.8,968.0,931.33,665.88
2018,6,13,13,45,925.0,108.5,1.1,23.6,945.5,897.96,646.16
2018,6,13,14,0,920.0,107.0,1.1,23.4,923.0,862.25,624.81
2018,6,13,14,15,913.5,106.5,1.1,23.1,895.0,824.15,601.93
2018,6,13,14,30,907.0,106.0,1.1,22.8,867.0,784.15,577.51
2018,6,13,14,45,898.5,104.5,1.1,22.5,832.5,740.07,550.0
2018,6,13,15,0,890.0,103.0,1.1,22.2,798.0,694.64,520.63
2018,6,13,15,15,878.5,101.0,1.1,22.2,758.5,645.74,486.0
2018,6,13,15,30,867.0,99.0,1.1,22.2,719.0,596.2,449.95
2018,6,13,15,45,853.0,96.5,1.1,21.55,675.0,544.45,412.27
2018,6,13,16,0,839.0,94.0,1.1,20.9,631.0,492.75,373.22
2018,6,13,16,15,821.5,91.0,1.1,20.45,584.0,436.51,329.16
2018,6,13,16,30,804.0,88.0,1.1,20.0,537.0,383.78,286.21
2018,6,13,16,45,781.5,84.5,1.1,19.6,488.0,330.11,241.26
2018,6,13,17,0,759.0,81.0,1.1,19.2,439.0,278.34,196.87
2018,6,13,17,15,728.0,77.0,1.05,18.7,389.0,226.34,152.35
2018,6,13,17,30,697.0,73.0,1.0,18.2,339.0,177.56,111.37
2018,6,13,17,45,655.0,68.0,1.0,17.7,289.5,126.93,72.09
2018,6,13,18,0,613.0,63.0,1.0,17.2,240.0,83.8,44.12
2018,6,13,18,15,552.5,57.0,1.0,16.65,193.5,44.42,33.75
2018,6,13,18,30,492.0,51.0,1.0,16.1,147.0,36.53,26.67
2018,6,13,18,45,397.0,43.0,1.0,15.55,106.5,32.26,22.54
2018,6,13,19,0,302.0,35.0,1.0,15.0,66.0,27.77,17.67
2018,6,13,19,15,185.5,23.0,1.0,14.6,39.0,18.11,1.74
2018,6,13,19,30,69.0,11.0,1.0,14.2,12.0,10.81,0.0
2018,6,13,19,45,34.5,5.5,1.0,13.85,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,14,4,45,42.5,6.5,0.9,11.85,7.5,0.0,0.0
2018,6,14,5,0,85.0,13.0,0.9,12.2,15.0,21.16,0.0
2018,6,14,5,15,211.5,25.0,0.9,13.0,45.5,61.94,26.87
2018,6,14,5,30,338.0,37.0,0.9,13.8,76.0,113.89,74.0
2018,6,14,5,45,408.5,46.0,0.85,14.6,115.5,160.04,113.83
2018,6,14,6,0,479.0,55.0,0.8,15.4,155.0,213.58,159.95
2018,6,14,6,15,568.0,58.5,0.75,16.1,207.5,275.05,211.91
2018,6,14,6,30,657.0,62.0,0.7,16.8,260.0,345.2,269.72
2018,6,14,6,45,697.0,66.0,0.65,17.5,310.0,400.8,314.91
2018,6,14,7,0,737.0,70.0,0.6,18.2,360.0,460.45,361.35
2018,6,14,7,15,765.5,73.5,0.6,18.8,410.5,515.93,403.25
2018,6,14,7,30,794.0,77.0,0.6,19.4,461.0,572.81,444.54
2018,6,14,7,45,815.5,80.0,0.55,20.0,510.5,625.68,480.82
2018,6,14,8,0,837.0,83.0,0.5,20.6,560.0,675.6,512.77
2018,6,14,8,15,853.0,86.0,0.5,21.15,607.0,724.3,542.69
2018,6,14,8,30,869.0,89.0,0.5,21.7,654.0,772.21,571.36
2018,6,14,8,45,881.0,91.0,0.45,22.2,697.0,814.75,595.11
2018,6,14,9,0,893.0,93.0,0.4,22.7,740.0,855.71,617.33
2018,6,14,9,15,904.5,94.0,0.4,23.1,779.0,893.36,638.2
2018,6,14,9,30,916.0,95.0,0.4,23.5,818.0,928.97,657.55
2018,6,14,9,45,926.0,95.0,0.4,23.9,852.5,959.88,673.8
2018,6,14,10,0,936.0,95.0,0.4,24.3,887.0,988.28,688.44
2018,6,14,10,15,941.0,96.0,0.45,24.55,914.0,1010.25,700.73
2018,6,14,10,30,946.0,97.0,0.5,24.8,941.0,1029.21,711.36
2018,6,14,10,45,949.0,98.5,0.5,25.0,962.0,1043.6,718.34
2018,6,14,11,0,952.0,100.0,0.5,25.2,983.0,1054.75,723.54
2018,6,14,11,15,954.0,100.5,0.55,25.3,996.5,1060.55,727.23
2018,6,14,11,30,956.0,101.0,0.6,25.4,1010.0,1063.02,729.16
2018,6,14,11,45,956.0,102.5,0.6,25.5,1017.0,1061.16,727.5
2018,6,14,12,0,956.0,104.0,0.6,25.6,1024.0,1055.97,724.04
2018,6,14,12,15,955.0,104.0,0.6,25.55,1022.5,1045.0,717.76
2018,6,14,12,30,954.0,104.0,0.6,25.5,1021.0,1030.83,709.75
2018,6,14,12,45,951.0,104.5,0.65,25.5,1012.5,1012.12,700.13
2018,6,14,13,0,948.0,105.0,0.7,25.5,1004.0,990.42,688.73
2018,6,14,13,15,945.0,104.5,0.7,25.45,989.0,964.86,674.05
2018,6,14,13,30,942.0,104.0,0.7,25.4,974.0,936.53,657.67
2018,6,14,13,45,938.5,103.0,0.7,25.35,952.5,904.65,639.04
2018,6,14,14,0,935.0,102.0,0.7,25.3,931.0,870.3,618.77
2018,6,14,14,15,879.0,128.5,0.7,25.15,888.5,818.56,587.47
2018,6,14,14,30,823.0,155.0,0.7,25.0,846.0,768.64,557.02
2018,6,14,14,45,866.5,124.5,0.7,24.85,826.0,736.87,537.99
2018,6,14,15,0,910.0,94.0,0.7,24.7,806.0,700.21,515.15
2018,6,14,15,15,899.5,92.5,0.7,24.7,766.5,651.61,481.48
2018,6,14,15,30,889.0,91.0,0.7,24.7,727.0,602.23,446.41
2018,6,14,15,45,876.0,89.0,0.7,24.25,683.5,550.51,409.31
2018,6,14,16,0,863.0,87.0,0.7,23.8,640.0,498.7,370.79
2018,6,14,16,15,845.5,85.0,0.75,23.4,593.0,445.09,329.77
2018,6,14,16,30,828.0,83.0,0.8,23.0,546.0,389.17,285.5
2018,6,14,16,45,805.5,80.0,0.8,22.6,496.5,334.73,240.72
2018,6,14,17,0,783.0,77.0,0.8,22.2,447.0,282.15,196.36
2018,6,14,17,15,751.5,73.5,0.8,21.55,396.0,229.21,151.84
2018,6,14,17,30,720.0,70.0,0.8,20.9,345.0,179.52,110.71
2018,6,14,17,45,676.5,66.0,0.8,20.25,295.0,131.44,73.99
2018,6,14,18,0,633.0,62.0,0.8,19.6,245.0,84.94,43.71
2018,6,14,18,15,549.5,58.0,0.8,18.8,195.5,45.9,28.68
2018,6,14,18,30,466.0,54.0,0.8,18.0,146.0,39.16,28.74
2018,6,14,18,45,374.5,44.5,0.8,17.2,105.5,33.59,23.55
2018,6,14,19,0,283.0,35.0,0.8,16.4,65.0,27.67,17.53
2018,6,14,19,15,177.5,23.5,0.8,15.9,39.0,18.51,2.52
2018,6,14,19,30,72.0,12.0,0.8,15.4,13.0,11.8,0.0
2018,6,14,19,45,36.0,6.0,0.8,14.9,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,15,4,45,35.0,6.0,0.9,12.4,7.0,0.0,0.0
2018,6,15,5,0,70.0,12.0,0.9,12.6,14.0,18.67,0.0
2018,6,15,5,15,204.5,24.5,0.9,13.1,45.0,60.29,25.95
2018,6,15,5,30,339.0,37.0,0.9,13.6,76.0,113.91,74.02
2018,6,15,5,45,430.5,44.0,0.85,14.1,118.0,163.35,116.01
2018,6,15,6,0,522.0,51.0,0.8,14.6,160.0,222.28,166.41
2018,6,15,6,15,579.5,56.5,0.8,15.2,207.0,276.71,213.8
2018,6,15,6,30,637.0,62.0,0.8,15.8,254.0,336.65,264.53
2018,6,15,6,45,676.5,67.0,0.8,16.4,304.0,392.06,310.34
2018,6,15,7,0,716.0,72.0,0.8,17.0,354.0,451.52,357.56
2018,6,15,7,15,744.5,75.5,0.75,17.55,403.5,506.0,398.98
2018,6,15,7,30,773.0,79.0,0.7,18.1,453.0,561.91,439.75
2018,6,15,7,45,794.5,82.0,0.7,18.6,501.5,613.85,476.6
2018,6,15,8,0,816.0,85.0,0.7,19.1,550.0,666.02,511.76
2018,6,15,8,15,832.5,87.5,0.7,19.6,596.0,710.53,539.46
2018,6,15,8,30,849.0,90.0,0.7,20.1,642.0,757.5,568.3
2018,6,15,8,45,862.0,92.0,0.65,20.6,685.0,800.15,592.8
2018,6,15,9,0,875.0,94.0,0.6,21.1,728.0,841.34,615.78
2018,6,15,9,15,886.5,95.5,0.6,21.45,767.0,879.0,637.28
2018,6,15,9,30,898.0,97.0,0.6,21.8,806.0,914.68,657.27
2018,6,15,9,45,908.0,96.5,0.6,22.15,839.5,944.64,673.47
2018,6,15,10,0,918.0,96.0,0.6,22.5,873.0,972.16,688.1
2018,6,15,10,15,924.0,97.0,0.6,22.65,900.5,994.8,700.23
2018,6,15,10,30,930.0,98.0,0.6,22.8,928.0,1014.53,710.64
2018,6,15,10,45,935.0,98.0,0.6,23.0,949.0,1029.18,717.93
2018,6,15,11,0,940.0,98.0,0.6,23.2,970.0,1040.69,723.46
2018,6,15,11,15,943.0,99.0,0.6,23.3,984.5,1048.02,726.9
2018,6,15,11,30,946.0,100.0,0.6,23.4,999.0,1052.05,728.54
2018,6,15,11,45,948.0,100.0,0.65,23.45,1006.5,1050.74,728.49
2018,6,15,12,0,950.0,100.0,0.7,23.5,1014.0,1046.13,726.65
2018,6,15,12,15,948.5,101.5,0.7,23.5,1014.0,1036.31,720.8
2018,6,15,12,30,947.0,103.0,0.7,23.5,1014.0,1023.31,713.2
2018,6,15,12,45,943.5,104.0,0.7,23.45,1005.5,1004.79,702.51
2018,6,15,13,0,940.0,105.0,0.7,23.4,997.0,983.32,690.14
2018,6,15,13,15,937.5,105.0,0.75,23.25,983.0,958.94,677.29
2018,6,15,13,30,935.0,105.0,0.8,23.1,969.0,931.78,662.62
2018,6,15,13,45,930.5,104.5,0.8,22.95,947.5,899.78,643.85
2018,6,15,14,0,926.0,104.0,0.8,22.8,926.0,865.38,623.45
2018,6,15,14,15,920.0,103.0,0.85,22.65,898.0,827.09,601.15
2018,6,15,14,30,914.0,102.0,0.9,22.5,870.0,786.85,577.2
2018,6,15,14,45,906.0,101.0,0.9,22.3,836.5,743.41,550.14
2018,6,15,15,0,898.0,100.0,0.9,22.1,803.0,698.57,521.41
2018,6,15,15,15,887.5,98.0,0.9,22.1,763.5,650.02,487.31
2018,6,15,15,30,877.0,96.0,0.9,22.1,724.0,600.71,451.71
2018,6,15,15,45,863.5,94.5,0.9,21.7,681.0,549.74,414.44
2018,6,15,16,0,850.0,93.0,0.9,21.3,638.0,498.74,375.82
2018,6,15,16,15,831.0,91.0,0.9,21.0,591.0,442.25,331.75
2018,6,15,16,30,812.0,89.0,0.9,20.7,544.0,389.39,288.9
2018,6,15,16,45,790.0,86.0,0.9,20.4,495.5,335.92,244.37
2018,6,15,17,0,768.0,83.0,0.9,20.1,447.0,284.27,200.31
2018,6,15,17,15,736.5,79.5,0.9,19.55,396.5,232.1,156.05
2018,6,15,17,30,705.0,76.0,0.9,19.0,346.0,180.22,112.83
2018,6,15,17,45,661.5,71.0,0.85,18.45,296.0,131.74,75.38
2018,6,15,18,0,618.0,66.0,0.8,17.9,246.0,88.1,46.94
2018,6,15,18,15,552.5,60.5,0.8,17.05,198.5,48.72,30.8
2018,6,15,18,30,487.0,55.0,0.8,16.2,151.0,40.01,29.73
2018,6,15,18,45,388.5,46.5,0.8,15.35,110.0,35.45,25.38
2018,6,15,19,0,290.0,38.0,0.8,14.5,69.0,29.44,19.23
2018,6,15,19,15,175.0,25.0,0.8,14.1,41.0,19.76,3.76
2018,6,15,19,30,60.0,12.0,0.8,13.7,13.0,11.8,0.0
2018,6,15,19,45,30.0,6.0,0.8,13.25,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,16,4,45,47.5,6.5,0.55,12.95,8.0,0.0,0.0
2018,6,16,5,0,95.0,13.0,0.5,13.3,16.0,22.06,0.0
2018,6,16,5,15,223.0,25.0,0.4,13.95,47.0,63.37,27.04
2018,6,16,5,30,351.0,37.0,0.3,14.6,78.0,116.13,74.86
2018,6,16,5,45,440.5,44.5,0.25,15.25,120.0,166.16,116.9
2018,6,16,6,0,530.0,52.0,0.2,15.9,162.0,225.51,166.8
2018,6,16,6,15,589.5,58.0,0.2,16.5,210.5,281.61,214.58
2018,6,16,6,30,649.0,64.0,0.2,17.1,259.0,343.42,265.67
2018,6,16,6,45,691.0,68.5,0.2,17.75,310.0,399.97,311.17
2018,6,16,7,0,733.0,73.0,0.2,18.4,361.0,460.89,358.19
2018,6,16,7,15,763.5,76.0,0.25,18.9,412.0,516.76,400.34
2018,6,16,7,30,794.0,79.0,0.3,19.4,463.0,574.21,442.2
2018,6,16,7,45,817.5,82.0,0.3,19.95,513.5,628.4,479.6
2018,6,16,8,0,841.0,85.0,0.3,20.5,564.0,682.94,515.22
2018,6,16,8,15,858.5,87.5,0.35,20.8,611.5,729.22,544.36
2018,6,16,8,30,876.0,90.0,0.4,21.1,659.0,777.97,574.78
2018,6,16,8,45,890.0,91.5,0.4,21.45,703.0,821.87,600.49
2018,6,16,9,0,904.0,93.0,0.4,21.8,747.0,864.31,624.87
2018,6,16,9,15,915.0,94.5,0.45,22.0,787.0,902.45,647.52
2018,6,16,9,30,926.0,96.0,0.5,22.2,827.0,938.49,668.75
2018,6,16,9,45,935.0,97.0,0.5,22.45,861.5,969.85,685.77
2018,6,16,10,0,944.0,98.0,0.5,22.7,896.0,998.62,701.12
2018,6,16,10,15,950.0,98.5,0.55,22.8,924.0,1021.23,714.29
2018,6,16,10,30,956.0,99.0,0.6,22.9,952.0,1040.84,725.81
2018,6,16,10,45,961.5,99.5,0.65,23.0,974.5,1056.84,735.27
2018,6,16,11,0,967.0,100.0,0.7,23.1,997.0,1069.61,742.95
2018,6,16,11,15,971.0,99.5,0.7,23.05,1011.5,1076.53,746.53
2018,6,16,11,30,975.0,99.0,0.7,23.0,1026.0,1080.09,748.3
2018,6,16,11,45,977.5,99.0,0.75,23.0,1034.0,1079.26,748.69
2018,6,16,12,0,980.0,99.0,0.8,23.0,1042.0,1075.02,747.2
2018,6,16,12,15,979.0,100.0,0.8,22.9,1042.0,1064.95,741.5
2018,6,16,12,30,978.0,101.0,0.8,22.8,1042.0,1051.59,733.99
2018,6,16,12,45,975.5,102.0,0.85,22.65,1034.0,1033.58,725.01
2018,6,16,13,0,973.0,103.0,0.9,22.5,1026.0,1012.48,714.16
2018,6,16,13,15,971.5,102.0,0.9,22.35,1012.0,987.32,699.78
2018,6,16,13,30,970.0,101.0,0.9,22.2,998.0,959.25,683.58
2018,6,16,13,45,967.0,100.0,0.95,22.0,976.5,927.09,665.78
2018,6,16,14,0,964.0,99.0,1.0,21.8,955.0,892.35,646.11
2018,6,16,14,15,959.5,97.5,1.0,21.5,927.0,853.51,622.97
2018,6,16,14,30,955.0,96.0,1.0,21.2,899.0,812.52,598.13
2018,6,16,14,45,948.0,95.0,1.0,20.95,865.0,768.25,570.65
2018,6,16,15,0,941.0,94.0,1.0,20.7,831.0,722.38,541.67
2018,6,16,15,15,931.5,92.0,1.0,20.7,791.0,672.64,506.68
2018,6,16,15,30,922.0,90.0,1.0,20.7,751.0,621.96,469.98
2018,6,16,15,45,908.5,88.5,1.05,19.9,706.5,568.92,432.1
2018,6,16,16,0,895.0,87.0,1.1,19.1,662.0,515.78,392.49
2018,6,16,16,15,876.0,85.5,1.05,18.65,613.5,460.4,348.54
2018,6,16,16,30,857.0,84.0,1.0,18.2,565.0,402.82,301.58
2018,6,16,16,45,833.5,81.0,1.0,17.75,514.0,346.53,254.45
2018,6,16,17,0,810.0,78.0,1.0,17.3,463.0,292.18,207.75
2018,6,16,17,15,777.5,75.5,1.0,16.8,411.0,238.45,161.49
2018,6,16,17,30,745.0,73.0,1.0,16.3,359.0,188.07,118.82
2018,6,16,17,45,698.0,69.0,1.0,15.75,307.0,135.06,77.36
2018,6,16,18,0,651.0,65.0,1.0,15.2,255.0,90.07,47.8
2018,6,16,18,15,580.5,60.0,0.95,14.6,205.5,49.25,30.88
2018,6,16,18,30,510.0,55.0,0.9,14.0,156.0,39.95,29.97
2018,6,16,18,45,404.5,47.0,0.9,13.4,113.5,35.86,25.97
2018,6,16,19,0,299.0,39.0,0.9,12.8,71.0,30.24,20.11
2018,6,16,19,15,181.0,26.0,0.85,12.4,42.5,20.58,4.78
2018,6,16,19,30,63.0,13.0,0.8,12.0,14.0,12.78,0.0
2018,6,16,19,45,31.5,6.5,0.8,11.6,7.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,4,45,35.5,6.5,0.5,10.45,7.5,0.0,0.0
2018,6,17,5,0,71.0,13.0,0.5,10.6,15.0,19.68,0.0
2018,6,17,5,15,183.0,26.5,0.45,11.0,44.5,58.58,25.5
2018,6,17,5,30,295.0,40.0,0.4,11.4,74.0,107.41,70.91
2018,6,17,5,45,355.5,50.0,0.4,11.85,110.0,149.98,108.08
2018,6,17,6,0,416.0,60.0,0.4,12.3,146.0,198.68,150.54
2018,6,17,6,15,294.0,86.5,0.4,12.8,155.5,204.22,160.63
2018,6,17,6,30,172.0,113.0,0.4,13.3,165.0,189.85,151.97
2018,6,17,6,45,220.0,130.5,0.4,13.8,209.0,243.3,195.85
2018,6,17,7,0,268.0,148.0,0.4,14.3,253.0,297.29,238.82
2018,6,17,7,15,416.0,138.5,0.4,14.85,327.0,388.17,310.12
2018,6,17,7,30,564.0,129.0,0.4,15.4,401.0,490.05,387.2
2018,6,17,7,45,668.5,114.5,0.4,15.95,470.5,568.12,444.04
2018,6,17,8,0,773.0,100.0,0.4,16.5,540.0,651.87,503.32
2018,6,17,8,15,797.5,101.0,0.35,17.05,588.0,702.33,534.15
2018,6,17,8,30,822.0,102.0,0.3,17.6,636.0,752.75,564.27
2018,6,17,8,45,835.5,105.0,0.3,18.2,679.0,796.15,589.63
2018,6,17,9,0,849.0,108.0,0.3,18.8,722.0,833.91,610.89
2018,6,17,9,15,861.0,109.0,0.3,19.3,760.5,870.69,631.48
2018,6,17,9,30,873.0,110.0,0.3,19.8,799.0,905.58,650.57
2018,6,17,9,45,882.0,111.5,0.3,20.3,832.5,936.15,666.74
2018,6,17,10,0,891.0,113.0,0.3,20.8,866.0,964.3,681.3
2018,6,17,10,15,895.5,115.0,0.3,21.15,893.0,986.05,692.27
2018,6,17,10,30,900.0,117.0,0.3,21.5,920.0,1004.91,701.58
2018,6,17,10,45,902.5,119.0,0.3,21.85,940.0,1018.81,707.97
2018,6,17,11,0,905.0,121.0,0.3,22.2,960.0,1029.6,712.64
2018,6,17,11,15,907.0,122.5,0.3,22.35,974.0,1036.22,715.5
2018,6,17,11,30,909.0,124.0,0.3,22.5,988.0,1039.66,716.65
2018,6,17,11,45,908.5,125.0,0.3,22.65,994.0,1036.9,714.29
2018,6,17,12,0,908.0,126.0,0.3,22.8,1000.0,1030.98,710.28
2018,6,17,12,15,907.5,125.5,0.35,22.85,999.0,1020.47,705.11
2018,6,17,12,30,907.0,125.0,0.4,22.9,998.0,1006.92,698.29
2018,6,17,12,45,905.5,125.0,0.4,22.9,990.5,989.93,688.47
2018,6,17,13,0,904.0,125.0,0.4,22.9,983.0,970.06,677.0
2018,6,17,13,15,900.0,124.5,0.4,22.8,968.0,944.63,662.45
2018,6,17,13,30,896.0,124.0,0.4,22.7,953.0,916.63,646.34
2018,6,17,13,45,889.0,124.0,0.4,22.6,930.5,884.08,627.34
2018,6,17,14,0,882.0,124.0,0.4,22.5,908.0,849.41,606.9
2018,6,17,14,15,875.0,123.0,0.4,22.25,880.0,811.82,584.75
2018,6,17,14,30,868.0,122.0,0.4,22.0,852.0,772.47,561.19
2018,6,17,14,45,859.0,120.0,0.4,21.8,818.0,729.15,534.6
2018,6,17,15,0,850.0,118.0,0.4,21.6,784.0,684.62,505.81
2018,6,17,15,15,838.0,116.0,0.4,21.6,745.5,637.18,473.04
2018,6,17,15,30,826.0,114.0,0.4,21.6,707.0,587.49,437.84
2018,6,17,15,45,812.5,111.0,0.45,21.1,664.5,537.12,402.36
2018,6,17,16,0,799.0,108.0,0.5,20.6,622.0,486.86,365.47
2018,6,17,16,15,782.5,103.5,0.45,20.25,576.0,434.24,324.47
2018,6,17,16,30,766.0,99.0,0.4,19.9,530.0,382.49,282.86
2018,6,17,16,45,743.0,95.5,0.4,19.6,482.0,330.58,240.26
2018,6,17,17,0,720.0,92.0,0.4,19.3,434.0,277.85,196.13
2018,6,17,17,15,689.5,87.0,0.4,18.85,385.0,226.82,153.26
2018,6,17,17,30,659.0,82.0,0.4,18.4,336.0,178.93,113.54
2018,6,17,17,45,617.0,76.0,0.4,17.95,287.0,132.13,77.44
2018,6,17,18,0,575.0,70.0,0.4,17.5,238.0,90.0,49.66
2018,6,17,18,15,515.0,63.0,0.4,16.9,192.5,51.55,32.73
2018,6,17,18,30,455.0,56.0,0.4,16.3,147.0,40.76,30.41
2018,6,17,18,45,369.0,46.5,0.4,15.65,107.5,35.28,25.25
2018,6,17,19,0,283.0,37.0,0.4,15.0,68.0,28.54,18.53
2018,6,17,19,15,174.5,24.5,0.4,14.55,40.5,19.28,4.49
2018,6,17,19,30,66.0,12.0,0.4,14.1,13.0,11.8,0.0
2018,6,17,19,45,33.0,6.0,0.35,13.6,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,18,4,45,55.0,6.5,0.35,11.65,8.0,0.0,0.0
2018,6,18,5,0,110.0,13.0,0.3,12.0,16.0,23.41,0.0
2018,6,18,5,15,240.0,23.5,0.3,12.7,46.5,64.05,26.6
2018,6,18,5,30,370.0,34.0,0.3,13.4,77.0,116.48,74.66
2018,6,18,5,45,454.5,41.0,0.25,14.1,118.5,165.46,116.31
2018,6,18,6,0,539.0,48.0,0.2,14.8,160.0,223.29,165.42
2018,6,18,6,15,594.5,53.5,0.2,15.5,207.0,277.73,212.22
2018,6,18,6,30,650.0,59.0,0.2,16.2,254.0,336.66,261.37
2018,6,18,6,45,689.0,63.0,0.15,16.9,303.5,392.28,306.16
2018,6,18,7,0,728.0,67.0,0.1,17.6,353.0,450.94,351.36
2018,6,18,7,15,756.0,71.0,0.1,18.2,403.0,506.2,392.64
2018,6,18,7,30,784.0,75.0,0.1,18.8,453.0,562.86,433.29
2018,6,18,7,45,805.5,77.5,0.1,19.35,501.5,614.73,469.11
2018,6,18,8,0,827.0,80.0,0.1,19.9,550.0,663.74,500.94
2018,6,18,8,15,843.0,82.0,0.1,20.4,596.0,710.99,529.78
2018,6,18,8,30,859.0,84.0,0.1,20.9,642.0,757.5,557.46
2018,6,18,8,45,871.0,86.5,0.1,21.4,684.5,800.32,582.13
2018,6,18,9,0,883.0,89.0,0.1,21.9,727.0,841.61,605.4
2018,6,18,9,15,885.0,94.0,0.1,22.35,763.0,875.14,623.51
2018,6,18,9,30,887.0,99.0,0.1,22.8,799.0,906.1,639.92
2018,6,18,9,45,885.5,106.5,0.15,23.2,830.0,933.82,655.09
2018,6,18,10,0,884.0,114.0,0.2,23.6,861.0,958.53,668.53
2018,6,18,10,15,890.0,115.0,0.2,23.8,888.0,980.58,679.99
2018,6,18,10,30,896.0,116.0,0.2,24.0,915.0,999.83,689.8
2018,6,18,10,45,899.5,117.5,0.25,24.2,935.5,1014.2,697.83
2018,6,18,11,0,903.0,119.0,0.3,24.4,956.0,1025.5,704.26
2018,6,18,11,15,905.5,119.5,0.3,24.45,969.5,1031.65,707.09
2018,6,18,11,30,908.0,120.0,0.3,24.5,983.0,1034.64,708.25
2018,6,18,11,45,908.5,121.0,0.3,24.6,990.0,1032.95,706.68
2018,6,18,12,0,909.0,122.0,0.3,24.7,997.0,1028.1,703.44
2018,6,18,12,15,909.5,121.0,0.35,24.65,996.5,1018.13,698.88
2018,6,18,12,30,910.0,120.0,0.4,24.6,996.0,1005.1,692.66
2018,6,18,12,45,909.0,119.5,0.4,24.55,988.5,988.13,683.03
2018,6,18,13,0,908.0,119.0,0.4,24.5,981.0,968.24,671.75
2018,6,18,13,15,905.0,118.5,0.4,24.4,966.5,943.71,657.83
2018,6,18,13,30,902.0,118.0,0.4,24.3,952.0,916.53,642.3
2018,6,18,13,45,897.0,117.0,0.45,24.15,930.5,884.63,624.92
2018,6,18,14,0,892.0,116.0,0.5,24.0,909.0,850.46,605.92
2018,6,18,14,15,886.0,114.5,0.5,23.8,881.5,812.92,583.72
2018,6,18,14,30,880.0,113.0,0.5,23.6,854.0,773.51,560.06
2018,6,18,14,45,872.0,111.0,0.5,23.45,820.5,730.52,533.63
2018,6,18,15,0,864.0,109.0,0.5,23.3,787.0,686.19,505.32
2018,6,18,15,15,852.5,107.5,0.5,23.3,748.5,638.99,472.76
2018,6,18,15,30,841.0,106.0,0.5,23.3,710.0,591.18,438.87
2018,6,18,15,45,827.5,103.0,0.5,22.75,667.0,538.33,401.34
2018,6,18,16,0,814.0,100.0,0.5,22.2,624.0,487.39,363.76
2018,6,18,16,15,797.5,96.0,0.55,21.85,578.0,434.52,323.45
2018,6,18,16,30,781.0,92.0,0.6,21.5,532.0,382.49,282.21
2018,6,18,16,45,758.5,88.5,0.6,21.1,484.0,329.99,239.14
2018,6,18,17,0,736.0,85.0,0.6,20.7,436.0,279.38,196.55
2018,6,18,17,15,707.0,80.5,0.6,20.25,387.0,228.51,153.63
2018,6,18,17,30,678.0,76.0,0.6,19.8,338.0,177.67,111.42
2018,6,18,17,45,638.0,70.5,0.6,19.35,289.5,130.52,74.91
2018,6,18,18,0,598.0,65.0,0.6,18.9,241.0,87.81,46.66
2018,6,18,18,15,540.0,58.5,0.6,18.3,195.0,48.52,29.39
2018,6,18,18,30,482.0,52.0,0.6,17.7,149.0,37.09,27.01
2018,6,18,18,45,396.0,43.5,0.55,17.1,109.0,32.37,22.57
2018,6,18,19,0,310.0,35.0,0.5,16.5,69.0,27.38,17.45
2018,6,18,19,15,193.5,23.0,0.5,16.05,41.0,18.42,4.34
2018,6,18,19,30,77.0,11.0,0.5,15.6,13.0,10.81,0.0
2018,6,18,19,45,38.5,5.5,0.5,15.1,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,19,4,45,22.0,5.5,0.5,13.55,6.0,0.0,0.0
2018,6,19,5,0,44.0,11.0,0.5,13.9,12.0,15.04,0.0
2018,6,19,5,15,103.5,24.5,0.5,14.65,34.5,42.57,17.23
2018,6,19,5,30,163.0,38.0,0.5,15.4,57.0,78.5,51.68
2018,6,19,5,45,276.5,49.5,0.45,16.15,99.0,128.15,91.25
2018,6,19,6,0,390.0,61.0,0.4,16.9,141.0,189.87,141.5
2018,6,19,6,15,512.5,61.5,0.4,17.4,196.5,256.77,196.33
2018,6,19,6,30,635.0,62.0,0.4,17.9,252.0,334.26,259.02
2018,6,19,6,45,591.0,81.0,0.35,18.45,283.0,367.41,286.8
2018,6,19,7,0,547.0,100.0,0.3,19.0,314.0,395.24,308.94
2018,6,19,7,15,561.0,113.0,0.3,19.3,358.5,443.85,345.98
2018,6,19,7,30,575.0,126.0,0.3,19.6,403.0,492.84,381.77
2018,6,19,7,45,689.0,106.5,0.3,19.95,473.0,571.89,439.35
2018,6,19,8,0,803.0,87.0,0.3,20.3,543.0,657.54,498.97
2018,6,19,8,15,698.5,133.5,0.3,20.6,554.0,666.11,501.03
2018,6,19,8,30,594.0,180.0,0.3,20.9,565.0,662.02,494.68
2018,6,19,8,45,620.5,184.0,0.25,21.2,610.5,709.1,524.91
2018,6,19,9,0,647.0,188.0,0.2,21.5,656.0,756.19,553.66
2018,6,19,9,15,632.5,209.0,0.2,21.85,686.5,785.14,569.54
2018,6,19,9,30,618.0,230.0,0.2,22.2,717.0,811.08,583.48
2018,6,19,9,45,713.0,192.0,0.2,22.55,777.0,873.59,621.84
2018,6,19,10,0,808.0,154.0,0.2,22.9,837.0,934.23,656.54
2018,6,19,10,15,863.5,128.5,0.2,23.3,879.5,969.03,674.77
2018,6,19,10,30,919.0,103.0,0.2,23.7,922.0,1008.51,695.98
2018,6,19,10,45,929.0,100.0,0.25,24.05,944.5,1024.98,704.47
2018,6,19,11,0,939.0,97.0,0.3,24.4,967.0,1038.46,711.72
2018,6,19,11,15,942.5,97.0,0.35,24.65,981.5,1045.44,715.6
2018,6,19,11,30,946.0,97.0,0.4,24.9,996.0,1049.15,717.8
2018,6,19,11,45,948.0,96.5,0.4,25.1,1003.5,1047.54,715.98
2018,6,19,12,0,950.0,96.0,0.4,25.3,1011.0,1042.64,712.42
2018,6,19,12,15,948.5,98.0,0.45,25.3,1011.0,1033.55,708.31
2018,6,19,12,30,947.0,100.0,0.5,25.3,1011.0,1021.26,702.43
2018,6,19,12,45,943.5,101.0,0.5,25.35,1003.0,1002.95,691.77
2018,6,19,13,0,940.0,102.0,0.5,25.4,995.0,981.69,679.45
2018,6,19,13,15,937.5,101.5,0.55,25.25,980.5,957.01,666.72
2018,6,19,13,30,935.0,101.0,0.6,25.1,966.0,929.56,652.2
2018,6,19,13,45,931.0,100.0,0.6,24.95,944.5,897.69,633.83
2018,6,19,14,0,927.0,99.0,0.6,24.8,923.0,863.39,613.83
2018,6,19,14,15,921.5,97.5,0.6,24.6,895.5,825.16,591.27
2018,6,19,14,30,916.0,96.0,0.6,24.4,868.0,784.93,567.17
2018,6,19,14,45,908.5,95.0,0.65,24.2,834.5,741.94,541.68
2018,6,19,15,0,901.0,94.0,0.7,24.0,801.0,697.49,514.68
2018,6,19,15,15,891.0,92.0,0.7,24.0,762.0,649.26,481.33
2018,6,19,15,30,881.0,90.0,0.7,24.0,723.0,600.21,446.45
2018,6,19,15,45,869.0,88.0,0.7,23.45,680.5,549.51,410.16
2018,6,19,16,0,857.0,86.0,0.7,22.9,638.0,498.62,372.37
2018,6,19,16,15,841.5,83.5,0.7,22.55,592.0,445.78,331.48
2018,6,19,16,30,826.0,81.0,0.7,22.2,546.0,393.56,289.61
2018,6,19,16,45,805.0,77.5,0.7,21.8,497.0,336.12,242.67
2018,6,19,17,0,784.0,74.0,0.7,21.4,448.0,283.52,198.26
2018,6,19,17,15,755.5,71.0,0.7,20.9,398.5,231.58,154.22
2018,6,19,17,30,727.0,68.0,0.7,20.4,349.0,182.53,113.17
2018,6,19,17,45,688.0,63.5,0.7,19.85,299.5,133.97,75.44
2018,6,19,18,0,649.0,59.0,0.7,19.3,250.0,89.79,46.29
2018,6,19,18,15,593.0,53.5,0.7,18.6,203.0,45.65,26.01
2018,6,19,18,30,537.0,48.0,0.7,17.9,156.0,33.56,23.9
2018,6,19,18,45,451.0,41.0,0.65,17.2,115.0,30.04,20.54
2018,6,19,19,0,365.0,34.0,0.6,16.5,74.0,26.35,16.61
2018,6,19,19,15,234.0,23.5,0.6,16.0,44.5,18.89,4.91
2018,6,19,19,30,103.0,13.0,0.6,15.5,15.0,12.78,0.0
2018,6,19,19,45,51.5,6.5,0.6,14.95,7.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,20,4,45,54.5,6.5,0.7,11.8,8.0,0.0,0.0
2018,6,20,5,0,109.0,13.0,0.7,12.1,16.0,23.18,0.0
2018,6,20,5,15,245.5,24.0,0.65,12.75,47.5,64.87,26.15
2018,6,20,5,30,382.0,35.0,0.6,13.4,79.0,119.34,76.4
2018,6,20,5,45,462.0,42.5,0.6,14.1,120.5,168.29,118.53
2018,6,20,6,0,542.0,50.0,0.6,14.8,162.0,225.61,167.83
2018,6,20,6,15,546.5,61.5,0.6,15.45,200.0,268.52,206.77
2018,6,20,6,30,551.0,73.0,0.6,16.1,238.0,311.53,244.33
2018,6,20,6,45,547.5,85.0,0.6,16.75,274.0,351.35,277.8
2018,6,20,7,0,544.0,97.0,0.6,17.4,310.0,390.16,308.94
2018,6,20,7,15,576.5,108.0,0.55,17.95,361.0,446.8,352.01
2018,6,20,7,30,609.0,119.0,0.5,18.5,412.0,505.55,394.77
2018,6,20,7,45,722.0,102.0,0.5,19.1,485.5,587.89,454.54
2018,6,20,8,0,835.0,85.0,0.5,19.7,559.0,676.97,516.08
2018,6,20,8,15,862.5,84.5,0.5,20.1,610.0,727.1,546.83
2018,6,20,8,30,890.0,84.0,0.5,20.5,661.0,780.5,579.55
2018,6,20,8,45,903.5,85.5,0.5,20.95,705.0,824.6,605.25
2018,6,20,9,0,917.0,87.0,0.5,21.4,749.0,867.2,629.61
2018,6,20,9,15,924.5,89.5,0.5,21.65,788.0,903.92,650.34
2018,6,20,9,30,932.0,92.0,0.5,21.9,827.0,938.32,669.45
2018,6,20,9,45,936.5,95.0,0.55,22.2,860.0,967.99,686.43
2018,6,20,10,0,941.0,98.0,0.6,22.5,893.0,994.85,701.71
2018,6,20,10,15,947.5,98.5,0.6,22.65,921.0,1018.05,714.05
2018,6,20,10,30,954.0,99.0,0.6,22.8,949.0,1038.29,724.64
2018,6,20,10,45,958.5,99.0,0.6,23.0,970.0,1052.94,731.81
2018,6,20,11,0,963.0,99.0,0.6,23.2,991.0,1064.36,737.2
2018,6,20,11,15,965.5,99.0,0.65,23.2,1005.0,1070.48,741.38
2018,6,20,11,30,968.0,99.0,0.7,23.2,1019.0,1073.25,743.76
2018,6,20,11,45,969.5,98.5,0.7,23.2,1026.0,1071.12,742.19
2018,6,20,12,0,971.0,98.0,0.7,23.2,1033.0,1065.63,738.8
2018,6,20,12,15,969.5,98.5,0.75,23.1,1032.0,1054.86,733.87
2018,6,20,12,30,968.0,99.0,0.8,23.0,1031.0,1040.84,727.09
2018,6,20,12,45,964.5,100.0,0.8,22.9,1022.5,1022.25,716.49
2018,6,20,13,0,961.0,101.0,0.8,22.8,1014.0,1000.62,704.14
2018,6,20,13,15,959.0,100.0,0.8,22.65,999.5,975.48,689.79
2018,6,20,13,30,957.0,99.0,0.8,22.5,985.0,947.48,673.66
2018,6,20,13,45,954.5,97.0,0.8,22.35,963.5,915.34,654.87
2018,6,20,14,0,952.0,95.0,0.8,22.2,942.0,880.61,634.34
2018,6,20,14,15,947.0,94.0,0.8,22.0,914.5,842.45,611.53
2018,6,20,14,30,942.0,93.0,0.8,21.8,887.0,802.19,587.1
2018,6,20,14,45,935.5,91.0,0.8,21.6,853.0,757.98,559.72
2018,6,20,15,0,929.0,89.0,0.8,21.4,819.0,712.17,530.87
2018,6,20,15,15,919.5,87.5,0.8,21.4,780.0,663.55,497.2
2018,6,20,15,30,910.0,86.0,0.8,21.4,741.0,614.02,461.58
2018,6,20,15,45,898.0,84.0,0.8,20.95,697.5,561.98,423.8
2018,6,20,16,0,886.0,82.0,0.8,20.5,654.0,509.71,384.45
2018,6,20,16,15,871.0,79.5,0.8,20.15,607.0,455.68,342.2
2018,6,20,16,30,856.0,77.0,0.8,19.8,560.0,402.19,298.84
2018,6,20,16,45,835.0,74.5,0.8,19.5,510.5,347.45,253.19
2018,6,20,17,0,814.0,72.0,0.8,19.2,461.0,290.82,205.05
2018,6,20,17,15,785.5,69.0,0.8,18.75,410.0,237.26,159.15
2018,6,20,17,30,757.0,66.0,0.8,18.3,359.0,186.6,116.26
2018,6,20,17,45,717.5,62.0,0.8,17.8,308.5,136.8,77.13
2018,6,20,18,0,678.0,58.0,0.8,17.3,258.0,91.42,46.87
2018,6,20,18,15,622.5,52.5,0.8,16.7,210.0,45.82,25.67
2018,6,20,18,30,567.0,47.0,0.8,16.1,162.0,32.69,23.32
2018,6,20,18,45,480.0,40.5,0.75,15.45,119.5,29.55,20.29
2018,6,20,19,0,393.0,34.0,0.7,14.8,77.0,26.31,16.74
2018,6,20,19,15,254.5,23.0,0.7,14.3,46.0,18.33,4.93
2018,6,20,19,30,116.0,12.0,0.7,13.8,15.0,11.8,0.0
2018,6,20,19,45,58.0,6.0,0.75,13.3,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,21,4,45,55.5,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,21,5,0,111.0,13.0,0.8,11.8,16.0,23.3,0.0
2018,6,21,5,15,251.0,24.5,0.8,12.45,48.0,65.89,26.12
2018,6,21,5,30,391.0,36.0,0.8,13.1,80.0,121.81,78.05
2018,6,21,5,45,483.5,42.5,0.75,13.7,123.5,173.32,122.1
2018,6,21,6,0,576.0,49.0,0.7,14.3,167.0,234.42,174.44
2018,6,21,6,15,633.5,54.0,0.7,15.15,216.0,290.87,223.5
2018,6,21,6,30,691.0,59.0,0.7,16.0,265.0,351.96,274.98
2018,6,21,6,45,731.0,62.5,0.65,16.8,316.0,409.54,321.92
2018,6,21,7,0,771.0,66.0,0.6,17.6,367.0,470.18,369.15
2018,6,21,7,15,799.0,69.0,0.6,18.4,418.5,526.39,411.4
2018,6,21,7,30,827.0,72.0,0.6,19.2,470.0,583.93,452.88
2018,6,21,7,45,848.0,74.5,0.6,19.95,520.0,634.6,487.99
2018,6,21,8,0,869.0,77.0,0.6,20.7,570.0,687.98,522.48
2018,6,21,8,15,884.5,79.5,0.55,21.35,617.5,737.19,551.68
2018,6,21,8,30,900.0,82.0,0.5,22.0,665.0,785.53,579.44
2018,6,21,8,45,912.5,83.5,0.5,22.65,709.0,829.22,604.26
2018,6,21,9,0,925.0,85.0,0.5,23.3,753.0,871.31,627.61
2018,6,21,9,15,936.0,85.5,0.5,23.8,792.5,909.19,648.25
2018,6,21,9,30,947.0,86.0,0.5,24.3,832.0,944.94,667.3
2018,6,21,9,45,956.5,85.5,0.45,24.8,866.5,975.89,682.09
2018,6,21,10,0,966.0,85.0,0.4,25.3,901.0,1004.24,695.14
2018,6,21,10,15,971.0,85.5,0.4,25.6,928.5,1026.57,706.19
2018,6,21,10,30,976.0,86.0,0.4,25.9,956.0,1045.81,715.5
2018,6,21,10,45,979.0,87.5,0.45,26.2,977.5,1060.94,723.69
2018,6,21,11,0,982.0,89.0,0.5,26.5,999.0,1072.73,730.1
2018,6,21,11,15,984.0,90.0,0.5,26.65,1013.5,1079.6,732.98
2018,6,21,11,30,986.0,91.0,0.5,26.8,1028.0,1083.02,734.04
2018,6,21,11,45,987.0,91.0,0.5,26.9,1035.0,1080.97,732.25
2018,6,21,12,0,988.0,91.0,0.5,27.0,1042.0,1075.49,728.66
2018,6,21,12,15,985.0,93.0,0.55,27.05,1041.0,1064.7,723.53
2018,6,21,12,30,982.0,95.0,0.6,27.1,1040.0,1050.62,716.6
2018,6,21,12,45,976.5,97.0,0.6,27.1,1031.0,1030.96,705.42
2018,6,21,13,0,971.0,99.0,0.6,27.1,1022.0,1008.29,692.57
2018,6,21,13,15,968.0,99.0,0.6,27.05,1007.0,983.05,678.35
2018,6,21,13,30,965.0,99.0,0.6,27.0,992.0,954.96,662.4
2018,6,21,13,45,960.0,98.0,0.6,26.95,969.5,921.45,643.1
2018,6,21,14,0,955.0,97.0,0.6,26.9,947.0,885.5,622.21
2018,6,21,14,15,949.0,96.5,0.65,26.75,919.0,846.95,600.62
2018,6,21,14,30,943.0,96.0,0.7,26.6,891.0,806.35,577.35
2018,6,21,14,45,935.5,94.5,0.7,26.45,856.5,761.88,550.39
2018,6,21,15,0,928.0,93.0,0.7,26.3,822.0,715.88,522.03
2018,6,21,15,15,918.0,91.0,0.7,26.3,782.5,666.51,488.59
2018,6,21,15,30,908.0,89.0,0.7,26.3,743.0,616.28,453.37
2018,6,21,15,45,895.5,87.5,0.75,25.8,699.5,564.52,417.21
2018,6,21,16,0,883.0,86.0,0.8,25.3,656.0,512.58,379.39
2018,6,21,16,15,867.0,83.0,0.8,24.9,608.5,457.78,337.51
2018,6,21,16,30,851.0,80.0,0.8,24.5,561.0,403.62,294.61
2018,6,21,16,45,829.0,77.5,0.85,24.1,511.0,345.44,247.61
2018,6,21,17,0,807.0,75.0,0.9,23.7,461.0,292.17,203.04
2018,6,21,17,15,778.5,71.5,0.85,23.05,410.0,238.51,157.85
2018,6,21,17,30,750.0,68.0,0.8,22.4,359.0,187.75,115.62
2018,6,21,17,45,710.5,63.5,0.8,21.8,308.5,137.84,77.0
2018,6,21,18,0,671.0,59.0,0.8,21.2,258.0,92.36,46.99
2018,6,21,18,15,613.5,53.5,0.8,20.3,209.5,46.97,25.98
2018,6,21,18,30,556.0,48.0,0.8,19.4,161.0,33.5,23.68
2018,6,21,18,45,467.5,41.0,0.8,18.55,118.5,29.96,20.35
2018,6,21,19,0,379.0,34.0,0.8,17.7,76.0,26.26,16.47
2018,6,21,19,15,242.5,23.0,0.8,17.15,45.5,18.29,5.01
2018,6,21,19,30,106.0,12.0,0.8,16.6,15.0,11.8,0.0
2018,6,21,19,45,53.0,6.0,0.8,16.05,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,22,4,45,39.5,6.0,1.05,14.3,7.0,0.0,0.0
2018,6,22,5,0,79.0,12.0,1.0,14.7,14.0,19.22,0.0
2018,6,22,5,15,125.5,25.0,0.9,15.7,35.5,47.65,18.35
2018,6,22,5,30,172.0,38.0,0.8,16.7,57.0,79.92,52.01
2018,6,22,5,45,320.0,47.0,0.7,17.7,104.5,135.62,95.25
2018,6,22,6,0,468.0,56.0,0.6,18.7,152.0,208.72,153.69
2018,6,22,6,15,568.5,59.0,0.6,19.45,206.5,272.77,206.59
2018,6,22,6,30,669.0,62.0,0.6,20.2,261.0,346.66,266.41
2018,6,22,6,45,709.0,66.0,0.55,20.95,311.5,402.71,311.25
2018,6,22,7,0,749.0,70.0,0.5,21.7,362.0,462.84,357.27
2018,6,22,7,15,779.0,73.5,0.5,22.4,413.5,519.69,399.37
2018,6,22,7,30,809.0,77.0,0.5,23.1,465.0,578.08,440.86
2018,6,22,7,45,831.5,79.0,0.45,23.85,515.0,631.21,476.35
2018,6,22,8,0,854.0,81.0,0.4,24.6,565.0,681.51,507.67
2018,6,22,8,15,870.0,84.0,0.4,25.15,612.5,731.03,537.42
2018,6,22,8,30,886.0,87.0,0.4,25.7,660.0,779.75,565.91
2018,6,22,8,45,899.0,88.5,0.4,26.25,704.0,823.35,590.48
2018,6,22,9,0,912.0,90.0,0.4,26.8,748.0,865.43,613.65
2018,6,22,9,15,922.0,91.5,0.4,27.25,787.5,903.14,633.96
2018,6,22,9,30,932.0,93.0,0.4,27.7,827.0,938.7,652.71
2018,6,22,9,45,939.0,94.5,0.4,28.1,860.5,969.14,668.3
2018,6,22,10,0,946.0,96.0,0.4,28.5,894.0,996.9,682.22
2018,6,22,10,15,951.0,97.5,0.4,28.8,922.0,1019.91,693.57
2018,6,22,10,30,956.0,99.0,0.4,29.1,950.0,1039.89,703.19
2018,6,22,10,45,959.5,99.5,0.45,29.4,971.0,1054.19,710.8
2018,6,22,11,0,963.0,100.0,0.5,29.7,992.0,1065.24,716.71
2018,6,22,11,15,964.5,101.0,0.5,29.8,1006.0,1071.49,719.36
2018,6,22,11,30,966.0,102.0,0.5,29.9,1020.0,1074.37,720.25
2018,6,22,11,45,966.5,102.5,0.5,30.05,1027.0,1072.34,718.36
2018,6,22,12,0,967.0,103.0,0.5,30.2,1034.0,1066.96,714.72
2018,6,22,12,15,965.5,103.5,0.55,30.2,1033.0,1056.29,709.83
2018,6,22,12,30,964.0,104.0,0.6,30.2,1032.0,1042.39,703.19
2018,6,22,12,45,960.5,105.0,0.6,30.2,1023.5,1023.91,692.81
2018,6,22,13,0,957.0,106.0,0.6,30.2,1015.0,1002.42,680.76
2018,6,22,13,15,953.5,105.0,0.6,30.05,999.5,976.06,666.27
2018,6,22,13,30,950.0,104.0,0.6,29.9,984.0,946.93,650.13
2018,6,22,13,45,945.5,103.0,0.65,29.8,962.0,914.3,632.64
2018,6,22,14,0,941.0,102.0,0.7,29.7,940.0,879.22,613.42
2018,6,22,14,15,934.5,101.5,0.7,29.5,912.0,840.76,591.2
2018,6,22,14,30,928.0,101.0,0.7,29.3,884.0,800.33,567.49
2018,6,22,14,45,920.0,99.5,0.7,29.1,849.5,756.09,541.0
2018,6,22,15,0,912.0,98.0,0.7,28.9,815.0,710.39,513.17
2018,6,22,15,15,901.5,96.0,0.7,28.9,775.5,661.4,480.11
2018,6,22,15,30,891.0,94.0,0.7,28.9,736.0,611.61,445.53
2018,6,22,15,45,877.5,92.0,0.7,28.3,692.0,559.63,409.33
2018,6,22,16,0,864.0,90.0,0.7,27.7,648.0,507.59,371.69
2018,6,22,16,15,845.5,87.0,0.75,27.25,600.0,452.61,330.64
2018,6,22,16,30,827.0,84.0,0.8,26.8,552.0,395.43,286.44
2018,6,22,16,45,803.5,81.5,0.8,26.35,502.5,341.12,242.65
2018,6,22,17,0,780.0,79.0,0.8,25.9,453.0,288.74,199.26
2018,6,22,17,15,749.5,75.5,0.8,25.25,402.5,236.02,155.54
2018,6,22,17,30,719.0,72.0,0.8,24.6,352.0,186.43,114.85
2018,6,22,17,45,676.5,68.0,0.8,23.9,302.0,135.24,75.67
2018,6,22,18,0,634.0,64.0,0.8,23.2,252.0,91.45,47.03
2018,6,22,18,15,575.5,58.0,0.8,22.25,204.5,50.49,28.83
2018,6,22,18,30,517.0,52.0,0.8,21.3,157.0,36.93,26.44
2018,6,22,18,45,428.5,44.0,0.8,20.4,115.5,32.67,22.49
2018,6,22,19,0,340.0,36.0,0.8,19.5,74.0,28.18,17.94
2018,6,22,19,15,214.0,24.5,0.8,19.0,44.5,19.78,5.98
2018,6,22,19,30,88.0,13.0,0.8,18.5,15.0,12.78,0.0
2018,6,22,19,45,44.0,6.5,0.85,18.0,7.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
