Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,18,0,667.0,60.0,0.7,22.4,259.0,95.83,49.02
2018,7,2,18,15,608.5,54.5,0.7,21.6,210.5,50.19,27.02
2018,7,2,18,30,550.0,49.0,0.7,20.8,162.0,34.23,24.17
2018,7,2,18,45,459.5,42.0,0.7,20.05,119.5,30.75,20.9
2018,7,2,19,0,369.0,35.0,0.7,19.3,77.0,27.12,17.11
2018,7,2,19,15,235.5,24.0,0.7,18.7,46.5,19.21,5.95
2018,7,2,19,30,102.0,13.0,0.7,18.1,16.0,12.78,0.0
2018,7,2,19,45,51.0,6.5,0.7,17.55,8.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,3,4,45,40.0,4.5,0.7,14.25,5.0,0.0,0.0
2018,7,3,5,0,80.0,9.0,0.7,14.6,10.0,15.51,0.0
2018,7,3,5,15,217.5,20.0,0.65,15.35,38.5,52.46,5.07
2018,7,3,5,30,355.0,31.0,0.6,16.1,67.0,105.23,63.34
2018,7,3,5,45,444.5,39.0,0.55,16.9,108.5,154.49,105.29
2018,7,3,6,0,534.0,47.0,0.5,17.7,150.0,213.25,154.75
2018,7,3,6,15,592.5,53.0,0.45,18.3,197.5,268.42,202.11
2018,7,3,6,30,651.0,59.0,0.4,18.9,245.0,329.31,252.79
2018,7,3,6,45,690.5,64.0,0.4,19.5,295.0,385.12,298.35
2018,7,3,7,0,730.0,69.0,0.4,20.1,345.0,445.04,345.22
2018,7,3,7,15,758.5,72.5,0.35,20.7,395.0,500.17,386.3
2018,7,3,7,30,787.0,76.0,0.3,21.3,445.0,556.78,426.64
2018,7,3,7,45,807.5,80.0,0.3,21.9,494.5,610.03,463.41
2018,7,3,8,0,828.0,84.0,0.3,22.5,544.0,663.46,498.77
2018,7,3,8,15,843.5,86.5,0.25,22.95,590.5,708.17,525.13
2018,7,3,8,30,859.0,89.0,0.2,23.4,637.0,755.24,552.46
2018,7,3,8,45,869.5,92.5,0.2,23.8,680.0,798.41,577.41
2018,7,3,9,0,880.0,96.0,0.2,24.2,723.0,839.96,600.92
2018,7,3,9,15,879.0,103.5,0.2,24.6,759.0,874.07,619.39
2018,7,3,9,30,878.0,111.0,0.2,25.0,795.0,905.42,636.03
2018,7,3,9,45,870.5,121.0,0.25,25.35,824.5,930.62,649.86
2018,7,3,10,0,863.0,131.0,0.3,25.7,854.0,952.54,661.83
2018,7,3,10,15,869.0,133.5,0.3,25.95,882.0,976.31,674.19
2018,7,3,10,30,875.0,136.0,0.3,26.2,910.0,997.33,684.84
2018,7,3,10,45,878.5,138.0,0.3,26.45,931.5,1012.51,692.08
2018,7,3,11,0,882.0,140.0,0.3,26.7,953.0,1024.68,697.69
2018,7,3,11,15,884.5,141.5,0.35,26.75,968.0,1032.27,702.45
2018,7,3,11,30,887.0,143.0,0.4,26.8,983.0,1036.74,705.6
2018,7,3,11,45,887.5,144.0,0.4,26.9,990.0,1035.58,704.3
2018,7,3,12,0,888.0,145.0,0.4,27.0,997.0,1031.31,701.38
2018,7,3,12,15,886.5,145.5,0.45,27.0,996.5,1021.51,696.81
2018,7,3,12,30,885.0,146.0,0.5,27.0,996.0,1008.73,690.63
2018,7,3,12,45,881.0,147.5,0.5,26.95,988.5,991.63,680.96
2018,7,3,13,0,877.0,149.0,0.5,26.9,981.0,971.77,669.75
2018,7,3,13,15,874.0,147.5,0.5,26.85,966.5,947.29,655.79
2018,7,3,13,30,871.0,146.0,0.5,26.8,952.0,920.25,640.31
2018,7,3,13,45,866.5,144.0,0.5,26.75,931.0,888.98,622.19
2018,7,3,14,0,862.0,142.0,0.5,26.7,910.0,855.47,602.6
2018,7,3,14,15,856.5,140.0,0.55,26.5,883.5,819.08,582.26
2018,7,3,14,30,851.0,138.0,0.6,26.3,857.0,781.3,560.68
2018,7,3,14,45,843.5,135.0,0.6,26.15,824.0,738.44,534.55
2018,7,3,15,0,836.0,132.0,0.6,26.0,791.0,694.28,506.1
2018,7,3,15,15,824.0,129.5,0.6,26.0,752.0,646.62,473.69
2018,7,3,15,30,812.0,127.0,0.6,26.0,713.0,598.44,440.05
2018,7,3,15,45,799.5,122.5,0.6,25.5,670.5,547.84,404.55
2018,7,3,16,0,787.0,118.0,0.6,25.0,628.0,497.23,367.76
2018,7,3,16,15,772.0,112.5,0.6,24.6,582.5,444.81,328.2
2018,7,3,16,30,757.0,107.0,0.6,24.2,537.0,393.08,287.76
2018,7,3,16,45,736.0,102.5,0.6,23.8,489.5,338.46,243.96
2018,7,3,17,0,715.0,98.0,0.6,23.4,442.0,288.02,202.22
2018,7,3,17,15,685.0,92.5,0.6,22.85,392.5,236.53,159.57
2018,7,3,17,30,655.0,87.0,0.6,22.3,343.0,188.12,119.79
2018,7,3,17,45,615.0,80.5,0.6,21.75,294.0,140.84,83.25
2018,7,3,18,0,575.0,74.0,0.6,21.2,245.0,98.03,54.38
2018,7,3,18,15,517.0,66.0,0.6,20.45,198.5,58.12,35.1
2018,7,3,18,30,459.0,58.0,0.6,19.7,152.0,42.23,31.25
2018,7,3,18,45,374.5,48.0,0.6,19.0,111.5,36.37,25.85
2018,7,3,19,0,290.0,38.0,0.6,18.3,71.0,30.13,19.71
2018,7,3,19,15,179.5,25.0,0.6,17.75,42.5,19.6,6.1
2018,7,3,19,30,69.0,12.0,0.6,17.2,14.0,11.8,0.0
2018,7,3,19,45,34.5,6.0,0.6,16.6,7.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,4.5,0.45,11.6,5.0,0.0,0.0
2018,7,4,5,0,59.0,9.0,0.4,11.8,10.0,13.7,0.0
2018,7,4,5,15,185.5,21.5,0.4,12.25,37.5,49.28,2.27
2018,7,4,5,30,312.0,34.0,0.4,12.7,65.0,99.79,61.3
2018,7,4,5,45,254.5,38.0,0.4,13.2,72.5,106.31,73.91
2018,7,4,6,0,197.0,42.0,0.4,13.7,80.0,107.25,79.47
2018,7,4,6,15,98.5,57.0,0.35,14.25,76.0,96.31,74.21
2018,7,4,6,30,0.0,72.0,0.3,14.8,72.0,70.2,53.99
2018,7,4,6,45,0.0,90.5,0.3,15.4,90.5,88.6,69.28
2018,7,4,7,0,0.0,109.0,0.3,16.0,109.0,107.01,84.08
2018,7,4,7,15,6.0,133.5,0.3,16.45,136.5,134.86,106.36
2018,7,4,7,30,12.0,158.0,0.3,16.9,164.0,163.28,128.62
2018,7,4,7,45,24.5,185.5,0.3,17.35,199.0,199.49,156.71
2018,7,4,8,0,37.0,213.0,0.3,17.8,234.0,242.48,189.4
2018,7,4,8,15,61.5,244.5,0.35,18.2,282.5,294.46,228.66
2018,7,4,8,30,86.0,276.0,0.4,18.6,331.0,348.24,268.36
2018,7,4,8,45,130.0,302.5,0.4,18.95,392.0,421.05,321.34
2018,7,4,9,0,174.0,329.0,0.4,19.3,453.0,489.57,369.6
2018,7,4,9,15,326.0,304.0,0.4,19.55,552.0,606.28,453.62
2018,7,4,9,30,478.0,279.0,0.4,19.8,651.0,731.62,539.28
2018,7,4,9,45,661.5,210.5,0.45,20.0,750.0,842.15,614.01
2018,7,4,10,0,845.0,142.0,0.5,20.2,849.0,952.45,681.74
2018,7,4,10,15,852.5,143.5,0.5,20.4,877.0,976.41,693.35
2018,7,4,10,30,860.0,145.0,0.5,20.6,905.0,991.79,701.05
2018,7,4,10,45,866.5,145.0,0.5,20.75,927.0,1007.69,709.37
2018,7,4,11,0,873.0,145.0,0.5,20.9,949.0,1020.69,715.98
2018,7,4,11,15,877.5,145.0,0.5,21.05,964.0,1028.72,719.7
2018,7,4,11,30,882.0,145.0,0.5,21.2,979.0,1033.69,721.76
2018,7,4,11,45,885.0,143.5,0.5,21.3,986.5,1032.56,720.44
2018,7,4,12,0,888.0,142.0,0.5,21.4,994.0,1028.34,717.47
2018,7,4,12,15,893.0,139.0,0.5,21.45,996.0,1021.52,713.23
2018,7,4,12,30,898.0,136.0,0.5,21.5,998.0,1011.6,707.27
2018,7,4,12,45,904.0,130.5,0.5,21.5,993.0,997.08,698.78
2018,7,4,13,0,910.0,125.0,0.5,21.5,988.0,979.45,688.52
2018,7,4,13,15,908.5,123.0,0.5,21.5,974.0,955.25,674.31
2018,7,4,13,30,907.0,121.0,0.5,21.5,960.0,928.31,658.48
2018,7,4,13,45,905.0,118.5,0.5,21.45,940.0,897.81,640.51
2018,7,4,14,0,903.0,116.0,0.5,21.4,920.0,864.82,620.89
2018,7,4,14,15,898.0,113.5,0.5,21.25,892.5,827.08,598.31
2018,7,4,14,30,893.0,111.0,0.5,21.1,865.0,787.33,574.22
2018,7,4,14,45,887.0,108.0,0.5,21.0,832.0,744.56,547.71
2018,7,4,15,0,881.0,105.0,0.5,20.9,799.0,700.23,519.68
2018,7,4,15,15,870.0,103.5,0.5,20.9,760.5,652.75,486.83
2018,7,4,15,30,859.0,102.0,0.5,20.9,722.0,604.54,452.53
2018,7,4,15,45,847.5,98.5,0.5,20.5,679.5,553.68,416.0
2018,7,4,16,0,836.0,95.0,0.5,20.1,637.0,502.59,377.97
2018,7,4,16,15,822.5,90.5,0.5,19.8,591.0,446.92,335.12
2018,7,4,16,30,809.0,86.0,0.5,19.5,545.0,394.2,292.89
2018,7,4,16,45,789.5,82.5,0.5,19.15,497.0,341.04,249.04
2018,7,4,17,0,770.0,79.0,0.5,18.8,449.0,289.4,205.24
2018,7,4,17,15,743.0,74.5,0.5,18.35,399.5,236.84,160.49
2018,7,4,17,30,716.0,70.0,0.5,17.9,350.0,187.01,118.41
2018,7,4,17,45,680.0,65.0,0.5,17.45,301.0,138.52,79.96
2018,7,4,18,0,644.0,60.0,0.5,17.0,252.0,91.06,47.01
2018,7,4,18,15,589.5,54.5,0.5,16.5,205.0,49.68,27.6
2018,7,4,18,30,535.0,49.0,0.5,16.0,158.0,34.26,24.75
2018,7,4,18,45,452.5,41.5,0.45,15.45,116.5,30.34,21.01
2018,7,4,19,0,370.0,34.0,0.4,14.9,75.0,26.2,16.7
2018,7,4,19,15,238.5,23.0,0.4,14.5,45.0,18.26,5.29
2018,7,4,19,30,107.0,12.0,0.4,14.1,15.0,11.8,0.0
2018,7,4,19,45,53.5,6.0,0.4,13.7,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,4,45,45.5,4.5,0.4,11.4,5.0,0.0,0.0
2018,7,5,5,0,91.0,9.0,0.4,11.7,10.0,16.22,0.0
2018,7,5,5,15,238.0,18.5,0.35,12.35,38.0,52.84,0.0
2018,7,5,5,30,385.0,28.0,0.3,13.0,66.0,106.78,63.5
2018,7,5,5,45,475.5,35.0,0.3,13.65,107.5,156.45,106.65
2018,7,5,6,0,566.0,42.0,0.3,14.3,149.0,214.86,156.57
2018,7,5,6,15,623.5,46.5,0.3,15.0,196.5,269.71,204.42
2018,7,5,6,30,681.0,51.0,0.3,15.7,244.0,330.08,255.55
2018,7,5,6,45,720.5,54.0,0.3,16.45,293.5,386.06,301.74
2018,7,5,7,0,760.0,57.0,0.3,17.2,343.0,445.15,348.45
2018,7,5,7,15,788.0,60.0,0.3,17.8,393.5,498.55,389.28
2018,7,5,7,30,816.0,63.0,0.3,18.4,444.0,555.44,430.94
2018,7,5,7,45,837.0,65.5,0.3,19.0,493.5,608.46,468.17
2018,7,5,8,0,858.0,68.0,0.3,19.6,543.0,661.68,503.19
2018,7,5,8,15,874.0,69.5,0.3,20.0,590.0,710.11,533.23
2018,7,5,8,30,890.0,71.0,0.3,20.4,637.0,757.78,562.12
2018,7,5,8,45,902.5,72.5,0.3,20.8,680.5,801.63,587.9
2018,7,5,9,0,915.0,74.0,0.3,21.2,724.0,843.95,612.23
2018,7,5,9,15,925.0,75.0,0.3,21.55,763.5,881.81,633.46
2018,7,5,9,30,935.0,76.0,0.3,21.9,803.0,917.54,653.1
2018,7,5,9,45,943.0,76.5,0.3,22.2,837.5,948.55,669.76
2018,7,5,10,0,951.0,77.0,0.3,22.5,872.0,976.96,684.75
2018,7,5,10,15,956.5,77.5,0.35,22.75,900.0,1000.19,697.81
2018,7,5,10,30,962.0,78.0,0.4,23.0,928.0,1020.4,709.19
2018,7,5,10,45,965.5,79.0,0.4,23.25,950.0,1036.05,716.77
2018,7,5,11,0,969.0,80.0,0.4,23.5,972.0,1048.43,722.53
2018,7,5,11,15,972.0,80.0,0.4,23.65,987.0,1055.9,725.8
2018,7,5,11,30,975.0,80.0,0.4,23.8,1002.0,1059.99,727.26
2018,7,5,11,45,976.5,80.5,0.4,23.95,1010.5,1059.67,726.3
2018,7,5,12,0,978.0,81.0,0.4,24.1,1019.0,1055.93,723.51
2018,7,5,12,15,974.5,84.0,0.4,24.15,1019.0,1046.42,717.78
2018,7,5,12,30,971.0,87.0,0.4,24.2,1019.0,1033.61,710.28
2018,7,5,12,45,965.5,90.5,0.4,24.25,1011.5,1016.19,700.18
2018,7,5,13,0,960.0,94.0,0.4,24.3,1004.0,995.74,688.38
2018,7,5,13,15,959.0,92.5,0.4,24.25,990.5,971.55,674.65
2018,7,5,13,30,958.0,91.0,0.4,24.2,977.0,944.41,659.16
2018,7,5,13,45,956.0,89.0,0.45,24.2,956.5,913.1,641.98
2018,7,5,14,0,954.0,87.0,0.5,24.2,936.0,879.13,622.99
2018,7,5,14,15,950.0,86.0,0.5,24.1,909.5,842.04,601.1
2018,7,5,14,30,946.0,85.0,0.5,24.0,883.0,802.72,577.57
2018,7,5,14,45,941.0,83.0,0.5,23.9,850.5,759.67,551.34
2018,7,5,15,0,936.0,81.0,0.5,23.8,818.0,714.85,523.58
2018,7,5,15,15,927.0,79.5,0.5,23.8,779.5,666.38,491.35
2018,7,5,15,30,918.0,78.0,0.5,23.8,741.0,616.89,456.58
2018,7,5,15,45,908.0,75.5,0.45,23.45,698.0,565.13,419.16
2018,7,5,16,0,898.0,73.0,0.4,23.1,655.0,512.89,380.16
2018,7,5,16,15,885.5,70.5,0.4,22.85,609.0,459.31,339.11
2018,7,5,16,30,873.0,68.0,0.4,22.6,563.0,405.97,296.72
2018,7,5,16,45,854.5,65.5,0.4,22.35,514.0,351.05,251.79
2018,7,5,17,0,836.0,63.0,0.4,22.1,465.0,297.43,206.67
2018,7,5,17,15,811.0,60.0,0.4,21.7,414.5,243.36,160.93
2018,7,5,17,30,786.0,57.0,0.4,21.3,364.0,188.0,114.68
2018,7,5,17,45,750.5,53.5,0.4,20.9,313.5,137.16,74.72
2018,7,5,18,0,715.0,50.0,0.4,20.5,263.0,90.27,43.11
2018,7,5,18,15,663.0,45.5,0.4,19.55,214.5,46.27,23.4
2018,7,5,18,30,611.0,41.0,0.4,18.6,166.0,30.14,20.86
2018,7,5,18,45,529.5,35.5,0.45,17.7,123.0,27.35,18.19
2018,7,5,19,0,448.0,30.0,0.5,16.8,80.0,24.52,15.1
2018,7,5,19,15,299.0,21.0,0.5,16.3,48.0,16.33,3.89
2018,7,5,19,30,150.0,12.0,0.5,15.8,16.0,11.8,0.0
2018,7,5,19,45,75.0,6.0,0.5,15.35,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,6,4,45,6.0,1.5,0.5,15.35,1.5,0.0,0.0
2018,7,6,5,0,12.0,3.0,0.5,15.7,3.0,3.91,0.0
2018,7,6,5,15,6.0,14.0,0.5,16.4,14.0,14.45,0.0
2018,7,6,5,30,0.0,25.0,0.5,17.1,25.0,24.2,13.24
2018,7,6,5,45,2.5,42.5,0.45,17.8,43.0,42.42,29.21
2018,7,6,6,0,5.0,60.0,0.4,18.5,61.0,60.77,44.82
2018,7,6,6,15,17.5,78.5,0.4,18.95,83.0,83.76,63.91
2018,7,6,6,30,30.0,97.0,0.4,19.4,105.0,110.62,85.95
2018,7,6,6,45,36.0,109.5,0.35,19.85,121.5,127.19,99.31
2018,7,6,7,0,42.0,122.0,0.3,20.3,138.0,144.41,112.91
2018,7,6,7,15,62.5,145.0,0.3,20.65,172.5,181.3,142.02
2018,7,6,7,30,83.0,168.0,0.3,21.0,207.0,220.05,171.93
2018,7,6,7,45,74.0,196.0,0.3,21.4,233.5,247.18,191.64
2018,7,6,8,0,65.0,224.0,0.3,21.8,260.0,273.36,210.2
2018,7,6,8,15,66.0,235.5,0.3,22.05,274.5,288.07,220.32
2018,7,6,8,30,67.0,247.0,0.3,22.3,289.0,302.76,230.38
2018,7,6,8,45,86.0,278.5,0.3,22.55,337.0,353.01,266.73
2018,7,6,9,0,105.0,310.0,0.3,22.8,385.0,404.33,302.73
2018,7,6,9,15,82.5,311.0,0.3,23.0,372.0,388.32,289.34
2018,7,6,9,30,60.0,312.0,0.3,23.2,359.0,370.84,275.51
2018,7,6,9,45,39.0,290.0,0.35,23.45,321.0,329.37,244.85
2018,7,6,10,0,18.0,268.0,0.4,23.7,283.0,280.77,208.8
2018,7,6,10,15,21.0,295.5,0.4,23.95,313.5,311.4,230.91
2018,7,6,10,30,24.0,323.0,0.4,24.2,344.0,349.44,257.43
2018,7,6,10,45,64.0,379.5,0.4,24.4,438.0,446.87,326.33
2018,7,6,11,0,104.0,436.0,0.4,24.6,532.0,544.78,392.54
2018,7,6,11,15,131.0,454.0,0.4,24.8,576.5,596.98,426.3
2018,7,6,11,30,158.0,472.0,0.4,25.0,621.0,640.97,454.66
2018,7,6,11,45,269.5,450.0,0.45,25.15,707.0,733.6,517.73
2018,7,6,12,0,381.0,428.0,0.5,25.3,793.0,817.93,573.37
2018,7,6,12,15,511.5,361.0,0.5,25.35,851.5,877.64,613.32
2018,7,6,12,30,642.0,294.0,0.5,25.4,910.0,928.58,647.55
2018,7,6,12,45,565.5,329.5,0.5,25.45,869.5,878.15,613.55
2018,7,6,13,0,489.0,365.0,0.5,25.5,829.0,827.85,580.68
2018,7,6,13,15,562.0,315.5,0.55,25.45,841.0,832.4,587.83
2018,7,6,13,30,635.0,266.0,0.6,25.4,853.0,832.15,591.12
2018,7,6,13,45,585.0,292.5,0.6,25.4,824.0,793.91,565.46
2018,7,6,14,0,535.0,319.0,0.6,25.4,795.0,757.26,541.05
2018,7,6,14,15,405.5,327.0,0.6,25.25,681.5,640.68,463.28
2018,7,6,14,30,276.0,335.0,0.6,25.1,568.0,531.82,388.82
2018,7,6,14,45,155.0,319.5,0.65,24.95,449.5,417.43,308.54
2018,7,6,15,0,34.0,304.0,0.7,24.8,331.0,313.03,232.39
2018,7,6,15,15,67.5,310.0,0.7,24.8,360.0,336.84,251.38
2018,7,6,15,30,101.0,316.0,0.7,24.8,389.0,357.19,266.71
2018,7,6,15,45,156.0,292.5,0.7,24.3,397.5,357.0,267.81
2018,7,6,16,0,211.0,269.0,0.7,23.8,406.0,353.14,265.72
2018,7,6,16,15,196.0,254.0,0.7,23.4,374.0,320.21,241.41
2018,7,6,16,30,181.0,239.0,0.7,23.0,342.0,288.62,217.91
2018,7,6,16,45,240.0,208.0,0.7,22.65,331.5,266.78,200.26
2018,7,6,17,0,299.0,177.0,0.7,22.3,321.0,241.89,178.85
2018,7,6,17,15,447.5,131.0,0.7,21.8,319.0,215.37,152.06
2018,7,6,17,30,596.0,85.0,0.7,21.3,317.0,175.61,112.9
2018,7,6,17,45,625.0,70.0,0.7,20.85,283.0,132.81,76.76
2018,7,6,18,0,654.0,55.0,0.7,20.4,249.0,90.03,45.26
2018,7,6,18,15,601.5,49.5,0.7,19.8,202.5,48.37,26.14
2018,7,6,18,30,549.0,44.0,0.7,19.2,156.0,30.09,20.73
2018,7,6,18,45,484.5,37.0,0.7,18.6,116.5,26.4,17.27
2018,7,6,19,0,420.0,30.0,0.7,18.0,77.0,22.48,13.27
2018,7,6,19,15,278.0,21.5,0.7,17.55,46.5,16.85,3.92
2018,7,6,19,30,136.0,13.0,0.7,17.1,16.0,12.78,0.0
2018,7,6,19,45,68.0,6.5,0.7,16.65,8.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,4,45,21.0,3.5,1.15,13.25,3.5,0.0,0.0
2018,7,7,5,0,42.0,7.0,1.1,13.5,7.0,10.18,0.0
2018,7,7,5,15,85.0,19.0,1.0,14.35,25.0,32.46,0.0
2018,7,7,5,30,128.0,31.0,0.9,15.2,43.0,59.07,35.39
2018,7,7,5,45,185.5,45.0,0.8,16.1,73.5,97.29,67.94
2018,7,7,6,0,243.0,59.0,0.7,17.0,104.0,138.87,102.86
2018,7,7,6,15,315.0,70.0,0.7,17.7,146.5,188.15,144.06
2018,7,7,6,30,387.0,81.0,0.7,18.4,189.0,244.83,190.97
2018,7,7,6,45,466.5,88.0,0.65,19.15,244.0,307.57,241.59
2018,7,7,7,0,546.0,95.0,0.6,19.9,299.0,380.73,298.65
2018,7,7,7,15,577.0,102.5,0.6,20.55,345.5,432.81,338.31
2018,7,7,7,30,608.0,110.0,0.6,21.2,392.0,486.91,378.18
2018,7,7,7,45,567.5,136.0,0.6,21.85,422.0,517.11,398.4
2018,7,7,8,0,527.0,162.0,0.6,22.5,452.0,539.43,412.32
2018,7,7,8,15,515.5,182.5,0.6,22.95,487.0,575.14,435.8
2018,7,7,8,30,504.0,203.0,0.6,23.4,522.0,608.6,456.89
2018,7,7,8,45,600.5,184.5,0.6,23.85,591.0,687.36,510.7
2018,7,7,9,0,697.0,166.0,0.6,24.3,660.0,768.31,562.98
2018,7,7,9,15,830.5,120.0,0.6,24.55,741.0,852.75,614.68
2018,7,7,9,30,964.0,74.0,0.6,24.8,822.0,940.18,666.5
2018,7,7,9,45,969.5,75.5,0.6,25.05,856.0,970.84,682.16
2018,7,7,10,0,975.0,77.0,0.6,25.3,890.0,998.67,696.83
2018,7,7,10,15,980.0,76.5,0.6,25.45,917.5,1020.89,708.37
2018,7,7,10,30,985.0,76.0,0.6,25.6,945.0,1040.01,718.15
2018,7,7,10,45,989.0,76.0,0.6,25.8,966.5,1055.47,725.68
2018,7,7,11,0,993.0,76.0,0.6,26.0,988.0,1067.6,731.37
2018,7,7,11,15,876.0,150.5,0.65,26.05,965.0,1032.43,710.96
2018,7,7,11,30,759.0,225.0,0.7,26.1,942.0,1002.52,694.24
2018,7,7,11,45,764.5,225.0,0.7,26.15,952.0,1004.96,695.73
2018,7,7,12,0,770.0,225.0,0.7,26.2,962.0,1004.53,695.13
2018,7,7,12,15,582.0,298.5,0.7,26.2,856.0,884.4,619.55
2018,7,7,12,30,394.0,372.0,0.7,26.2,750.0,765.46,540.89
2018,7,7,12,45,205.0,298.5,0.7,26.15,495.0,498.16,362.58
2018,7,7,13,0,16.0,225.0,0.7,26.1,240.0,236.06,173.16
2018,7,7,13,15,46.5,307.5,0.75,26.0,350.5,344.04,253.95
2018,7,7,13,30,77.0,390.0,0.8,25.9,461.0,449.59,328.57
2018,7,7,13,45,111.5,393.5,0.8,25.75,494.0,480.83,350.79
2018,7,7,14,0,146.0,397.0,0.8,25.6,527.0,507.02,369.94
2018,7,7,14,15,340.0,340.5,0.8,25.25,630.5,600.7,439.81
2018,7,7,14,30,534.0,284.0,0.8,24.9,734.0,680.05,497.13
2018,7,7,14,45,525.5,271.5,0.85,24.6,700.0,638.67,469.46
2018,7,7,15,0,517.0,259.0,0.9,24.3,666.0,596.91,442.17
2018,7,7,15,15,674.0,186.5,0.9,24.3,689.5,604.09,449.79
2018,7,7,15,30,831.0,114.0,0.9,24.3,713.0,597.79,446.35
2018,7,7,15,45,827.5,105.5,0.9,23.45,671.5,547.41,410.51
2018,7,7,16,0,824.0,97.0,0.9,22.6,630.0,496.17,372.98
2018,7,7,16,15,817.5,89.5,0.9,22.2,585.5,443.83,332.46
2018,7,7,16,30,811.0,82.0,0.9,21.8,541.0,391.3,290.25
2018,7,7,16,45,817.5,72.5,0.9,21.4,499.5,344.67,250.72
2018,7,7,17,0,824.0,63.0,0.9,21.0,458.0,293.8,206.61
2018,7,7,17,15,790.5,60.5,0.9,20.55,405.5,238.76,159.74
2018,7,7,17,30,757.0,58.0,0.9,20.1,353.0,183.37,113.25
2018,7,7,17,45,723.5,55.0,0.9,19.6,304.5,134.71,74.56
2018,7,7,18,0,690.0,52.0,0.9,19.1,256.0,89.79,44.08
2018,7,7,18,15,644.0,47.0,0.9,18.55,209.5,46.77,24.48
2018,7,7,18,30,598.0,42.0,0.9,18.0,163.0,31.1,21.73
2018,7,7,18,45,516.0,36.0,0.9,17.4,120.5,27.89,18.65
2018,7,7,19,0,434.0,30.0,0.9,16.8,78.0,22.53,13.37
2018,7,7,19,15,288.0,21.5,0.9,16.4,47.0,16.89,3.73
2018,7,7,19,30,142.0,13.0,0.9,16.0,16.0,12.78,0.0
2018,7,7,19,45,71.0,6.5,0.9,15.55,8.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,8,4,45,48.0,4.5,0.9,13.4,5.0,0.0,0.0
2018,7,8,5,0,96.0,9.0,0.9,13.6,10.0,16.27,0.0
2018,7,8,5,15,249.0,18.5,0.85,14.15,37.5,52.84,0.0
2018,7,8,5,30,402.0,28.0,0.8,14.7,65.0,108.34,62.38
2018,7,8,5,45,493.0,34.5,0.8,15.25,107.0,157.04,105.63
2018,7,8,6,0,584.0,41.0,0.8,15.8,149.0,216.8,156.98
2018,7,8,6,15,641.0,46.0,0.8,16.55,197.0,272.83,206.18
2018,7,8,6,30,698.0,51.0,0.8,17.3,245.0,334.35,258.68
2018,7,8,6,45,736.5,54.0,0.75,18.05,295.0,390.73,305.5
2018,7,8,7,0,775.0,57.0,0.7,18.8,345.0,450.13,352.61
2018,7,8,7,15,802.5,60.0,0.7,19.55,396.0,504.02,393.96
2018,7,8,7,30,830.0,63.0,0.7,20.3,447.0,561.35,436.04
2018,7,8,7,45,850.5,65.5,0.7,21.0,497.0,614.76,473.67
2018,7,8,8,0,871.0,68.0,0.7,21.7,547.0,668.32,509.07
2018,7,8,8,15,886.5,70.0,0.7,22.25,594.5,717.59,539.58
2018,7,8,8,30,902.0,72.0,0.7,22.8,642.0,766.03,568.82
2018,7,8,8,45,914.0,74.0,0.7,23.35,686.5,810.6,594.84
2018,7,8,9,0,926.0,76.0,0.7,23.9,731.0,853.58,619.34
2018,7,8,9,15,934.5,78.0,0.7,24.25,770.5,891.71,640.82
2018,7,8,9,30,943.0,80.0,0.7,24.6,810.0,927.59,660.64
2018,7,8,9,45,949.0,82.0,0.7,24.95,844.5,958.72,677.32
2018,7,8,10,0,955.0,84.0,0.7,25.3,879.0,987.11,692.22
2018,7,8,10,15,961.5,83.5,0.7,25.45,907.5,1010.4,704.52
2018,7,8,10,30,968.0,83.0,0.7,25.6,936.0,1030.69,715.09
2018,7,8,10,45,973.0,83.0,0.7,25.75,958.5,1046.93,723.29
2018,7,8,11,0,978.0,83.0,0.7,25.9,981.0,1059.9,729.67
2018,7,8,11,15,980.5,83.5,0.7,25.9,996.0,1067.55,733.47
2018,7,8,11,30,983.0,84.0,0.7,25.9,1011.0,1071.76,735.43
2018,7,8,11,45,984.5,83.0,0.75,25.95,1018.5,1069.96,735.04
2018,7,8,12,0,986.0,82.0,0.8,26.0,1026.0,1064.71,732.8
2018,7,8,12,15,984.0,84.0,0.8,26.0,1026.5,1055.67,727.44
2018,7,8,12,30,982.0,86.0,0.8,26.0,1027.0,1043.27,720.25
2018,7,8,12,45,978.5,87.0,0.8,25.95,1019.0,1025.15,709.89
2018,7,8,13,0,975.0,88.0,0.8,25.9,1011.0,1003.91,697.77
2018,7,8,13,15,973.0,87.0,0.85,25.8,997.0,979.04,684.62
2018,7,8,13,30,971.0,86.0,0.9,25.7,983.0,951.22,669.57
2018,7,8,13,45,968.0,84.5,0.9,25.55,962.0,919.21,651.02
2018,7,8,14,0,965.0,83.0,0.9,25.4,941.0,884.56,630.71
2018,7,8,14,15,960.0,82.0,0.9,25.2,913.5,846.32,608.05
2018,7,8,14,30,955.0,81.0,0.9,25.0,886.0,805.88,583.74
2018,7,8,14,45,948.5,79.5,0.9,24.75,852.5,761.89,556.87
2018,7,8,15,0,942.0,78.0,0.9,24.5,819.0,716.2,528.46
2018,7,8,15,15,933.0,76.5,0.9,24.5,780.0,667.45,495.72
2018,7,8,15,30,924.0,75.0,0.9,24.5,741.0,617.66,460.27
2018,7,8,15,45,912.5,73.0,0.9,23.85,697.5,565.23,422.91
2018,7,8,16,0,901.0,71.0,0.9,23.2,654.0,512.45,383.85
2018,7,8,16,15,885.5,69.5,0.9,22.75,607.0,458.26,341.91
2018,7,8,16,30,870.0,68.0,0.9,22.3,560.0,404.59,298.81
2018,7,8,16,45,850.5,65.5,0.9,21.85,510.5,349.4,253.19
2018,7,8,17,0,831.0,63.0,0.9,21.4,461.0,295.62,207.45
2018,7,8,17,15,805.0,60.0,0.9,20.8,410.5,241.49,161.2
2018,7,8,17,30,779.0,57.0,0.9,20.2,360.0,186.21,114.56
2018,7,8,17,45,743.0,54.0,0.9,19.6,310.0,136.03,74.81
2018,7,8,18,0,707.0,51.0,0.9,19.0,260.0,89.87,43.61
2018,7,8,18,15,654.0,46.5,0.9,18.35,211.5,46.23,24.1
2018,7,8,18,30,601.0,42.0,0.9,17.7,163.0,31.14,21.79
2018,7,8,18,45,517.5,36.5,0.85,17.0,120.5,28.43,19.15
2018,7,8,19,0,434.0,31.0,0.8,16.3,78.0,23.51,14.21
2018,7,8,19,15,288.0,21.5,0.8,15.85,46.5,16.94,3.47
2018,7,8,19,30,142.0,12.0,0.8,15.4,15.0,11.8,0.0
2018,7,8,19,45,71.0,6.0,0.8,14.95,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,9,4,45,47.5,4.0,0.8,13.5,4.5,0.0,0.0
2018,7,9,5,0,95.0,8.0,0.8,13.7,9.0,15.09,0.0
2018,7,9,5,15,246.5,17.5,0.8,14.4,36.0,51.05,0.0
2018,7,9,5,30,398.0,27.0,0.8,15.1,63.0,106.06,60.18
2018,7,9,5,45,488.5,33.0,0.75,15.75,104.0,153.82,102.79
2018,7,9,6,0,579.0,39.0,0.7,16.4,145.0,212.52,153.05
2018,7,9,6,15,635.5,43.5,0.7,17.25,192.0,267.48,201.18
2018,7,9,6,30,692.0,48.0,0.7,18.1,239.0,327.89,252.57
2018,7,9,6,45,730.0,51.5,0.7,18.95,289.0,384.25,299.32
2018,7,9,7,0,768.0,55.0,0.7,19.8,339.0,443.61,346.45
2018,7,9,7,15,795.0,57.5,0.7,20.55,389.0,496.34,386.91
2018,7,9,7,30,822.0,60.0,0.7,21.3,439.0,552.47,428.13
2018,7,9,7,45,841.5,62.5,0.7,22.05,488.0,604.92,464.99
2018,7,9,8,0,861.0,65.0,0.7,22.8,537.0,657.45,499.56
2018,7,9,8,15,876.0,66.5,0.7,23.4,583.5,705.44,529.13
2018,7,9,8,30,891.0,68.0,0.7,24.0,630.0,752.58,557.44
2018,7,9,8,45,902.0,69.5,0.65,24.55,673.0,795.46,581.63
2018,7,9,9,0,913.0,71.0,0.6,25.1,716.0,836.71,604.18
2018,7,9,9,15,920.0,74.0,0.6,25.55,755.0,874.32,625.06
2018,7,9,9,30,927.0,77.0,0.6,26.0,794.0,909.61,644.22
2018,7,9,9,45,931.0,79.5,0.6,26.4,827.0,939.12,659.74
2018,7,9,10,0,935.0,82.0,0.6,26.8,860.0,965.84,673.49
2018,7,9,10,15,941.0,83.0,0.65,27.05,888.5,989.93,687.1
2018,7,9,10,30,947.0,84.0,0.7,27.3,917.0,1011.07,698.97
2018,7,9,10,45,952.0,83.5,0.7,27.55,939.0,1026.55,706.46
2018,7,9,11,0,957.0,83.0,0.7,27.8,961.0,1038.84,712.19
2018,7,9,11,15,960.0,83.5,0.7,27.9,976.5,1046.92,715.97
2018,7,9,11,30,963.0,84.0,0.7,28.0,992.0,1051.62,717.93
2018,7,9,11,45,965.0,83.5,0.7,28.1,1000.0,1050.9,716.87
2018,7,9,12,0,967.0,83.0,0.7,28.2,1008.0,1046.8,714.01
2018,7,9,12,15,967.0,83.5,0.7,28.2,1009.0,1038.37,709.04
2018,7,9,12,30,967.0,84.0,0.7,28.2,1010.0,1026.62,702.28
2018,7,9,12,45,965.5,85.0,0.7,28.2,1004.0,1010.68,693.15
2018,7,9,13,0,964.0,86.0,0.7,28.2,998.0,991.59,682.25
2018,7,9,13,15,962.0,84.5,0.75,28.05,983.5,966.48,669.22
2018,7,9,13,30,960.0,83.0,0.8,27.9,969.0,938.46,654.34
2018,7,9,13,45,957.5,81.5,0.8,27.8,948.5,907.21,636.3
2018,7,9,14,0,955.0,80.0,0.8,27.7,928.0,873.31,616.52
2018,7,9,14,15,950.0,78.5,0.8,27.4,900.5,834.93,594.21
2018,7,9,14,30,945.0,77.0,0.8,27.1,873.0,794.39,570.27
2018,7,9,14,45,938.0,75.5,0.85,26.85,839.5,750.43,544.32
2018,7,9,15,0,931.0,74.0,0.9,26.6,806.0,704.85,516.74
2018,7,9,15,15,922.0,72.5,0.9,26.6,767.5,656.59,484.57
2018,7,9,15,30,913.0,71.0,0.9,26.6,729.0,607.31,449.64
2018,7,9,15,45,901.5,69.5,0.9,25.85,686.0,555.87,413.31
2018,7,9,16,0,890.0,68.0,0.9,25.1,643.0,504.1,375.29
2018,7,9,16,15,875.0,65.5,0.9,24.65,596.0,449.76,333.48
2018,7,9,16,30,860.0,63.0,0.9,24.2,549.0,395.91,290.49
2018,7,9,16,45,841.0,60.5,0.9,23.8,500.5,341.44,245.59
2018,7,9,17,0,822.0,58.0,0.9,23.4,452.0,288.33,200.59
2018,7,9,17,15,797.0,55.0,0.9,22.85,402.0,234.96,155.13
2018,7,9,17,30,772.0,52.0,0.9,22.3,352.0,184.0,112.15
2018,7,9,17,45,738.0,49.0,0.9,21.8,303.0,130.77,70.13
2018,7,9,18,0,704.0,46.0,0.9,21.3,254.0,85.0,39.39
2018,7,9,18,15,654.0,42.0,0.9,20.65,207.0,41.99,20.55
2018,7,9,18,30,604.0,38.0,0.9,20.0,160.0,27.56,18.44
2018,7,9,18,45,525.5,32.5,0.9,19.35,118.0,24.63,15.65
2018,7,9,19,0,447.0,27.0,0.9,18.7,76.0,21.61,12.42
2018,7,9,19,15,301.0,19.5,0.9,18.25,45.5,15.05,2.04
2018,7,9,19,30,155.0,12.0,0.9,17.8,15.0,11.8,0.0
2018,7,9,19,45,77.5,6.0,0.85,17.35,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,10,4,45,37.0,3.5,0.7,13.95,3.5,0.0,0.0
2018,7,10,5,0,74.0,7.0,0.7,14.2,7.0,12.42,0.0
2018,7,10,5,15,231.0,16.5,0.7,14.95,34.0,47.65,0.0
2018,7,10,5,30,388.0,26.0,0.7,15.7,61.0,102.73,57.31
2018,7,10,5,45,479.5,33.0,0.65,16.45,102.0,151.08,100.38
2018,7,10,6,0,571.0,40.0,0.6,17.2,143.0,210.55,150.91
2018,7,10,6,15,629.0,44.5,0.6,18.0,190.5,265.58,198.85
2018,7,10,6,30,687.0,49.0,0.6,18.8,238.0,326.23,250.18
2018,7,10,6,45,726.0,52.5,0.6,19.65,288.0,382.78,296.85
2018,7,10,7,0,765.0,56.0,0.6,20.5,338.0,442.43,343.95
2018,7,10,7,15,793.5,59.0,0.6,21.2,389.0,496.4,385.16
2018,7,10,7,30,822.0,62.0,0.6,21.9,440.0,553.92,427.19
2018,7,10,7,45,842.5,64.5,0.6,22.6,489.5,607.02,464.34
2018,7,10,8,0,863.0,67.0,0.6,23.3,539.0,660.3,499.39
2018,7,10,8,15,879.0,69.0,0.6,23.8,586.5,709.67,529.85
2018,7,10,8,30,895.0,71.0,0.6,24.3,634.0,758.28,559.1
2018,7,10,8,45,907.0,72.5,0.6,24.75,678.0,802.13,584.69
2018,7,10,9,0,919.0,74.0,0.6,25.2,722.0,844.4,608.82
2018,7,10,9,15,927.5,76.5,0.65,25.55,762.0,882.97,631.38
2018,7,10,9,30,936.0,79.0,0.7,25.9,802.0,919.29,652.35
2018,7,10,9,45,942.0,81.0,0.7,26.2,836.5,950.35,669.08
2018,7,10,10,0,948.0,83.0,0.7,26.5,871.0,978.68,684.06
2018,7,10,10,15,954.5,83.5,0.7,26.7,900.0,1003.0,696.84
2018,7,10,10,30,961.0,84.0,0.7,26.9,929.0,1024.34,707.85
2018,7,10,10,45,965.5,84.5,0.7,27.15,951.5,1040.6,715.75
2018,7,10,11,0,970.0,85.0,0.7,27.4,974.0,1053.61,721.84
2018,7,10,11,15,973.0,85.5,0.7,27.5,989.5,1061.77,725.64
2018,7,10,11,30,976.0,86.0,0.7,27.6,1005.0,1066.53,727.61
2018,7,10,11,45,977.5,85.5,0.75,27.7,1013.0,1065.3,727.4
2018,7,10,12,0,979.0,85.0,0.8,27.8,1021.0,1060.65,725.35
2018,7,10,12,15,978.0,86.0,0.8,27.75,1021.5,1051.66,720.19
2018,7,10,12,30,977.0,87.0,0.8,27.7,1022.0,1039.32,713.21
2018,7,10,12,45,974.0,88.5,0.8,27.65,1015.0,1022.29,703.55
2018,7,10,13,0,971.0,90.0,0.8,27.6,1008.0,1002.12,692.13
2018,7,10,13,15,968.5,89.5,0.8,27.5,994.0,977.38,678.14
2018,7,10,13,30,966.0,89.0,0.8,27.4,980.0,949.72,662.39
2018,7,10,13,45,961.5,89.0,0.8,27.25,959.5,918.03,644.24
2018,7,10,14,0,957.0,89.0,0.8,27.1,939.0,883.78,624.4
2018,7,10,14,15,951.0,88.0,0.8,26.9,911.0,844.98,601.63
2018,7,10,14,30,945.0,87.0,0.8,26.7,883.0,804.07,577.28
2018,7,10,14,45,937.5,85.5,0.8,26.5,849.0,759.68,550.34
2018,7,10,15,0,930.0,84.0,0.8,26.3,815.0,713.71,521.94
2018,7,10,15,15,920.5,83.0,0.8,26.3,776.5,665.57,489.7
2018,7,10,15,30,911.0,82.0,0.8,26.3,738.0,616.44,455.07
2018,7,10,15,45,898.5,80.5,0.85,25.7,694.5,564.46,418.78
2018,7,10,16,0,886.0,79.0,0.9,25.1,651.0,512.23,380.75
2018,7,10,16,15,870.0,76.5,0.9,24.65,603.5,457.53,338.85
2018,7,10,16,30,854.0,74.0,0.9,24.2,556.0,403.41,295.85
2018,7,10,16,45,833.0,71.5,0.9,23.75,506.5,348.43,250.83
2018,7,10,17,0,812.0,69.0,0.9,23.3,457.0,291.57,203.27
2018,7,10,17,15,784.0,66.0,0.9,22.7,406.5,237.76,157.76
2018,7,10,17,30,756.0,63.0,0.9,22.1,356.0,186.76,115.02
2018,7,10,17,45,717.0,59.5,0.9,21.55,305.5,136.94,76.07
2018,7,10,18,0,678.0,56.0,0.9,21.0,255.0,91.5,45.8
2018,7,10,18,15,622.0,51.0,0.85,20.25,207.0,48.93,27.04
2018,7,10,18,30,566.0,46.0,0.8,19.5,159.0,31.94,22.29
2018,7,10,18,45,478.5,39.0,0.8,18.75,116.5,28.34,18.9
2018,7,10,19,0,391.0,32.0,0.8,18.0,74.0,24.57,14.91
2018,7,10,19,15,252.5,22.0,0.8,17.5,44.0,17.55,2.91
2018,7,10,19,30,114.0,12.0,0.8,17.0,14.0,11.8,0.0
2018,7,10,19,45,57.0,6.0,0.8,16.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,4,45,29.0,3.0,0.75,15.55,3.0,0.0,0.0
2018,7,11,5,0,58.0,6.0,0.7,15.8,6.0,10.16,0.0
2018,7,11,5,15,209.0,17.0,0.6,16.85,32.5,42.3,0.0
2018,7,11,5,30,360.0,28.0,0.5,17.9,59.0,99.34,54.67
2018,7,11,5,45,457.0,35.5,0.45,18.95,100.5,149.1,98.27
2018,7,11,6,0,554.0,43.0,0.4,20.0,142.0,209.26,148.22
2018,7,11,6,15,615.5,48.0,0.35,20.8,190.0,264.01,194.89
2018,7,11,6,30,677.0,53.0,0.3,21.6,238.0,325.89,245.96
2018,7,11,6,45,718.0,57.0,0.3,22.4,288.5,383.41,292.43
2018,7,11,7,0,759.0,61.0,0.3,23.2,339.0,444.25,339.44
2018,7,11,7,15,788.5,64.0,0.25,23.9,390.5,500.8,381.08
2018,7,11,7,30,818.0,67.0,0.2,24.6,442.0,558.93,421.92
2018,7,11,7,45,839.5,69.5,0.2,25.25,492.0,609.95,456.74
2018,7,11,8,0,861.0,72.0,0.2,25.9,542.0,663.78,491.55
2018,7,11,8,15,877.5,74.5,0.2,26.5,590.0,714.0,521.47
2018,7,11,8,30,894.0,77.0,0.2,27.1,638.0,763.5,550.16
2018,7,11,8,45,893.5,84.0,0.2,27.65,678.5,803.48,572.24
2018,7,11,9,0,893.0,91.0,0.2,28.2,719.0,840.96,592.46
2018,7,11,9,15,911.5,90.0,0.2,28.6,762.5,883.45,615.78
2018,7,11,9,30,930.0,89.0,0.2,29.0,806.0,924.36,637.67
2018,7,11,9,45,932.5,93.5,0.2,29.35,840.0,954.75,653.11
2018,7,11,10,0,935.0,98.0,0.2,29.7,874.0,982.25,666.86
2018,7,11,10,15,941.0,99.0,0.2,29.95,903.0,1006.33,678.85
2018,7,11,10,30,947.0,100.0,0.2,30.2,932.0,1027.46,689.14
2018,7,11,10,45,951.5,101.0,0.2,30.4,954.5,1044.02,697.0
2018,7,11,11,0,956.0,102.0,0.2,30.6,977.0,1057.35,703.14
2018,7,11,11,15,958.0,102.5,0.25,30.7,992.0,1064.36,707.2
2018,7,11,11,30,960.0,103.0,0.3,30.8,1007.0,1068.0,709.61
2018,7,11,11,45,961.0,103.0,0.3,30.9,1014.5,1066.74,708.27
2018,7,11,12,0,962.0,103.0,0.3,31.0,1022.0,1062.09,705.19
2018,7,11,12,15,963.0,103.0,0.3,31.0,1023.5,1054.09,700.65
2018,7,11,12,30,964.0,103.0,0.3,31.0,1025.0,1042.77,694.36
2018,7,11,12,45,964.0,102.0,0.3,31.0,1018.5,1026.22,685.21
2018,7,11,13,0,964.0,101.0,0.3,31.0,1012.0,1006.48,674.35
2018,7,11,13,15,961.5,100.0,0.3,30.85,997.5,981.35,660.82
2018,7,11,13,30,959.0,99.0,0.3,30.7,983.0,953.32,645.61
2018,7,11,13,45,954.5,98.0,0.3,30.6,961.5,920.79,627.55
2018,7,11,14,0,950.0,97.0,0.3,30.5,940.0,885.73,607.89
2018,7,11,14,15,944.0,96.5,0.3,30.25,912.5,847.6,586.53
2018,7,11,14,30,938.0,96.0,0.3,30.0,885.0,807.37,563.62
2018,7,11,14,45,930.5,95.0,0.35,29.75,851.5,763.68,539.01
2018,7,11,15,0,923.0,94.0,0.4,29.5,818.0,718.4,512.88
2018,7,11,15,15,913.5,91.5,0.4,29.5,778.5,669.06,480.56
2018,7,11,15,30,904.0,89.0,0.4,29.5,739.0,618.76,446.25
2018,7,11,15,45,891.0,87.5,0.4,28.9,695.5,566.75,410.63
2018,7,11,16,0,878.0,86.0,0.4,28.3,652.0,514.56,373.46
2018,7,11,16,15,862.0,83.0,0.4,27.9,604.5,459.71,332.69
2018,7,11,16,30,846.0,80.0,0.4,27.5,557.0,405.47,290.83
2018,7,11,16,45,824.5,77.5,0.4,27.1,507.5,347.4,244.86
2018,7,11,17,0,803.0,75.0,0.4,26.7,458.0,294.07,201.14
2018,7,11,17,15,774.5,71.5,0.4,26.15,407.0,240.12,156.7
2018,7,11,17,30,746.0,68.0,0.4,25.6,356.0,189.05,114.99
2018,7,11,17,45,706.5,63.5,0.4,25.0,305.5,138.8,76.65
2018,7,11,18,0,667.0,59.0,0.4,24.4,255.0,93.0,46.74
2018,7,11,18,15,609.5,53.5,0.4,23.4,206.5,47.29,25.76
2018,7,11,18,30,552.0,48.0,0.4,22.4,158.0,33.7,23.52
2018,7,11,18,45,463.5,40.5,0.4,21.35,115.5,29.76,19.87
2018,7,11,19,0,375.0,33.0,0.4,20.3,73.0,25.61,15.57
2018,7,11,19,15,239.0,22.5,0.4,19.65,43.5,18.14,2.58
2018,7,11,19,30,103.0,12.0,0.4,19.0,14.0,11.8,0.0
2018,7,11,19,45,51.5,6.0,0.4,18.3,7.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,4,45,21.5,3.0,0.7,16.7,3.0,0.0,0.0
2018,7,12,5,0,43.0,6.0,0.7,16.8,6.0,9.0,0.0
2018,7,12,5,15,173.5,17.5,0.6,17.55,30.5,38.2,0.0
2018,7,12,5,30,304.0,29.0,0.5,18.3,55.0,89.81,48.99
2018,7,12,5,45,402.0,37.0,0.4,19.1,94.5,137.61,90.85
2018,7,12,6,0,500.0,45.0,0.3,19.9,134.0,195.6,138.72
2018,7,12,6,15,563.5,51.5,0.25,20.7,181.0,250.76,185.3
2018,7,12,6,30,627.0,58.0,0.2,21.5,228.0,312.23,235.75
2018,7,12,6,45,670.0,62.5,0.2,22.3,277.5,367.6,280.41
2018,7,12,7,0,713.0,67.0,0.2,23.1,327.0,427.6,326.76
2018,7,12,7,15,730.0,73.5,0.2,23.65,374.0,479.12,365.33
2018,7,12,7,30,747.0,80.0,0.2,24.2,421.0,531.1,402.67
2018,7,12,7,45,783.5,80.5,0.2,24.75,474.0,588.98,442.86
2018,7,12,8,0,820.0,81.0,0.2,25.3,527.0,648.51,482.62
2018,7,12,8,15,827.5,87.0,0.2,25.75,571.5,694.72,510.49
2018,7,12,8,30,835.0,93.0,0.2,26.2,616.0,739.55,536.89
2018,7,12,8,45,843.0,97.5,0.25,26.65,658.0,777.62,559.16
2018,7,12,9,0,851.0,102.0,0.3,27.1,700.0,817.63,582.49
2018,7,12,9,15,874.5,98.5,0.3,27.4,743.5,860.4,606.66
2018,7,12,9,30,898.0,95.0,0.3,27.7,787.0,901.99,629.66
2018,7,12,9,45,903.5,98.5,0.3,28.05,821.0,933.24,645.95
2018,7,12,10,0,909.0,102.0,0.3,28.4,855.0,961.82,660.64
2018,7,12,10,15,914.5,103.0,0.3,28.65,883.0,984.96,672.29
2018,7,12,10,30,920.0,104.0,0.3,28.9,911.0,1005.19,682.3
2018,7,12,10,45,923.5,105.5,0.3,29.15,933.0,1020.97,689.76
2018,7,12,11,0,927.0,107.0,0.3,29.4,955.0,1033.59,695.51
2018,7,12,11,15,929.0,107.5,0.3,29.5,969.5,1040.44,698.48
2018,7,12,11,30,931.0,108.0,0.3,29.6,984.0,1044.02,699.75
2018,7,12,11,45,931.0,109.5,0.35,29.75,991.5,1043.33,699.75
2018,7,12,12,0,931.0,111.0,0.4,29.9,999.0,1039.36,698.05
2018,7,12,12,15,931.0,110.5,0.4,29.85,999.5,1030.1,692.84
2018,7,12,12,30,931.0,110.0,0.4,29.8,1000.0,1017.66,685.94
2018,7,12,12,45,819.5,183.0,0.4,29.8,962.5,972.86,660.09
2018,7,12,13,0,708.0,256.0,0.4,29.8,925.0,926.23,633.33
2018,7,12,13,15,609.0,310.0,0.45,29.6,879.5,869.88,599.04
2018,7,12,13,30,510.0,364.0,0.5,29.4,834.0,816.62,565.61
2018,7,12,13,45,507.5,352.0,0.5,29.25,811.0,785.33,547.53
2018,7,12,14,0,505.0,340.0,0.5,29.1,788.0,752.85,528.14
2018,7,12,14,15,570.0,298.0,0.5,28.8,789.0,744.47,525.81
2018,7,12,14,30,635.0,256.0,0.5,28.5,790.0,730.31,519.21
2018,7,12,14,45,664.5,227.5,0.5,28.2,766.5,697.39,499.43
2018,7,12,15,0,694.0,199.0,0.5,27.9,743.0,660.74,476.81
2018,7,12,15,15,659.0,198.0,0.5,27.9,694.0,605.23,439.22
2018,7,12,15,30,624.0,197.0,0.5,27.9,645.0,551.58,402.2
