Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,15,45,626.0,179.5,0.5,27.1,606.0,504.82,370.59
2018,7,12,16,0,628.0,162.0,0.5,26.3,567.0,457.07,336.91
2018,7,12,16,15,678.0,135.0,0.45,25.8,542.5,420.96,309.31
2018,7,12,16,30,728.0,108.0,0.4,25.3,518.0,379.39,275.99
2018,7,12,16,45,714.5,100.5,0.4,24.85,472.5,328.35,235.04
2018,7,12,17,0,701.0,93.0,0.4,24.4,427.0,278.31,193.8
2018,7,12,17,15,670.5,87.5,0.35,23.9,378.0,227.27,151.64
2018,7,12,17,30,640.0,82.0,0.3,23.4,329.0,179.37,112.52
2018,7,12,17,45,609.0,75.0,0.3,22.85,283.0,133.42,77.09
2018,7,12,18,0,578.0,68.0,0.3,22.3,237.0,90.97,48.75
2018,7,12,18,15,517.0,61.0,0.3,21.7,190.5,51.65,31.0
2018,7,12,18,30,456.0,54.0,0.3,21.1,144.0,39.04,28.27
2018,7,12,18,45,367.0,44.5,0.3,20.55,104.0,33.52,23.17
2018,7,12,19,0,278.0,35.0,0.3,20.0,64.0,27.65,17.24
2018,7,12,19,15,168.5,22.5,0.3,19.75,37.5,17.67,1.74
2018,7,12,19,30,59.0,10.0,0.3,19.5,11.0,9.83,0.0
2018,7,12,19,45,29.5,5.0,0.3,19.25,5.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,13,4,45,1.5,0.5,0.45,17.25,0.5,0.0,0.0
2018,7,13,5,0,3.0,1.0,0.4,17.4,1.0,0.98,0.0
2018,7,13,5,15,1.5,6.5,0.35,18.05,6.5,6.57,0.0
2018,7,13,5,30,0.0,12.0,0.3,18.7,12.0,11.57,2.79
2018,7,13,5,45,0.0,18.0,0.25,19.35,18.0,17.36,8.53
2018,7,13,6,0,0.0,24.0,0.2,20.0,24.0,23.16,13.62
2018,7,13,6,15,0.0,27.5,0.2,20.55,27.5,26.54,16.58
2018,7,13,6,30,0.0,31.0,0.2,21.1,31.0,29.92,19.44
2018,7,13,6,45,1.0,45.0,0.2,21.7,45.5,43.89,30.99
2018,7,13,7,0,2.0,59.0,0.2,22.3,60.0,57.98,42.41
2018,7,13,7,15,1.0,64.5,0.2,22.75,65.0,62.88,46.14
2018,7,13,7,30,0.0,70.0,0.2,23.2,70.0,67.67,49.73
2018,7,13,7,45,0.0,54.0,0.2,23.65,54.0,52.19,36.96
2018,7,13,8,0,0.0,38.0,0.2,24.1,38.0,36.72,24.29
2018,7,13,8,15,7.0,94.0,0.2,24.45,98.5,96.01,71.7
2018,7,13,8,30,14.0,150.0,0.2,24.8,159.0,157.2,118.82
2018,7,13,8,45,10.0,163.5,0.2,25.15,170.0,167.92,126.02
2018,7,13,9,0,6.0,177.0,0.2,25.5,181.0,178.33,133.15
2018,7,13,9,15,3.5,144.0,0.2,25.85,146.5,143.34,106.11
2018,7,13,9,30,1.0,111.0,0.2,26.2,112.0,108.64,79.34
2018,7,13,9,45,3.0,131.5,0.2,26.5,134.0,130.68,96.12
2018,7,13,10,0,5.0,152.0,0.2,26.8,156.0,152.84,112.54
2018,7,13,10,15,3.5,133.5,0.2,27.0,136.5,133.26,97.39
2018,7,13,10,30,2.0,115.0,0.2,27.2,117.0,113.7,82.43
2018,7,13,10,45,6.5,165.5,0.25,27.35,171.5,167.82,123.24
2018,7,13,11,0,11.0,216.0,0.3,27.5,226.0,222.22,163.06
2018,7,13,11,15,14.0,239.0,0.3,27.65,252.0,247.95,181.27
2018,7,13,11,30,17.0,262.0,0.3,27.8,278.0,273.61,199.4
2018,7,13,11,45,25.5,300.0,0.3,27.9,324.0,324.94,235.69
2018,7,13,12,0,34.0,338.0,0.3,28.0,370.0,370.87,267.37
2018,7,13,12,15,44.0,360.5,0.3,28.05,402.5,402.09,288.7
2018,7,13,12,30,54.0,383.0,0.3,28.1,435.0,432.69,309.49
2018,7,13,12,45,125.0,412.0,0.3,28.15,530.5,531.8,378.01
2018,7,13,13,0,196.0,441.0,0.3,28.2,626.0,622.47,438.07
2018,7,13,13,15,186.5,368.0,0.3,28.15,542.0,535.13,380.79
2018,7,13,13,30,177.0,295.0,0.3,28.1,458.0,450.53,325.68
2018,7,13,13,45,131.0,335.0,0.3,28.05,454.0,441.27,318.44
2018,7,13,14,0,85.0,375.0,0.3,28.0,450.0,434.18,312.08
2018,7,13,14,15,76.5,372.5,0.3,27.9,438.5,420.49,302.85
2018,7,13,14,30,68.0,370.0,0.3,27.8,427.0,407.13,293.91
2018,7,13,14,45,59.5,343.0,0.3,27.65,391.5,371.12,269.39
2018,7,13,15,0,51.0,316.0,0.3,27.5,356.0,335.95,245.32
2018,7,13,15,15,111.0,312.5,0.3,27.5,394.0,365.85,268.26
2018,7,13,15,30,171.0,309.0,0.3,27.5,432.0,390.59,286.42
2018,7,13,15,45,346.5,253.0,0.35,27.1,482.5,422.35,311.13
2018,7,13,16,0,522.0,197.0,0.4,26.7,533.0,436.86,321.73
2018,7,13,16,15,595.5,158.5,0.4,26.45,514.5,405.87,297.76
2018,7,13,16,30,669.0,120.0,0.4,26.2,496.0,366.92,266.65
2018,7,13,16,45,682.0,103.5,0.45,25.95,457.0,319.72,228.51
2018,7,13,17,0,695.0,87.0,0.5,25.7,418.0,270.93,187.77
2018,7,13,17,15,665.0,83.0,0.5,25.25,370.5,221.66,147.05
2018,7,13,17,30,635.0,79.0,0.5,24.8,323.0,175.45,109.31
2018,7,13,17,45,595.5,72.5,0.5,24.4,275.5,129.16,73.95
2018,7,13,18,0,556.0,66.0,0.5,24.0,228.0,87.27,46.35
2018,7,13,18,15,497.5,59.0,0.5,23.3,183.5,49.16,29.29
2018,7,13,18,30,439.0,52.0,0.5,22.6,139.0,37.3,26.57
2018,7,13,18,45,355.0,43.0,0.5,21.95,100.5,32.18,21.84
2018,7,13,19,0,271.0,34.0,0.5,21.3,62.0,26.74,16.31
2018,7,13,19,15,162.5,21.5,0.5,20.8,36.0,16.86,0.65
2018,7,13,19,30,54.0,9.0,0.5,20.3,10.0,8.85,0.0
2018,7,13,19,45,27.0,4.5,0.5,19.8,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.4,17.25,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.4,17.4,5.0,4.91,0.0
2018,7,14,5,15,141.5,16.5,0.4,18.05,26.5,32.93,0.0
2018,7,14,5,30,251.0,28.0,0.4,18.7,48.0,78.29,41.04
2018,7,14,5,45,346.0,36.5,0.4,19.35,85.0,123.46,81.2
2018,7,14,6,0,441.0,45.0,0.4,20.0,122.0,177.94,126.23
2018,7,14,6,15,505.0,52.0,0.35,20.75,166.5,230.57,170.75
2018,7,14,6,30,569.0,59.0,0.3,21.5,211.0,289.63,219.5
2018,7,14,6,45,614.0,64.0,0.3,22.25,259.0,344.38,263.92
2018,7,14,7,0,659.0,69.0,0.3,23.0,307.0,403.01,309.63
2018,7,14,7,15,691.0,72.5,0.3,23.55,355.5,455.66,349.51
2018,7,14,7,30,723.0,76.0,0.3,24.1,404.0,511.26,389.99
2018,7,14,7,45,747.0,80.0,0.3,24.65,452.5,564.06,426.89
2018,7,14,8,0,771.0,84.0,0.3,25.2,501.0,617.5,462.89
2018,7,14,8,15,789.5,86.5,0.3,25.65,547.0,665.71,493.13
2018,7,14,8,30,808.0,89.0,0.3,26.1,593.0,713.52,521.97
2018,7,14,8,45,822.0,91.5,0.3,26.55,636.0,753.31,544.95
2018,7,14,9,0,836.0,94.0,0.3,27.0,679.0,795.49,569.12
2018,7,14,9,15,847.5,95.0,0.3,27.3,717.5,832.45,589.87
2018,7,14,9,30,859.0,96.0,0.3,27.6,756.0,867.58,609.27
2018,7,14,9,45,868.0,97.5,0.3,27.9,790.0,898.94,626.13
2018,7,14,10,0,877.0,99.0,0.3,28.2,824.0,927.95,641.46
2018,7,14,10,15,883.5,100.0,0.3,28.35,852.0,951.51,653.84
2018,7,14,10,30,890.0,101.0,0.3,28.5,880.0,972.31,664.63
2018,7,14,10,45,895.0,102.0,0.35,28.7,902.5,988.75,673.84
2018,7,14,11,0,900.0,103.0,0.4,28.9,925.0,1002.16,681.44
2018,7,14,11,15,888.0,114.0,0.4,28.9,936.0,1005.89,682.93
2018,7,14,11,30,876.0,125.0,0.4,28.9,947.0,1006.18,682.65
2018,7,14,11,45,894.0,114.5,0.4,28.9,960.0,1011.23,685.31
2018,7,14,12,0,912.0,104.0,0.4,28.9,973.0,1013.09,686.14
2018,7,14,12,15,912.0,104.5,0.4,28.8,974.0,1005.09,681.63
2018,7,14,12,30,912.0,105.0,0.4,28.7,975.0,993.94,675.52
2018,7,14,12,45,911.0,104.5,0.4,28.6,968.5,977.75,666.55
2018,7,14,13,0,910.0,104.0,0.4,28.5,962.0,958.57,655.91
2018,7,14,13,15,908.0,103.0,0.45,28.35,949.0,935.08,643.92
2018,7,14,13,30,906.0,102.0,0.5,28.2,936.0,908.82,630.2
2018,7,14,13,45,902.0,101.5,0.5,28.05,916.0,878.67,613.02
2018,7,14,14,0,898.0,101.0,0.5,27.9,896.0,846.11,594.25
2018,7,14,14,15,892.5,100.0,0.5,27.7,869.5,809.6,572.97
2018,7,14,14,30,887.0,99.0,0.5,27.5,843.0,771.09,550.2
2018,7,14,14,45,880.0,97.0,0.55,27.3,810.5,728.73,525.37
2018,7,14,15,0,873.0,95.0,0.6,27.1,778.0,684.86,499.05
2018,7,14,15,15,862.5,93.0,0.6,27.1,740.0,637.46,466.86
2018,7,14,15,30,852.0,91.0,0.6,27.1,702.0,589.28,433.08
2018,7,14,15,45,839.5,89.0,0.6,26.5,660.5,539.45,398.03
2018,7,14,16,0,827.0,87.0,0.6,25.9,619.0,489.46,361.53
2018,7,14,16,15,811.0,84.5,0.6,25.5,573.5,437.54,322.0
2018,7,14,16,30,795.0,82.0,0.6,25.1,528.0,383.26,279.37
2018,7,14,16,45,773.5,78.5,0.65,24.75,480.0,329.9,236.26
2018,7,14,17,0,752.0,75.0,0.7,24.4,432.0,278.27,193.28
2018,7,14,17,15,723.0,71.5,0.7,23.85,383.0,226.87,150.23
2018,7,14,17,30,694.0,68.0,0.7,23.3,334.0,178.42,110.11
2018,7,14,17,45,654.5,63.5,0.7,22.8,285.5,130.93,73.51
2018,7,14,18,0,615.0,59.0,0.7,22.3,237.0,84.88,42.85
2018,7,14,18,15,557.0,53.0,0.65,21.7,191.0,44.51,25.38
2018,7,14,18,30,499.0,47.0,0.6,21.1,145.0,33.0,23.03
2018,7,14,18,45,411.5,39.5,0.6,20.5,105.0,29.03,19.29
2018,7,14,19,0,324.0,32.0,0.6,19.9,65.0,24.86,14.82
2018,7,14,19,15,197.5,20.5,0.6,19.45,37.5,16.34,0.0
2018,7,14,19,30,71.0,9.0,0.6,19.0,10.0,8.85,0.0
2018,7,14,19,45,35.5,4.5,0.6,18.55,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,0.5,15.9,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,0.5,16.2,5.0,0.0,0.0
2018,7,15,5,15,161.5,16.5,0.45,16.85,27.5,35.05,0.0
2018,7,15,5,30,286.0,27.0,0.4,17.5,50.0,82.56,42.04
2018,7,15,5,45,387.5,35.0,0.4,18.15,88.5,130.64,85.59
2018,7,15,6,0,489.0,43.0,0.4,18.8,127.0,188.43,133.58
2018,7,15,6,15,555.0,49.0,0.4,19.45,173.5,243.06,180.32
2018,7,15,6,30,621.0,55.0,0.4,20.1,220.0,304.31,231.54
2018,7,15,6,45,666.5,59.0,0.35,20.75,269.5,359.91,276.98
2018,7,15,7,0,712.0,63.0,0.3,21.4,319.0,420.33,324.2
2018,7,15,7,15,744.5,66.0,0.3,22.1,369.5,476.25,366.45
2018,7,15,7,30,777.0,69.0,0.3,22.8,420.0,534.11,408.37
2018,7,15,7,45,800.5,72.0,0.3,23.5,470.0,587.95,445.73
2018,7,15,8,0,824.0,75.0,0.3,24.2,520.0,639.26,479.89
2018,7,15,8,15,842.5,77.0,0.3,24.65,567.5,688.94,510.48
2018,7,15,8,30,861.0,79.0,0.3,25.1,615.0,738.14,540.0
2018,7,15,8,45,875.5,80.5,0.3,25.5,659.5,782.88,566.07
2018,7,15,9,0,890.0,82.0,0.3,25.9,704.0,826.31,590.83
2018,7,15,9,15,897.5,85.5,0.3,26.15,743.5,864.38,612.15
2018,7,15,9,30,905.0,89.0,0.3,26.4,783.0,900.21,631.88
2018,7,15,9,45,910.0,93.0,0.3,26.6,817.5,931.89,648.99
2018,7,15,10,0,915.0,97.0,0.3,26.8,852.0,960.85,664.39
2018,7,15,10,15,922.0,97.5,0.3,26.95,881.0,985.14,677.07
2018,7,15,10,30,929.0,98.0,0.3,27.1,910.0,1006.55,688.1
2018,7,15,10,45,934.0,98.5,0.35,27.25,932.5,1023.01,697.4
2018,7,15,11,0,939.0,99.0,0.4,27.4,955.0,1036.3,705.04
2018,7,15,11,15,943.0,99.5,0.4,27.45,971.5,1045.35,709.44
2018,7,15,11,30,947.0,100.0,0.4,27.5,988.0,1051.09,712.09
2018,7,15,11,45,949.5,100.0,0.4,27.5,997.0,1051.46,711.91
2018,7,15,12,0,952.0,100.0,0.4,27.5,1006.0,1048.46,709.98
2018,7,15,12,15,949.0,102.0,0.4,27.45,1006.0,1038.73,704.44
2018,7,15,12,30,946.0,104.0,0.4,27.4,1006.0,1025.77,697.2
2018,7,15,12,45,941.0,107.0,0.45,27.35,999.0,1008.74,688.84
2018,7,15,13,0,936.0,110.0,0.5,27.3,992.0,988.72,678.75
2018,7,15,13,15,934.5,108.5,0.5,27.2,978.5,964.58,665.24
2018,7,15,13,30,933.0,107.0,0.5,27.1,965.0,937.57,650.01
2018,7,15,13,45,929.5,106.0,0.55,27.0,944.5,906.56,633.3
2018,7,15,14,0,926.0,105.0,0.6,26.9,924.0,873.03,614.85
2018,7,15,14,15,920.5,104.0,0.6,26.75,897.0,835.53,592.88
2018,7,15,14,30,915.0,103.0,0.6,26.6,870.0,795.95,569.38
2018,7,15,14,45,908.0,101.0,0.6,26.4,837.0,752.43,543.13
2018,7,15,15,0,901.0,99.0,0.6,26.2,804.0,707.35,515.47
2018,7,15,15,15,891.0,97.0,0.6,26.2,765.0,658.99,482.69
2018,7,15,15,30,881.0,95.0,0.6,26.2,726.0,609.74,448.25
2018,7,15,15,45,869.0,92.5,0.6,25.75,683.0,558.28,411.92
2018,7,15,16,0,857.0,90.0,0.6,25.3,640.0,506.56,374.06
2018,7,15,16,15,842.0,86.5,0.65,24.95,593.5,452.59,333.35
2018,7,15,16,30,827.0,83.0,0.7,24.6,547.0,396.15,289.26
2018,7,15,16,45,806.0,80.0,0.7,24.3,498.0,341.7,244.85
2018,7,15,17,0,785.0,77.0,0.7,24.0,449.0,288.9,200.61
2018,7,15,17,15,756.0,73.5,0.7,23.5,398.5,235.69,156.0
2018,7,15,17,30,727.0,70.0,0.7,23.0,348.0,185.43,114.37
2018,7,15,17,45,686.5,65.0,0.7,22.5,297.5,135.58,76.0
2018,7,15,18,0,646.0,60.0,0.7,22.0,247.0,87.21,43.89
2018,7,15,18,15,586.5,54.0,0.7,21.3,199.0,45.18,26.09
2018,7,15,18,30,527.0,48.0,0.7,20.6,151.0,33.97,23.91
2018,7,15,18,45,433.0,40.5,0.65,19.9,109.0,30.05,20.2
2018,7,15,19,0,339.0,33.0,0.6,19.2,67.0,25.97,15.71
2018,7,15,19,15,204.5,21.0,0.6,18.7,38.5,16.94,0.0
2018,7,15,19,30,70.0,9.0,0.6,18.2,10.0,8.85,0.0
2018,7,15,19,45,35.0,4.5,0.6,17.7,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,16,4,45,18.0,3.0,0.6,15.3,2.5,0.0,0.0
2018,7,16,5,0,36.0,6.0,0.6,15.6,5.0,0.0,0.0
2018,7,16,5,15,164.0,16.5,0.55,16.5,27.5,35.1,0.0
2018,7,16,5,30,292.0,27.0,0.5,17.4,50.0,82.81,40.9
2018,7,16,5,45,398.5,35.0,0.45,18.3,89.5,132.52,86.41
2018,7,16,6,0,505.0,43.0,0.4,19.2,129.0,192.15,135.64
2018,7,16,6,15,572.5,49.0,0.35,20.0,176.5,248.07,183.16
2018,7,16,6,30,640.0,55.0,0.3,20.8,224.0,309.72,234.25
2018,7,16,6,45,685.5,59.0,0.3,21.6,274.5,367.3,281.07
2018,7,16,7,0,731.0,63.0,0.3,22.4,325.0,428.68,328.91
2018,7,16,7,15,763.0,66.5,0.3,23.05,376.5,485.84,371.9
2018,7,16,7,30,795.0,70.0,0.3,23.7,428.0,544.87,414.45
2018,7,16,7,45,819.0,72.5,0.3,24.3,478.5,599.33,452.16
2018,7,16,8,0,843.0,75.0,0.3,24.9,529.0,651.24,486.67
2018,7,16,8,15,860.5,77.5,0.3,25.35,577.0,701.6,517.44
2018,7,16,8,30,878.0,80.0,0.3,25.8,625.0,751.35,547.05
2018,7,16,8,45,892.5,81.5,0.3,26.2,670.0,796.76,573.29
2018,7,16,9,0,907.0,83.0,0.3,26.6,715.0,840.81,598.2
2018,7,16,9,15,917.0,85.0,0.3,26.95,755.5,879.95,619.73
2018,7,16,9,30,927.0,87.0,0.3,27.3,796.0,916.97,639.69
2018,7,16,9,45,935.0,88.0,0.3,27.65,831.0,948.75,656.27
2018,7,16,10,0,943.0,89.0,0.3,28.0,866.0,977.92,671.19
2018,7,16,10,15,949.5,89.5,0.3,28.25,895.5,1002.35,683.52
2018,7,16,10,30,956.0,90.0,0.3,28.5,925.0,1023.8,694.13
2018,7,16,10,45,960.5,91.0,0.3,28.8,948.0,1040.72,702.02
2018,7,16,11,0,965.0,92.0,0.3,29.1,971.0,1054.36,708.13
2018,7,16,11,15,967.5,92.5,0.3,29.3,986.5,1062.14,711.28
2018,7,16,11,30,970.0,93.0,0.3,29.5,1002.0,1066.51,712.66
2018,7,16,11,45,971.5,93.5,0.3,29.7,1010.5,1066.43,711.68
2018,7,16,12,0,973.0,94.0,0.3,29.9,1019.0,1062.9,708.92
2018,7,16,12,15,971.0,95.0,0.3,29.95,1019.0,1053.02,703.12
2018,7,16,12,30,969.0,96.0,0.3,30.0,1019.0,1039.81,695.61
2018,7,16,12,45,965.0,98.0,0.35,30.05,1012.0,1022.45,686.96
2018,7,16,13,0,961.0,100.0,0.4,30.1,1005.0,1001.98,676.58
2018,7,16,13,15,958.0,99.5,0.4,30.05,990.5,976.95,662.72
2018,7,16,13,30,955.0,99.0,0.4,30.0,976.0,949.03,647.16
2018,7,16,13,45,951.0,98.0,0.4,29.9,955.0,917.0,629.23
2018,7,16,14,0,947.0,97.0,0.4,29.8,934.0,882.4,609.66
2018,7,16,14,15,941.5,96.0,0.4,29.6,906.5,844.2,587.94
2018,7,16,14,30,936.0,95.0,0.4,29.4,879.0,803.87,564.66
2018,7,16,14,45,928.5,94.0,0.45,29.2,845.5,760.15,539.71
2018,7,16,15,0,921.0,93.0,0.5,29.0,812.0,714.83,513.22
2018,7,16,15,15,911.0,91.0,0.5,29.0,772.5,665.6,480.64
2018,7,16,15,30,901.0,89.0,0.5,29.0,733.0,615.44,446.14
2018,7,16,15,45,888.5,87.0,0.5,28.45,689.5,563.23,410.01
2018,7,16,16,0,876.0,85.0,0.5,27.9,646.0,510.78,372.3
2018,7,16,16,15,860.0,82.0,0.5,27.6,598.5,455.86,331.05
2018,7,16,16,30,844.0,79.0,0.5,27.3,551.0,401.55,288.73
2018,7,16,16,45,823.0,76.0,0.5,26.95,501.5,343.18,242.19
2018,7,16,17,0,802.0,73.0,0.5,26.6,452.0,289.46,197.88
2018,7,16,17,15,773.5,69.5,0.5,26.05,401.0,235.44,153.2
2018,7,16,17,30,745.0,66.0,0.5,25.5,350.0,184.3,111.36
2018,7,16,17,45,705.0,61.5,0.5,24.95,299.0,133.98,73.12
2018,7,16,18,0,665.0,57.0,0.5,24.4,248.0,88.16,43.71
2018,7,16,18,15,606.5,51.5,0.5,23.5,200.0,42.69,24.08
2018,7,16,18,30,548.0,46.0,0.5,22.6,152.0,32.32,22.27
2018,7,16,18,45,455.5,38.5,0.5,21.75,109.5,28.31,18.53
2018,7,16,19,0,363.0,31.0,0.5,20.9,67.0,24.1,13.98
2018,7,16,19,15,221.5,20.0,0.5,20.35,38.5,16.03,0.0
2018,7,16,19,30,80.0,9.0,0.5,19.8,10.0,8.85,0.0
2018,7,16,19,45,40.0,4.5,0.55,19.3,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,4,45,17.5,2.5,1.05,16.8,2.0,0.0,0.0
2018,7,17,5,0,35.0,5.0,1.0,17.0,4.0,0.0,0.0
2018,7,17,5,15,169.0,15.5,0.85,17.9,26.5,34.44,0.0
2018,7,17,5,30,303.0,26.0,0.7,18.8,49.0,82.92,39.03
2018,7,17,5,45,408.0,34.0,0.6,19.75,88.5,132.99,85.76
2018,7,17,6,0,513.0,42.0,0.5,20.7,128.0,192.56,134.86
2018,7,17,6,15,580.0,47.5,0.45,21.45,175.5,248.11,182.08
2018,7,17,6,30,647.0,53.0,0.4,22.2,223.0,309.42,232.92
2018,7,17,6,45,692.0,58.0,0.4,22.95,274.0,368.18,280.67
2018,7,17,7,0,737.0,63.0,0.4,23.7,325.0,430.73,329.35
2018,7,17,7,15,769.0,66.0,0.35,24.4,376.5,487.64,371.63
2018,7,17,7,30,801.0,69.0,0.3,25.1,428.0,546.41,413.29
2018,7,17,7,45,824.5,71.5,0.3,25.8,478.5,600.86,450.62
2018,7,17,8,0,848.0,74.0,0.3,26.5,529.0,652.71,484.68
2018,7,17,8,15,865.5,76.0,0.3,27.0,577.0,702.76,514.92
2018,7,17,8,30,883.0,78.0,0.3,27.5,625.0,752.2,544.01
2018,7,17,8,45,897.0,80.0,0.3,27.95,670.5,798.0,570.19
2018,7,17,9,0,911.0,82.0,0.3,28.4,716.0,842.39,594.99
2018,7,17,9,15,919.5,84.5,0.3,28.9,756.0,880.97,615.62
2018,7,17,9,30,928.0,87.0,0.3,29.4,796.0,917.32,634.64
2018,7,17,9,45,934.0,89.5,0.3,29.85,831.0,948.98,650.73
2018,7,17,10,0,940.0,92.0,0.3,30.3,866.0,977.91,665.1
2018,7,17,10,15,946.5,93.0,0.3,30.65,895.5,1002.84,677.32
2018,7,17,10,30,953.0,94.0,0.3,31.0,925.0,1024.78,687.82
2018,7,17,10,45,958.0,94.5,0.3,31.3,948.0,1041.63,695.56
2018,7,17,11,0,963.0,95.0,0.3,31.6,971.0,1055.22,701.56
2018,7,17,11,15,966.0,95.5,0.35,31.8,987.0,1063.49,706.12
2018,7,17,11,30,969.0,96.0,0.4,32.0,1003.0,1068.35,708.97
2018,7,17,11,45,970.0,96.5,0.4,32.2,1011.0,1067.77,707.69
2018,7,17,12,0,971.0,97.0,0.4,32.4,1019.0,1063.75,704.67
2018,7,17,12,15,968.5,99.0,0.4,32.45,1019.5,1054.4,699.21
2018,7,17,12,30,966.0,101.0,0.4,32.5,1020.0,1041.73,692.04
2018,7,17,12,45,960.5,103.5,0.4,32.55,1012.0,1023.44,681.78
2018,7,17,13,0,955.0,106.0,0.4,32.6,1004.0,1002.11,669.89
2018,7,17,13,15,952.5,105.5,0.4,32.55,990.5,977.63,656.5
2018,7,17,13,30,950.0,105.0,0.4,32.5,977.0,950.25,641.42
2018,7,17,13,45,946.0,103.5,0.45,32.4,955.5,917.83,624.45
2018,7,17,14,0,942.0,102.0,0.5,32.3,934.0,882.85,605.77
2018,7,17,14,15,936.0,101.5,0.5,32.1,906.5,844.86,584.31
2018,7,17,14,30,930.0,101.0,0.5,31.9,879.0,804.77,561.31
2018,7,17,14,45,922.0,99.0,0.5,31.7,844.5,759.91,534.99
2018,7,17,15,0,914.0,97.0,0.5,31.5,810.0,713.51,507.3
2018,7,17,15,15,903.5,95.5,0.5,31.5,771.0,664.69,475.14
2018,7,17,15,30,893.0,94.0,0.5,31.5,732.0,614.98,441.26
2018,7,17,15,45,880.0,91.5,0.55,30.9,688.0,562.34,405.81
2018,7,17,16,0,867.0,89.0,0.6,30.3,644.0,509.52,368.67
2018,7,17,16,15,850.0,86.5,0.6,29.85,596.5,455.02,328.17
2018,7,17,16,30,833.0,84.0,0.6,29.4,549.0,398.25,284.59
2018,7,17,16,45,811.0,81.0,0.65,28.95,499.5,343.07,240.93
2018,7,17,17,0,789.0,78.0,0.7,28.5,450.0,289.65,197.33
2018,7,17,17,15,759.0,74.0,0.7,27.8,398.5,235.5,152.94
2018,7,17,17,30,729.0,70.0,0.7,27.1,347.0,184.41,111.53
2018,7,17,17,45,688.0,65.0,0.7,26.4,296.0,134.38,73.84
2018,7,17,18,0,647.0,60.0,0.7,25.7,245.0,85.86,42.45
2018,7,17,18,15,586.0,54.0,0.7,24.8,197.0,43.8,25.52
2018,7,17,18,30,525.0,48.0,0.7,23.9,149.0,34.15,23.67
2018,7,17,18,45,431.0,40.0,0.7,23.05,107.0,29.79,19.62
2018,7,17,19,0,337.0,32.0,0.7,22.2,65.0,25.2,14.67
2018,7,17,19,15,203.0,20.5,0.7,21.6,37.5,16.64,0.0
2018,7,17,19,30,69.0,9.0,0.7,21.0,10.0,8.85,0.0
2018,7,17,19,45,34.5,4.5,0.7,20.45,5.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,18,4,45,9.5,1.0,0.8,18.65,1.0,0.0,0.0
2018,7,18,5,0,19.0,2.0,0.8,18.9,2.0,0.0,0.0
2018,7,18,5,15,146.0,14.0,0.75,19.85,24.0,30.13,0.0
2018,7,18,5,30,273.0,26.0,0.7,20.8,46.0,77.21,34.53
2018,7,18,5,45,379.0,35.0,0.6,21.75,85.0,127.13,81.28
2018,7,18,6,0,485.0,44.0,0.5,22.7,124.0,186.4,129.6
2018,7,18,6,15,553.0,50.0,0.45,23.4,170.5,241.34,175.85
2018,7,18,6,30,621.0,56.0,0.4,24.1,217.0,303.11,226.61
2018,7,18,6,45,667.0,60.5,0.4,24.8,267.5,359.32,272.13
2018,7,18,7,0,713.0,65.0,0.4,25.5,318.0,420.56,319.66
2018,7,18,7,15,745.5,69.0,0.4,26.2,369.0,477.69,362.3
2018,7,18,7,30,778.0,73.0,0.4,26.9,420.0,536.77,404.55
2018,7,18,7,45,802.0,75.5,0.35,27.6,470.0,590.52,440.83
2018,7,18,8,0,826.0,78.0,0.3,28.3,520.0,644.81,475.91
2018,7,18,8,15,843.5,80.5,0.3,28.95,567.5,691.4,503.65
2018,7,18,8,30,861.0,83.0,0.3,29.6,615.0,740.54,532.2
2018,7,18,8,45,874.5,85.0,0.25,30.2,659.5,785.15,556.41
2018,7,18,9,0,888.0,87.0,0.2,30.8,704.0,828.36,579.19
2018,7,18,9,15,895.5,90.5,0.2,31.2,743.5,866.46,599.63
2018,7,18,9,30,903.0,94.0,0.2,31.6,783.0,902.33,618.48
2018,7,18,9,45,907.0,98.0,0.2,32.0,817.0,933.13,634.1
2018,7,18,10,0,911.0,102.0,0.2,32.4,851.0,961.18,648.01
2018,7,18,10,15,917.5,103.0,0.25,32.55,880.0,985.52,661.37
2018,7,18,10,30,924.0,104.0,0.3,32.7,909.0,1006.98,673.19
2018,7,18,10,45,915.5,113.0,0.3,32.8,927.5,1019.13,678.83
2018,7,18,11,0,907.0,122.0,0.3,32.9,946.0,1027.73,682.66
2018,7,18,11,15,861.5,154.5,0.3,32.9,948.0,1019.95,677.59
2018,7,18,11,30,816.0,187.0,0.3,32.9,950.0,1014.96,674.47
2018,7,18,11,45,780.0,212.5,0.35,32.9,947.0,1002.23,668.07
2018,7,18,12,0,744.0,238.0,0.4,32.9,944.0,991.33,662.91
2018,7,18,12,15,784.5,212.0,0.4,32.75,957.0,992.38,664.01
2018,7,18,12,30,825.0,186.0,0.4,32.6,970.0,994.74,665.79
2018,7,18,12,45,734.5,243.0,0.4,32.45,937.5,953.98,642.56
2018,7,18,13,0,644.0,300.0,0.4,32.3,905.0,909.03,615.42
2018,7,18,13,15,721.5,245.5,0.4,32.15,914.5,909.78,619.0
2018,7,18,13,30,799.0,191.0,0.4,32.0,924.0,902.79,615.6
2018,7,18,13,45,850.5,155.5,0.45,31.8,920.0,888.2,608.91
2018,7,18,14,0,902.0,120.0,0.5,31.6,916.0,866.85,598.2
2018,7,18,14,15,892.0,120.5,0.5,31.45,887.0,827.88,575.63
2018,7,18,14,30,882.0,121.0,0.5,31.3,858.0,787.2,551.94
2018,7,18,14,45,889.5,111.5,0.5,31.15,829.5,748.1,528.94
2018,7,18,15,0,897.0,102.0,0.5,31.0,801.0,706.33,503.79
2018,7,18,15,15,886.5,100.0,0.5,31.0,762.0,657.71,471.43
2018,7,18,15,30,876.0,98.0,0.5,31.0,723.0,608.25,437.62
2018,7,18,15,45,864.5,94.5,0.5,30.6,679.5,556.23,401.66
2018,7,18,16,0,853.0,91.0,0.5,30.2,636.0,503.93,364.17
2018,7,18,16,15,833.5,88.5,0.5,29.85,588.0,446.28,321.5
2018,7,18,16,30,814.0,86.0,0.5,29.5,540.0,392.08,279.74
2018,7,18,16,45,797.5,81.5,0.5,29.2,492.0,338.33,236.84
2018,7,18,17,0,781.0,77.0,0.5,28.9,444.0,285.77,193.72
2018,7,18,17,15,747.0,73.5,0.55,28.25,392.0,231.58,149.76
2018,7,18,17,30,713.0,70.0,0.6,27.6,340.0,180.89,109.07
2018,7,18,17,45,661.5,64.5,0.6,26.9,286.5,127.21,69.12
2018,7,18,18,0,610.0,59.0,0.6,26.2,233.0,81.88,40.59
2018,7,18,18,15,543.0,54.0,0.6,25.2,186.0,42.6,25.33
2018,7,18,18,30,476.0,49.0,0.6,24.2,139.0,35.11,24.45
2018,7,18,18,45,381.0,40.0,0.6,23.2,99.0,29.87,19.66
2018,7,18,19,0,286.0,31.0,0.6,22.2,59.0,24.3,13.86
2018,7,18,19,15,170.5,19.5,0.6,21.7,33.5,15.72,0.0
2018,7,18,19,30,55.0,8.0,0.6,21.2,8.0,7.86,0.0
2018,7,18,19,45,27.5,4.0,0.6,20.7,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.55,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,19,4,45,9.0,1.0,1.15,19.5,1.0,0.0,0.0
2018,7,19,5,0,18.0,2.0,1.1,19.7,2.0,0.0,0.0
2018,7,19,5,15,139.5,14.5,1.0,20.4,23.5,29.68,0.0
2018,7,19,5,30,261.0,27.0,0.9,21.1,45.0,75.44,32.08
2018,7,19,5,45,364.5,35.5,0.75,21.85,83.0,123.96,79.07
2018,7,19,6,0,468.0,44.0,0.6,22.6,121.0,181.15,125.94
2018,7,19,6,15,536.0,51.5,0.5,23.25,168.0,236.76,172.7
2018,7,19,6,30,604.0,59.0,0.4,23.9,215.0,299.26,223.93
2018,7,19,6,45,650.5,64.5,0.3,24.55,265.5,356.94,270.07
2018,7,19,7,0,697.0,70.0,0.2,25.2,316.0,418.64,317.16
2018,7,19,7,15,729.5,74.5,0.2,25.7,367.0,474.45,358.88
2018,7,19,7,30,762.0,79.0,0.2,26.2,418.0,533.37,401.14
2018,7,19,7,45,786.0,83.0,0.2,26.65,468.5,588.11,438.88
2018,7,19,8,0,810.0,87.0,0.2,27.1,519.0,643.42,475.64
2018,7,19,8,15,828.5,90.0,0.2,27.5,567.0,693.99,506.98
2018,7,19,8,30,847.0,93.0,0.2,27.9,615.0,744.08,536.65
2018,7,19,8,45,860.5,96.5,0.2,28.3,660.0,786.09,560.47
2018,7,19,9,0,874.0,100.0,0.2,28.7,705.0,830.44,585.42
2018,7,19,9,15,886.0,101.0,0.2,29.0,745.5,869.2,606.65
2018,7,19,9,30,898.0,102.0,0.2,29.3,786.0,906.05,626.48
2018,7,19,9,45,908.0,103.0,0.2,29.6,821.5,938.94,643.71
2018,7,19,10,0,918.0,104.0,0.2,29.9,857.0,969.39,659.38
2018,7,19,10,15,924.0,105.5,0.2,30.1,886.5,993.95,671.78
2018,7,19,10,30,930.0,107.0,0.2,30.3,916.0,1015.57,682.53
2018,7,19,10,45,934.0,108.5,0.2,30.5,938.5,1032.17,690.44
2018,7,19,11,0,938.0,110.0,0.2,30.7,961.0,1045.56,696.63
2018,7,19,11,15,941.5,109.5,0.25,30.85,976.5,1053.09,700.84
2018,7,19,11,30,945.0,109.0,0.3,31.0,992.0,1057.31,703.41
2018,7,19,11,45,947.0,109.5,0.3,31.1,1001.0,1057.7,702.99
2018,7,19,12,0,949.0,110.0,0.3,31.2,1010.0,1054.71,700.82
2018,7,19,12,15,949.5,110.0,0.3,31.25,1011.0,1046.38,695.91
2018,7,19,12,30,950.0,110.0,0.3,31.3,1012.0,1034.75,689.29
2018,7,19,12,45,950.0,109.0,0.35,31.35,1006.0,1018.4,681.22
2018,7,19,13,0,950.0,108.0,0.4,31.4,1000.0,998.88,671.42
2018,7,19,13,15,947.5,108.0,0.4,31.3,986.5,974.97,658.38
2018,7,19,13,30,945.0,108.0,0.4,31.2,973.0,948.16,643.66
2018,7,19,13,45,941.5,106.5,0.4,31.15,952.0,916.25,625.74
2018,7,19,14,0,938.0,105.0,0.4,31.1,931.0,881.76,606.21
2018,7,19,14,15,933.0,103.5,0.45,30.9,904.0,843.66,585.57
2018,7,19,14,30,928.0,102.0,0.5,30.7,877.0,803.41,563.25
2018,7,19,14,45,921.0,100.5,0.5,30.5,843.5,759.75,537.56
2018,7,19,15,0,914.0,99.0,0.5,30.3,810.0,714.47,510.43
2018,7,19,15,15,903.5,97.0,0.5,30.3,770.5,665.09,477.63
2018,7,19,15,30,893.0,95.0,0.5,30.3,731.0,614.83,443.23
2018,7,19,15,45,880.0,92.5,0.55,29.75,687.0,562.1,407.45
2018,7,19,16,0,867.0,90.0,0.6,29.2,643.0,509.2,369.98
2018,7,19,16,15,850.5,87.5,0.6,28.8,596.0,454.83,329.29
2018,7,19,16,30,834.0,85.0,0.6,28.4,549.0,398.17,285.5
2018,7,19,16,45,813.0,81.5,0.6,27.95,499.0,342.75,241.24
2018,7,19,17,0,792.0,78.0,0.6,27.5,449.0,288.98,197.08
2018,7,19,17,15,761.5,74.0,0.6,26.85,397.5,234.5,152.33
2018,7,19,17,30,731.0,70.0,0.6,26.2,346.0,183.16,110.68
2018,7,19,17,45,688.5,65.5,0.6,25.55,295.0,133.29,73.27
2018,7,19,18,0,646.0,61.0,0.6,24.9,244.0,85.02,42.4
2018,7,19,18,15,585.0,54.5,0.6,23.95,195.5,42.65,31.14
2018,7,19,18,30,524.0,48.0,0.6,23.0,147.0,34.35,23.93
2018,7,19,18,45,428.5,39.5,0.6,22.0,105.0,29.54,19.47
2018,7,19,19,0,333.0,31.0,0.6,21.0,63.0,24.45,13.95
2018,7,19,19,15,200.5,19.5,0.6,20.4,36.0,15.84,0.0
2018,7,19,19,30,68.0,8.0,0.6,19.8,9.0,7.86,0.0
2018,7,19,19,45,34.0,4.0,0.55,19.25,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.0,0.7,16.2,1.0,0.0,0.0
2018,7,20,5,0,12.0,2.0,0.7,16.4,2.0,0.0,0.0
2018,7,20,5,15,109.5,14.5,0.6,17.0,21.5,26.21,0.0
2018,7,20,5,30,207.0,27.0,0.5,17.6,41.0,66.19,26.85
2018,7,20,5,45,308.0,38.0,0.4,18.25,78.0,113.77,73.9
2018,7,20,6,0,409.0,49.0,0.3,18.9,115.0,169.84,120.06
2018,7,20,6,15,479.0,57.5,0.25,19.6,161.0,224.12,165.77
2018,7,20,6,30,549.0,66.0,0.2,20.3,207.0,285.48,216.36
2018,7,20,6,45,598.0,72.5,0.2,21.05,256.5,342.56,262.68
2018,7,20,7,0,647.0,79.0,0.2,21.8,306.0,403.96,310.56
2018,7,20,7,15,682.0,84.5,0.2,22.35,356.5,460.89,353.58
2018,7,20,7,30,717.0,90.0,0.2,22.9,407.0,520.13,396.59
2018,7,20,7,45,740.0,94.5,0.25,23.45,455.5,572.79,433.81
2018,7,20,8,0,763.0,99.0,0.3,24.0,504.0,624.5,469.27
2018,7,20,8,15,782.0,103.0,0.3,24.4,551.5,674.62,501.82
2018,7,20,8,30,801.0,107.0,0.3,24.8,599.0,724.39,532.05
2018,7,20,8,45,770.5,127.0,0.3,25.2,629.0,751.89,547.08
2018,7,20,9,0,740.0,147.0,0.3,25.6,659.0,777.65,561.12
2018,7,20,9,15,714.0,169.0,0.35,25.85,686.5,802.74,575.81
2018,7,20,9,30,688.0,191.0,0.4,26.1,714.0,823.76,587.91
2018,7,20,9,45,745.5,174.5,0.4,26.35,765.0,875.74,618.51
2018,7,20,10,0,803.0,158.0,0.4,26.6,816.0,924.76,646.25
2018,7,20,10,15,720.0,211.0,0.4,26.75,816.5,920.6,641.65
2018,7,20,10,30,637.0,264.0,0.4,26.9,817.0,906.13,630.73
2018,7,20,10,45,576.5,308.0,0.4,27.05,818.5,897.82,622.8
2018,7,20,11,0,516.0,352.0,0.4,27.2,820.0,887.49,613.54
2018,7,20,11,15,512.5,363.0,0.4,27.25,834.5,896.52,618.34
2018,7,20,11,30,509.0,374.0,0.4,27.3,849.0,903.37,621.58
2018,7,20,11,45,513.0,375.5,0.4,27.35,858.0,905.9,622.69
2018,7,20,12,0,517.0,377.0,0.4,27.4,867.0,906.33,622.66
2018,7,20,12,15,558.0,351.0,0.4,27.35,880.0,913.36,628.33
2018,7,20,12,30,599.0,325.0,0.4,27.3,893.0,917.61,632.26
2018,7,20,12,45,678.0,273.5,0.45,27.3,912.5,930.05,643.36
2018,7,20,13,0,757.0,222.0,0.5,27.3,932.0,937.63,649.46
2018,7,20,13,15,729.5,234.5,0.5,27.15,910.5,905.91,630.76
2018,7,20,13,30,702.0,247.0,0.5,27.0,889.0,872.91,611.58
2018,7,20,13,45,779.0,194.0,0.5,26.9,891.5,863.69,607.2
2018,7,20,14,0,856.0,141.0,0.5,26.8,894.0,848.2,598.52
2018,7,20,14,15,853.0,136.0,0.5,26.55,867.0,810.96,576.57
2018,7,20,14,30,850.0,131.0,0.5,26.3,840.0,771.66,553.31
2018,7,20,14,45,840.0,129.5,0.5,26.1,806.5,728.71,527.25
2018,7,20,15,0,830.0,128.0,0.5,25.9,773.0,684.12,498.56
2018,7,20,15,15,818.0,125.0,0.5,25.9,734.0,635.9,465.77
2018,7,20,15,30,806.0,122.0,0.5,25.9,695.0,587.15,431.7
2018,7,20,15,45,788.5,119.5,0.5,25.3,651.5,535.61,395.56
2018,7,20,16,0,771.0,117.0,0.5,24.7,608.0,484.52,358.43
2018,7,20,16,15,748.5,113.5,0.5,24.35,560.5,431.03,317.91
2018,7,20,16,30,726.0,110.0,0.5,24.0,513.0,376.47,275.34
2018,7,20,16,45,699.0,105.5,0.5,23.65,464.0,323.46,232.72
2018,7,20,17,0,672.0,101.0,0.5,23.3,415.0,272.85,191.02
2018,7,20,17,15,636.0,95.5,0.5,22.85,365.0,221.95,149.17
2018,7,20,17,30,600.0,90.0,0.5,22.4,315.0,174.84,111.02
2018,7,20,17,45,552.0,83.0,0.5,21.95,266.5,128.99,76.63
2018,7,20,18,0,504.0,76.0,0.5,21.5,218.0,88.57,50.86
2018,7,20,18,15,440.0,67.0,0.5,20.9,173.0,51.77,39.44
2018,7,20,18,30,376.0,58.0,0.5,20.3,128.0,43.01,31.7
2018,7,20,18,45,289.0,45.5,0.5,19.75,90.0,34.55,23.93
2018,7,20,19,0,202.0,33.0,0.5,19.2,52.0,25.64,14.9
2018,7,20,19,15,116.5,20.0,0.45,18.8,29.5,15.84,0.0
2018,7,20,19,30,31.0,7.0,0.4,18.4,7.0,6.88,0.0
2018,7,20,19,45,15.5,3.5,0.4,18.05,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.25,15.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.15,15.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.1,15.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.15,15.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.2,16.1,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.2,16.2,2.0,0.0,0.0
2018,7,21,5,15,87.0,13.5,0.2,16.8,19.0,22.64,0.0
2018,7,21,5,30,165.0,25.0,0.2,17.4,36.0,56.76,20.8
2018,7,21,5,45,257.5,36.5,0.2,18.0,70.0,100.55,65.12
2018,7,21,6,0,350.0,48.0,0.2,18.6,104.0,152.52,107.97
2018,7,21,6,15,418.5,57.0,0.2,19.15,147.0,203.59,151.04
2018,7,21,6,30,487.0,66.0,0.2,19.7,190.0,261.66,199.3
2018,7,21,6,45,536.0,73.5,0.25,20.3,237.5,316.58,244.44
2018,7,21,7,0,585.0,81.0,0.3,20.9,285.0,375.9,291.6
2018,7,21,7,15,620.0,86.5,0.3,21.35,333.0,429.78,333.04
2018,7,21,7,30,655.0,92.0,0.3,21.8,381.0,486.06,374.75
2018,7,21,7,45,681.5,97.0,0.3,22.2,429.0,538.6,412.32
2018,7,21,8,0,708.0,102.0,0.3,22.6,477.0,592.15,449.33
2018,7,21,8,15,728.0,105.5,0.3,23.05,522.5,638.49,480.15
2018,7,21,8,30,748.0,109.0,0.3,23.5,568.0,686.35,509.84
2018,7,21,8,45,763.0,112.5,0.3,23.95,610.5,729.86,535.84
2018,7,21,9,0,778.0,116.0,0.3,24.4,653.0,772.34,560.68
2018,7,21,9,15,787.5,119.5,0.35,24.75,690.5,808.85,582.33
2018,7,21,9,30,797.0,123.0,0.4,25.1,728.0,843.54,602.71
2018,7,21,9,45,802.5,127.5,0.4,25.45,760.5,873.65,619.14
2018,7,21,10,0,808.0,132.0,0.4,25.8,793.0,901.37,633.98
2018,7,21,10,15,815.0,133.5,0.4,26.05,820.5,924.76,646.36
2018,7,21,10,30,822.0,135.0,0.4,26.3,848.0,939.88,653.73
2018,7,21,10,45,827.5,136.5,0.4,26.55,870.0,956.44,662.15
2018,7,21,11,0,833.0,138.0,0.4,26.8,892.0,970.19,668.88
2018,7,21,11,15,836.0,139.0,0.4,26.95,907.0,978.04,672.45
2018,7,21,11,30,839.0,140.0,0.4,27.1,922.0,982.9,674.43
2018,7,21,11,45,749.0,195.5,0.45,27.2,898.0,953.74,657.49
2018,7,21,12,0,659.0,251.0,0.5,27.3,874.0,919.98,638.16
2018,7,21,12,15,675.5,241.5,0.5,27.3,881.0,918.8,637.87
2018,7,21,12,30,692.0,232.0,0.5,27.3,888.0,914.89,635.53
2018,7,21,12,45,781.0,176.0,0.5,27.3,911.5,927.85,643.57
2018,7,21,13,0,870.0,120.0,0.5,27.3,935.0,935.37,648.16
2018,7,21,13,15,825.5,146.0,0.5,27.2,910.5,900.2,627.21
2018,7,21,13,30,781.0,172.0,0.5,27.1,886.0,867.49,608.23
2018,7,21,13,45,807.5,150.5,0.5,27.0,874.0,845.44,595.72
2018,7,21,14,0,834.0,129.0,0.5,26.9,862.0,818.13,579.7
2018,7,21,14,15,842.5,118.5,0.5,26.7,839.5,785.49,560.48
2018,7,21,14,30,851.0,108.0,0.5,26.5,817.0,750.01,539.3
2018,7,21,14,45,844.5,106.0,0.5,26.35,785.5,709.17,514.26
2018,7,21,15,0,838.0,104.0,0.5,26.2,754.0,666.84,487.49
2018,7,21,15,15,827.5,101.5,0.5,26.2,716.5,620.23,455.53
2018,7,21,15,30,817.0,99.0,0.5,26.2,679.0,572.88,422.18
2018,7,21,15,45,804.5,96.0,0.5,25.65,637.5,523.49,387.21
2018,7,21,16,0,792.0,93.0,0.5,25.1,596.0,471.61,349.22
2018,7,21,16,15,777.0,89.5,0.5,24.75,551.5,420.41,310.01
2018,7,21,16,30,762.0,86.0,0.5,24.4,507.0,369.84,269.87
2018,7,21,16,45,740.5,82.0,0.5,24.1,460.0,317.53,227.22
2018,7,21,17,0,719.0,78.0,0.5,23.8,413.0,267.0,184.97
2018,7,21,17,15,689.0,74.0,0.5,23.35,364.5,216.55,142.84
2018,7,21,17,30,659.0,70.0,0.5,22.9,316.0,166.55,101.85
2018,7,21,17,45,618.0,65.0,0.5,22.5,268.5,120.09,66.63
2018,7,21,18,0,577.0,60.0,0.5,22.1,221.0,78.22,40.16
2018,7,21,18,15,516.5,53.5,0.5,21.5,176.0,39.64,28.87
2018,7,21,18,30,456.0,47.0,0.5,20.9,131.0,33.65,23.54
2018,7,21,18,45,366.5,38.0,0.45,20.35,92.5,28.35,18.57
2018,7,21,19,0,277.0,29.0,0.4,19.8,54.0,22.7,12.37
2018,7,21,19,15,159.0,17.5,0.4,19.45,30.0,14.03,0.0
2018,7,21,19,30,41.0,6.0,0.4,19.1,6.0,5.9,0.0
2018,7,21,19,45,20.5,3.0,0.4,18.7,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.35,17.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.3,17.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,0.2,16.65,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,0.2,16.8,2.0,0.0,0.0
2018,7,22,5,15,90.0,13.5,0.2,17.15,19.0,22.83,0.0
2018,7,22,5,30,171.0,25.0,0.2,17.5,36.0,57.25,18.62
2018,7,22,5,45,268.0,36.5,0.2,17.8,70.5,102.51,66.04
2018,7,22,6,0,365.0,48.0,0.2,18.1,105.0,155.99,110.31
2018,7,22,6,15,437.0,55.5,0.2,18.65,148.0,207.36,153.74
2018,7,22,6,30,509.0,63.0,0.2,19.2,191.0,266.02,202.64
2018,7,22,6,45,562.0,68.5,0.2,19.7,239.0,321.53,248.32
2018,7,22,7,0,615.0,74.0,0.2,20.2,287.0,381.81,296.18
2018,7,22,7,15,652.5,78.0,0.2,20.9,336.0,436.75,338.17
2018,7,22,7,30,690.0,82.0,0.2,21.6,385.0,494.29,380.43
2018,7,22,7,45,720.0,84.5,0.2,22.35,434.0,546.63,417.3
2018,7,22,8,0,750.0,87.0,0.2,23.1,483.0,601.41,454.49
2018,7,22,8,15,771.5,89.5,0.2,23.6,530.0,651.11,486.55
2018,7,22,8,30,793.0,92.0,0.2,24.1,577.0,700.7,516.78
2018,7,22,8,45,792.5,101.0,0.25,24.6,616.0,739.86,540.17
2018,7,22,9,0,792.0,110.0,0.3,25.1,655.0,776.74,561.91
2018,7,22,9,15,781.5,124.0,0.3,25.4,688.5,808.14,579.54
2018,7,22,9,30,771.0,138.0,0.3,25.7,722.0,836.35,595.02
2018,7,22,9,45,820.0,120.5,0.3,26.0,767.5,876.41,617.78
2018,7,22,10,0,869.0,103.0,0.3,26.3,813.0,921.4,643.02
2018,7,22,10,15,876.5,104.0,0.35,26.5,841.5,945.98,656.79
2018,7,22,10,30,884.0,105.0,0.4,26.7,870.0,967.83,669.27
2018,7,22,10,45,890.0,105.5,0.4,26.9,893.0,984.83,677.83
