Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,11,0,896.0,106.0,0.4,27.1,916.0,998.82,684.71
2018,7,22,11,15,900.5,105.5,0.4,27.2,931.5,1007.18,688.64
2018,7,22,11,30,905.0,105.0,0.4,27.3,947.0,1012.36,690.88
2018,7,22,11,45,907.5,104.5,0.4,27.4,955.5,1012.32,690.21
2018,7,22,12,0,910.0,104.0,0.4,27.5,964.0,1009.05,687.83
2018,7,22,12,15,911.0,104.0,0.45,27.5,965.5,1001.58,684.54
2018,7,22,12,30,912.0,104.0,0.5,27.5,967.0,990.92,679.5
2018,7,22,12,45,911.5,103.0,0.5,27.5,960.5,974.68,670.12
2018,7,22,13,0,911.0,102.0,0.5,27.5,954.0,955.4,659.05
2018,7,22,13,15,909.0,101.0,0.5,27.45,941.0,931.8,645.56
2018,7,22,13,30,907.0,100.0,0.5,27.4,928.0,905.39,630.39
2018,7,22,13,45,892.5,105.5,0.5,27.3,905.0,871.96,610.98
2018,7,22,14,0,878.0,111.0,0.5,27.2,882.0,836.66,590.32
2018,7,22,14,15,819.0,141.5,0.5,27.05,843.0,789.56,562.09
2018,7,22,14,30,760.0,172.0,0.5,26.9,804.0,742.74,533.65
2018,7,22,14,45,817.0,132.0,0.5,26.7,786.5,713.63,516.61
2018,7,22,15,0,874.0,92.0,0.5,26.5,769.0,679.04,495.46
2018,7,22,15,15,863.5,90.5,0.5,26.5,731.0,631.82,463.08
2018,7,22,15,30,853.0,89.0,0.5,26.5,693.0,583.79,429.31
2018,7,22,15,45,840.0,86.5,0.55,26.0,650.5,532.9,393.73
2018,7,22,16,0,827.0,84.0,0.6,25.5,608.0,481.9,356.58
2018,7,22,16,15,810.5,81.0,0.6,25.15,562.0,429.03,316.03
2018,7,22,16,30,794.0,78.0,0.6,24.8,516.0,373.9,272.43
2018,7,22,16,45,771.5,75.5,0.6,24.45,468.0,320.95,229.14
2018,7,22,17,0,749.0,73.0,0.6,24.1,420.0,269.84,186.25
2018,7,22,17,15,719.0,69.0,0.6,23.65,370.5,217.77,142.64
2018,7,22,17,30,689.0,65.0,0.6,23.2,321.0,168.78,102.32
2018,7,22,17,45,647.5,60.5,0.6,22.75,272.5,121.32,66.43
2018,7,22,18,0,606.0,56.0,0.6,22.3,224.0,75.66,37.41
2018,7,22,18,15,545.5,49.5,0.6,21.7,178.0,35.59,25.33
2018,7,22,18,30,485.0,43.0,0.6,21.1,132.0,30.27,20.59
2018,7,22,18,45,392.5,35.5,0.6,20.5,93.5,26.17,16.67
2018,7,22,19,0,300.0,28.0,0.6,19.9,55.0,21.86,11.51
2018,7,22,19,15,173.0,17.0,0.55,19.45,30.5,13.64,0.0
2018,7,22,19,30,46.0,6.0,0.5,19.0,6.0,5.9,0.0
2018,7,22,19,45,23.0,3.0,0.5,18.6,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,0.6,15.8,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,0.6,16.0,2.0,0.0,0.0
2018,7,23,5,15,126.0,12.5,0.55,16.8,19.5,25.48,0.0
2018,7,23,5,30,237.0,22.0,0.5,17.6,37.0,64.16,17.4
2018,7,23,5,45,342.0,31.0,0.45,18.4,73.0,112.54,70.77
2018,7,23,6,0,447.0,40.0,0.4,19.2,109.0,168.78,117.52
2018,7,23,6,15,515.0,46.5,0.35,20.0,154.0,221.82,162.72
2018,7,23,6,30,583.0,53.0,0.3,20.8,199.0,281.81,212.74
2018,7,23,6,45,629.0,58.0,0.3,21.6,247.5,337.47,258.47
2018,7,23,7,0,675.0,63.0,0.3,22.4,296.0,396.25,304.87
2018,7,23,7,15,708.0,67.0,0.3,23.0,345.5,451.8,347.3
2018,7,23,7,30,741.0,71.0,0.3,23.6,395.0,509.42,389.51
2018,7,23,7,45,765.0,74.5,0.25,24.2,444.0,562.68,426.42
2018,7,23,8,0,789.0,78.0,0.2,24.8,493.0,616.58,462.25
2018,7,23,8,15,807.5,80.0,0.2,25.25,539.5,661.88,490.57
2018,7,23,8,30,826.0,82.0,0.2,25.7,586.0,709.93,519.59
2018,7,23,8,45,840.5,84.5,0.25,26.1,630.0,754.74,546.63
2018,7,23,9,0,855.0,87.0,0.3,26.5,674.0,798.31,572.51
2018,7,23,9,15,867.0,88.5,0.3,26.85,714.0,837.18,594.33
2018,7,23,9,30,879.0,90.0,0.3,27.2,754.0,874.19,614.7
2018,7,23,9,45,888.0,91.0,0.3,27.55,788.5,905.86,631.56
2018,7,23,10,0,897.0,92.0,0.3,27.9,823.0,935.1,646.85
2018,7,23,10,15,903.5,93.0,0.3,28.1,852.0,959.37,659.47
2018,7,23,10,30,910.0,94.0,0.3,28.3,881.0,980.78,670.42
2018,7,23,10,45,915.0,94.5,0.35,28.5,903.5,997.22,679.59
2018,7,23,11,0,920.0,95.0,0.4,28.7,926.0,1010.54,687.11
2018,7,23,11,15,923.5,96.0,0.4,28.85,942.0,1019.69,691.32
2018,7,23,11,30,927.0,97.0,0.4,29.0,958.0,1025.55,693.77
2018,7,23,11,45,929.5,97.0,0.4,29.15,967.0,1026.06,693.27
2018,7,23,12,0,932.0,97.0,0.4,29.3,976.0,1023.24,691.02
2018,7,23,12,15,931.5,97.0,0.45,29.25,976.5,1014.15,686.98
2018,7,23,12,30,931.0,97.0,0.5,29.2,977.0,1001.83,681.2
2018,7,23,12,45,928.5,98.0,0.5,29.2,970.5,985.43,671.86
2018,7,23,13,0,926.0,99.0,0.5,29.2,964.0,965.98,660.81
2018,7,23,13,15,923.0,99.0,0.55,29.0,951.0,942.12,648.73
2018,7,23,13,30,920.0,99.0,0.6,28.8,938.0,915.45,634.89
2018,7,23,13,45,915.5,98.5,0.6,28.65,917.5,884.31,617.11
2018,7,23,14,0,911.0,98.0,0.6,28.5,897.0,850.71,597.71
2018,7,23,14,15,904.5,97.5,0.6,28.2,870.0,813.23,576.04
2018,7,23,14,30,898.0,97.0,0.6,27.9,843.0,773.75,552.86
2018,7,23,14,45,889.5,96.0,0.6,27.6,809.5,730.56,526.93
2018,7,23,15,0,881.0,95.0,0.6,27.3,776.0,685.93,499.57
2018,7,23,15,15,870.5,93.5,0.6,27.3,738.0,638.34,467.05
2018,7,23,15,30,860.0,92.0,0.6,27.3,700.0,589.92,433.04
2018,7,23,15,45,847.5,89.0,0.65,26.65,657.0,538.43,397.31
2018,7,23,16,0,835.0,86.0,0.7,26.0,614.0,486.78,359.89
2018,7,23,16,15,821.0,82.5,0.7,25.7,568.5,434.07,319.35
2018,7,23,16,30,807.0,79.0,0.7,25.4,523.0,378.85,275.56
2018,7,23,16,45,786.5,75.5,0.7,25.05,474.5,324.92,231.45
2018,7,23,17,0,766.0,72.0,0.7,24.7,426.0,272.62,187.55
2018,7,23,17,15,737.0,68.0,0.7,24.25,376.0,219.83,143.3
2018,7,23,17,30,708.0,64.0,0.7,23.8,326.0,170.02,102.3
2018,7,23,17,45,668.5,59.5,0.65,23.35,277.0,121.76,65.84
2018,7,23,18,0,629.0,55.0,0.6,22.9,228.0,77.98,38.81
2018,7,23,18,15,569.5,49.0,0.6,22.25,181.5,34.29,24.14
2018,7,23,18,30,510.0,43.0,0.6,21.6,135.0,30.4,20.64
2018,7,23,18,45,418.0,35.5,0.6,20.95,95.5,26.31,16.72
2018,7,23,19,0,326.0,28.0,0.6,20.3,56.0,22.01,11.4
2018,7,23,19,15,188.5,17.0,0.6,19.85,31.0,16.71,0.0
2018,7,23,19,30,51.0,6.0,0.6,19.4,6.0,5.9,0.0
2018,7,23,19,45,25.5,3.0,0.6,19.0,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,24,5,15,103.0,11.0,0.65,17.7,17.0,21.44,0.0
2018,7,24,5,30,206.0,22.0,0.6,18.2,34.0,58.72,12.36
2018,7,24,5,45,317.5,32.0,0.6,18.65,70.5,107.99,67.71
2018,7,24,6,0,429.0,42.0,0.6,19.1,107.0,165.57,115.52
2018,7,24,6,15,500.0,49.0,0.55,19.75,152.0,219.15,161.29
2018,7,24,6,30,571.0,56.0,0.5,20.4,197.0,279.99,212.3
2018,7,24,6,45,620.0,60.5,0.5,21.05,245.5,335.75,258.56
2018,7,24,7,0,669.0,65.0,0.5,21.7,294.0,394.82,305.75
2018,7,24,7,15,703.5,69.0,0.5,22.65,344.0,450.88,348.52
2018,7,24,7,30,738.0,73.0,0.5,23.6,394.0,509.17,391.07
2018,7,24,7,45,764.5,75.5,0.45,24.5,443.5,562.75,428.07
2018,7,24,8,0,791.0,78.0,0.4,25.4,493.0,617.19,464.0
2018,7,24,8,15,810.0,81.0,0.4,26.0,540.5,667.44,495.57
2018,7,24,8,30,829.0,84.0,0.4,26.6,588.0,713.71,523.11
2018,7,24,8,45,844.0,85.5,0.4,27.2,632.0,757.94,548.71
2018,7,24,9,0,859.0,87.0,0.4,27.8,676.0,800.98,572.99
2018,7,24,9,15,867.5,90.0,0.4,28.2,715.0,838.68,593.91
2018,7,24,9,30,876.0,93.0,0.4,28.6,754.0,874.28,613.28
2018,7,24,9,45,882.0,96.5,0.45,28.95,788.5,905.87,631.09
2018,7,24,10,0,888.0,100.0,0.5,29.3,823.0,934.88,647.29
2018,7,24,10,15,895.5,100.5,0.5,29.5,852.0,959.36,660.1
2018,7,24,10,30,903.0,101.0,0.5,29.7,881.0,981.05,671.26
2018,7,24,10,45,908.0,102.0,0.5,29.9,903.5,997.9,679.61
2018,7,24,11,0,913.0,103.0,0.5,30.1,926.0,1011.64,686.24
2018,7,24,11,15,917.0,103.0,0.5,30.1,942.0,1020.16,690.49
2018,7,24,11,30,921.0,103.0,0.5,30.1,958.0,1025.42,693.02
2018,7,24,11,45,924.0,102.0,0.55,30.15,966.5,1025.36,693.62
2018,7,24,12,0,927.0,101.0,0.6,30.2,975.0,1022.0,692.47
2018,7,24,12,15,926.0,102.0,0.6,30.2,975.5,1013.46,687.44
2018,7,24,12,30,925.0,103.0,0.6,30.2,976.0,1001.69,680.69
2018,7,24,12,45,922.0,104.0,0.6,30.2,969.5,984.85,671.06
2018,7,24,13,0,919.0,105.0,0.6,30.2,963.0,964.99,659.76
2018,7,24,13,15,918.0,103.5,0.6,30.15,950.0,941.56,646.51
2018,7,24,13,30,917.0,102.0,0.6,30.1,937.0,915.25,631.54
2018,7,24,13,45,914.5,100.5,0.65,30.0,917.0,884.88,615.12
2018,7,24,14,0,912.0,99.0,0.7,29.9,897.0,851.94,596.92
2018,7,24,14,15,907.0,97.0,0.7,29.75,870.0,814.1,574.71
2018,7,24,14,30,902.0,95.0,0.7,29.6,843.0,774.17,550.96
2018,7,24,14,45,896.0,93.0,0.7,29.4,810.5,731.61,525.31
2018,7,24,15,0,890.0,91.0,0.7,29.2,778.0,687.41,498.19
2018,7,24,15,15,879.5,89.5,0.7,29.2,739.5,639.4,465.53
2018,7,24,15,30,869.0,88.0,0.7,29.2,701.0,590.55,431.31
2018,7,24,15,45,858.5,84.5,0.75,28.5,658.5,539.2,395.84
2018,7,24,16,0,848.0,81.0,0.8,27.8,616.0,487.49,358.52
2018,7,24,16,15,835.5,78.0,0.8,27.4,571.0,435.23,318.47
2018,7,24,16,30,823.0,75.0,0.8,27.0,526.0,383.23,277.13
2018,7,24,16,45,803.5,71.5,0.8,26.6,477.5,325.8,230.55
2018,7,24,17,0,784.0,68.0,0.8,26.2,429.0,272.85,186.22
2018,7,24,17,15,756.5,64.0,0.8,25.6,379.0,219.42,141.56
2018,7,24,17,30,729.0,60.0,0.8,25.0,329.0,168.79,100.0
2018,7,24,17,45,690.5,55.5,0.8,24.4,279.5,119.5,62.99
2018,7,24,18,0,652.0,51.0,0.8,23.8,230.0,74.57,35.56
2018,7,24,18,15,591.5,46.0,0.75,23.1,183.0,33.69,23.51
2018,7,24,18,30,531.0,41.0,0.7,22.4,136.0,28.8,19.16
2018,7,24,18,45,437.0,33.5,0.7,21.7,95.5,24.61,15.19
2018,7,24,19,0,343.0,26.0,0.7,21.0,55.0,20.19,9.71
2018,7,24,19,15,199.0,15.5,0.7,20.6,30.0,15.24,0.0
2018,7,24,19,30,55.0,5.0,0.7,20.2,5.0,4.91,0.0
2018,7,24,19,45,27.5,2.5,0.7,19.8,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,25,5,15,130.0,10.0,0.65,19.35,17.5,23.05,0.0
2018,7,25,5,30,260.0,20.0,0.6,20.2,35.0,64.44,9.05
2018,7,25,5,45,378.0,28.5,0.6,21.05,73.0,116.39,70.9
2018,7,25,6,0,496.0,37.0,0.6,21.9,111.0,177.06,121.0
2018,7,25,6,15,563.5,42.0,0.55,22.65,156.5,229.66,166.04
2018,7,25,6,30,631.0,47.0,0.5,23.4,202.0,290.34,216.77
2018,7,25,6,45,675.0,51.5,0.5,24.15,251.5,347.11,263.52
2018,7,25,7,0,719.0,56.0,0.5,24.9,301.0,407.65,311.29
2018,7,25,7,15,750.0,59.5,0.5,25.65,351.0,463.74,353.87
2018,7,25,7,30,781.0,63.0,0.5,26.4,401.0,521.67,395.95
2018,7,25,7,45,803.5,65.5,0.5,27.2,450.5,571.93,430.89
2018,7,25,8,0,826.0,68.0,0.5,28.0,500.0,625.25,466.49
2018,7,25,8,15,843.0,70.0,0.5,28.6,547.0,674.29,496.4
2018,7,25,8,30,860.0,72.0,0.5,29.2,594.0,722.75,525.12
2018,7,25,8,45,873.5,74.0,0.5,29.75,638.0,767.6,550.92
2018,7,25,9,0,887.0,76.0,0.5,30.3,682.0,811.08,575.32
2018,7,25,9,15,890.0,81.5,0.5,30.7,720.5,847.86,595.45
2018,7,25,9,30,893.0,87.0,0.5,31.1,759.0,882.11,613.8
2018,7,25,9,45,892.0,93.5,0.5,31.45,791.5,911.15,628.93
2018,7,25,10,0,891.0,100.0,0.5,31.8,824.0,937.16,642.18
2018,7,25,10,15,897.5,101.0,0.5,32.0,852.5,961.31,654.68
2018,7,25,10,30,904.0,102.0,0.5,32.2,881.0,982.62,665.49
2018,7,25,10,45,908.0,103.5,0.5,32.4,903.5,999.04,673.5
2018,7,25,11,0,912.0,105.0,0.5,32.6,926.0,1012.33,679.79
2018,7,25,11,15,914.0,106.0,0.55,32.6,941.0,1019.9,684.58
2018,7,25,11,30,916.0,107.0,0.6,32.6,956.0,1024.19,687.68
2018,7,25,11,45,917.0,108.0,0.6,32.6,964.5,1024.18,687.32
2018,7,25,12,0,918.0,109.0,0.6,32.6,973.0,1020.88,685.22
2018,7,25,12,15,919.5,108.0,0.6,32.5,974.0,1012.77,680.76
2018,7,25,12,30,921.0,107.0,0.6,32.4,975.0,1001.41,674.58
2018,7,25,12,45,921.5,106.0,0.6,32.3,969.5,985.91,666.08
2018,7,25,13,0,922.0,105.0,0.6,32.2,964.0,967.3,655.86
2018,7,25,13,15,919.5,103.5,0.6,32.05,950.0,942.41,642.1
2018,7,25,13,30,917.0,102.0,0.6,31.9,936.0,914.7,626.69
2018,7,25,13,45,913.0,101.5,0.6,31.75,915.5,883.99,609.41
2018,7,25,14,0,909.0,101.0,0.6,31.6,895.0,850.79,590.49
2018,7,25,14,15,903.5,99.5,0.65,31.35,868.0,813.1,569.68
2018,7,25,14,30,898.0,98.0,0.7,31.1,841.0,773.35,547.2
2018,7,25,14,45,891.0,96.5,0.7,30.9,808.5,730.66,521.61
2018,7,25,15,0,884.0,95.0,0.7,30.7,776.0,686.4,494.46
2018,7,25,15,15,873.5,93.5,0.7,30.7,737.5,638.59,462.08
2018,7,25,15,30,863.0,92.0,0.7,30.7,699.0,589.94,428.2
2018,7,25,15,45,850.0,89.5,0.7,30.0,656.0,538.42,392.39
2018,7,25,16,0,837.0,87.0,0.7,29.3,613.0,486.76,355.07
2018,7,25,16,15,821.0,84.0,0.7,28.85,567.0,433.46,314.77
2018,7,25,16,30,805.0,81.0,0.7,28.4,521.0,377.87,271.38
2018,7,25,16,45,783.0,77.5,0.75,27.9,472.0,323.48,227.75
2018,7,25,17,0,761.0,74.0,0.8,27.4,423.0,270.88,184.32
2018,7,25,17,15,730.5,70.5,0.75,26.75,373.0,218.46,140.87
2018,7,25,17,30,700.0,67.0,0.7,26.1,323.0,169.18,100.9
2018,7,25,17,45,658.5,61.5,0.7,25.45,273.5,120.26,64.69
2018,7,25,18,0,617.0,56.0,0.7,24.8,224.0,73.09,35.64
2018,7,25,18,15,554.0,50.5,0.7,24.05,177.5,34.44,24.05
2018,7,25,18,30,491.0,45.0,0.7,23.3,131.0,32.41,22.14
2018,7,25,18,45,393.0,36.5,0.7,22.5,91.5,27.51,17.52
2018,7,25,19,0,295.0,28.0,0.7,21.7,52.0,22.32,10.98
2018,7,25,19,15,167.5,16.5,0.7,21.3,28.5,16.22,0.0
2018,7,25,19,30,40.0,5.0,0.7,20.9,5.0,4.91,0.0
2018,7,25,19,45,20.0,2.5,0.7,20.45,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,26,5,15,49.0,9.5,0.85,18.7,12.0,14.25,0.0
2018,7,26,5,30,98.0,19.0,0.8,19.5,24.0,37.75,0.51
2018,7,26,5,45,171.5,35.0,0.7,20.3,55.5,79.92,50.18
2018,7,26,6,0,245.0,51.0,0.6,21.1,87.0,125.56,88.19
2018,7,26,6,15,302.5,66.0,0.6,21.8,128.0,173.09,127.9
2018,7,26,6,30,360.0,81.0,0.6,22.5,169.0,226.68,172.19
2018,7,26,6,45,401.0,95.0,0.55,23.25,214.0,278.08,213.91
2018,7,26,7,0,442.0,109.0,0.5,24.0,259.0,333.32,257.13
2018,7,26,7,15,477.0,120.5,0.5,24.75,306.0,386.29,297.33
2018,7,26,7,30,512.0,132.0,0.5,25.5,353.0,441.96,338.05
2018,7,26,7,45,537.5,142.5,0.45,26.3,399.5,493.09,373.52
2018,7,26,8,0,563.0,153.0,0.4,27.1,446.0,545.45,408.45
2018,7,26,8,15,585.0,161.0,0.4,27.75,491.0,596.72,442.01
2018,7,26,8,30,607.0,169.0,0.4,28.4,536.0,645.51,472.92
2018,7,26,8,45,624.0,177.0,0.35,29.05,579.0,690.44,499.65
2018,7,26,9,0,641.0,185.0,0.3,29.7,622.0,734.78,525.17
2018,7,26,9,15,681.5,178.5,0.3,30.1,668.0,782.86,553.81
2018,7,26,9,30,722.0,172.0,0.3,30.5,714.0,831.11,581.17
2018,7,26,9,45,767.0,157.0,0.35,30.9,757.5,870.85,603.71
2018,7,26,10,0,812.0,142.0,0.4,31.3,801.0,913.74,628.04
2018,7,26,10,15,822.0,143.0,0.4,31.5,830.5,939.6,641.41
2018,7,26,10,30,832.0,144.0,0.4,31.7,860.0,962.93,653.48
2018,7,26,10,45,840.0,144.5,0.4,31.9,883.5,981.1,662.52
2018,7,26,11,0,848.0,145.0,0.4,32.1,907.0,990.38,666.5
2018,7,26,11,15,854.5,144.0,0.4,32.1,923.5,999.74,671.29
2018,7,26,11,30,861.0,143.0,0.4,32.1,940.0,1006.09,674.42
2018,7,26,11,45,866.5,141.0,0.45,32.15,949.5,1007.34,675.74
2018,7,26,12,0,872.0,139.0,0.5,32.2,959.0,1005.48,675.45
2018,7,26,12,15,871.5,140.0,0.5,32.15,960.0,997.61,670.97
2018,7,26,12,30,871.0,141.0,0.5,32.1,961.0,986.69,664.88
2018,7,26,12,45,869.0,141.5,0.5,32.05,955.0,970.85,656.04
2018,7,26,13,0,867.0,142.0,0.5,32.0,949.0,952.15,645.62
2018,7,26,13,15,869.0,137.5,0.55,31.85,936.5,929.43,634.14
2018,7,26,13,30,871.0,133.0,0.6,31.7,924.0,903.87,620.89
2018,7,26,13,45,873.5,127.5,0.6,31.6,905.0,874.98,604.48
2018,7,26,14,0,876.0,122.0,0.6,31.5,886.0,843.37,586.33
2018,7,26,14,15,874.0,118.5,0.6,31.3,860.5,807.5,565.62
2018,7,26,14,30,872.0,115.0,0.6,31.1,835.0,769.42,543.32
2018,7,26,14,45,870.5,109.5,0.65,30.9,803.5,727.72,519.12
2018,7,26,15,0,869.0,104.0,0.7,30.7,772.0,684.08,492.64
2018,7,26,15,15,858.0,102.0,0.7,30.7,733.5,636.05,460.11
2018,7,26,15,30,847.0,100.0,0.7,30.7,695.0,587.25,426.15
2018,7,26,15,45,838.0,95.5,0.7,30.1,653.0,536.65,390.87
2018,7,26,16,0,829.0,91.0,0.7,29.5,611.0,485.58,353.86
2018,7,26,16,15,817.5,86.5,0.75,29.05,566.0,430.51,312.65
2018,7,26,16,30,806.0,82.0,0.8,28.6,521.0,378.05,271.6
2018,7,26,16,45,785.0,78.5,0.8,28.15,472.5,323.9,227.79
2018,7,26,17,0,764.0,75.0,0.8,27.7,424.0,271.43,184.26
2018,7,26,17,15,733.0,71.0,0.8,27.05,373.5,218.26,140.4
2018,7,26,17,30,702.0,67.0,0.8,26.4,323.0,168.31,100.04
2018,7,26,17,45,659.0,62.0,0.8,25.75,273.0,119.6,64.2
2018,7,26,18,0,616.0,57.0,0.8,25.1,223.0,72.7,35.73
2018,7,26,18,15,552.5,51.0,0.8,24.3,176.5,34.99,24.48
2018,7,26,18,30,489.0,45.0,0.8,23.5,130.0,32.55,22.22
2018,7,26,18,45,389.0,36.0,0.8,22.7,90.0,27.19,17.18
2018,7,26,19,0,289.0,27.0,0.8,21.9,50.0,21.48,9.98
2018,7,26,19,15,163.5,16.5,0.8,21.45,27.5,16.22,0.0
2018,7,26,19,30,38.0,6.0,0.8,21.0,5.0,0.0,0.0
2018,7,26,19,45,19.0,3.0,0.8,20.5,2.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,27,5,15,75.0,10.0,0.8,17.1,14.0,17.25,0.0
2018,7,27,5,30,150.0,20.0,0.8,17.7,28.0,46.36,0.0
2018,7,27,5,45,253.5,32.5,0.75,18.3,62.5,94.06,58.13
2018,7,27,6,0,357.0,45.0,0.7,18.9,97.0,148.27,103.51
2018,7,27,6,15,428.5,55.5,0.7,19.6,141.5,201.77,148.92
2018,7,27,6,30,500.0,66.0,0.7,20.3,186.0,262.69,199.98
2018,7,27,6,45,550.5,74.0,0.7,21.05,235.0,319.33,246.85
2018,7,27,7,0,601.0,82.0,0.7,21.8,284.0,380.54,295.68
2018,7,27,7,15,638.5,88.5,0.65,22.65,334.5,437.64,339.23
2018,7,27,7,30,676.0,95.0,0.6,23.5,385.0,497.38,382.8
2018,7,27,7,45,703.5,100.0,0.6,24.35,434.5,551.63,420.99
2018,7,27,8,0,731.0,105.0,0.6,25.2,484.0,606.94,458.45
2018,7,27,8,15,752.0,109.5,0.6,25.8,532.0,657.89,491.97
2018,7,27,8,30,773.0,114.0,0.6,26.4,580.0,706.8,522.09
2018,7,27,8,45,789.0,118.0,0.6,27.0,625.0,752.76,549.14
2018,7,27,9,0,805.0,122.0,0.6,27.6,670.0,797.68,574.93
2018,7,27,9,15,810.0,129.0,0.6,28.0,708.5,835.21,595.98
2018,7,27,9,30,815.0,136.0,0.6,28.4,747.0,870.51,615.41
2018,7,27,9,45,815.5,144.0,0.6,28.85,780.0,900.45,631.17
2018,7,27,10,0,816.0,152.0,0.6,29.3,813.0,927.63,645.17
2018,7,27,10,15,827.0,153.0,0.6,29.5,843.5,954.53,659.56
2018,7,27,10,30,838.0,154.0,0.6,29.7,874.0,978.89,672.37
2018,7,27,10,45,847.5,153.5,0.6,29.95,898.0,997.53,681.65
2018,7,27,11,0,857.0,153.0,0.6,30.2,922.0,1013.3,689.34
2018,7,27,11,15,863.5,152.0,0.65,30.25,938.5,1016.39,691.37
2018,7,27,11,30,870.0,151.0,0.7,30.3,955.0,1022.71,695.59
2018,7,27,11,45,875.0,150.0,0.7,30.35,965.0,1024.41,696.06
2018,7,27,12,0,880.0,149.0,0.7,30.4,975.0,1022.96,694.85
2018,7,27,12,15,878.5,150.0,0.7,30.3,975.5,1013.96,689.78
2018,7,27,12,30,877.0,151.0,0.7,30.2,976.0,1001.9,683.1
2018,7,27,12,45,873.0,152.0,0.7,30.15,968.5,984.48,673.22
2018,7,27,13,0,869.0,153.0,0.7,30.1,961.0,964.23,661.77
2018,7,27,13,15,868.0,150.5,0.75,29.95,947.5,940.61,649.55
2018,7,27,13,30,867.0,148.0,0.8,29.8,934.0,914.27,635.6
2018,7,27,13,45,865.5,144.5,0.8,29.65,914.0,883.92,618.19
2018,7,27,14,0,864.0,141.0,0.8,29.5,894.0,851.08,599.15
2018,7,27,14,15,860.0,138.0,0.8,29.3,867.5,814.4,577.64
2018,7,27,14,30,856.0,135.0,0.8,29.1,841.0,776.29,555.0
2018,7,27,14,45,851.0,130.5,0.8,28.95,808.0,733.0,528.6
2018,7,27,15,0,846.0,126.0,0.8,28.8,775.0,688.14,499.47
2018,7,27,15,15,833.5,123.5,0.8,28.8,735.5,639.1,466.02
2018,7,27,15,30,821.0,121.0,0.8,28.8,696.0,589.54,431.29
2018,7,27,15,45,782.0,127.0,0.8,28.3,647.0,533.66,391.72
2018,7,27,16,0,743.0,133.0,0.8,27.8,598.0,478.06,351.21
2018,7,27,16,15,688.0,139.5,0.85,27.35,544.0,420.7,308.49
2018,7,27,16,30,633.0,146.0,0.9,26.9,490.0,368.22,268.27
2018,7,27,16,45,582.5,144.0,0.9,26.45,437.0,314.68,226.37
2018,7,27,17,0,532.0,142.0,0.9,26.0,384.0,265.54,187.41
2018,7,27,17,15,492.5,132.0,0.9,25.25,335.0,217.14,149.04
2018,7,27,17,30,453.0,122.0,0.9,24.5,286.0,172.96,114.7
2018,7,27,17,45,404.0,108.5,0.9,23.8,238.0,129.17,82.92
2018,7,27,18,0,355.0,95.0,0.9,23.1,190.0,90.88,58.76
2018,7,27,18,15,300.5,78.0,0.9,22.35,146.5,57.52,44.05
2018,7,27,18,30,246.0,61.0,0.9,21.6,103.0,45.96,33.86
2018,7,27,18,45,181.5,43.5,0.9,20.85,69.0,33.38,22.49
2018,7,27,19,0,117.0,26.0,0.9,20.1,35.0,20.2,8.73
2018,7,27,19,15,64.0,14.0,0.9,19.65,18.5,13.76,0.0
2018,7,27,19,30,11.0,2.0,0.9,19.2,2.0,0.0,0.0
2018,7,27,19,45,5.5,1.0,0.9,18.75,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,28,5,15,19.5,5.0,0.7,16.85,6.0,6.82,0.0
2018,7,28,5,30,39.0,10.0,0.7,17.5,12.0,16.84,0.0
2018,7,28,5,45,76.0,26.0,0.65,18.15,35.0,46.24,27.46
2018,7,28,6,0,113.0,42.0,0.6,18.8,58.0,77.22,54.0
2018,7,28,6,15,147.5,64.5,0.6,19.55,94.0,118.69,88.72
2018,7,28,6,30,182.0,87.0,0.6,20.3,130.0,163.52,125.98
2018,7,28,6,45,211.0,110.5,0.55,21.05,172.0,210.56,164.28
2018,7,28,7,0,240.0,134.0,0.5,21.8,214.0,260.3,203.53
2018,7,28,7,15,265.0,157.0,0.5,22.4,259.0,309.98,241.71
2018,7,28,7,30,290.0,180.0,0.5,23.0,304.0,361.66,280.2
2018,7,28,7,45,310.0,200.5,0.45,23.6,348.0,409.34,314.22
2018,7,28,8,0,330.0,221.0,0.4,24.2,392.0,458.21,347.94
2018,7,28,8,15,346.5,240.5,0.4,24.8,435.0,504.52,379.11
2018,7,28,8,30,363.0,260.0,0.4,25.4,478.0,551.31,409.77
2018,7,28,8,45,374.5,277.5,0.4,26.0,517.5,592.34,435.62
2018,7,28,9,0,386.0,295.0,0.4,26.6,557.0,633.1,460.74
2018,7,28,9,15,400.0,309.0,0.4,27.05,595.0,671.79,484.31
2018,7,28,9,30,414.0,323.0,0.4,27.5,633.0,710.04,507.16
2018,7,28,9,45,426.0,333.0,0.4,27.9,665.0,748.66,529.82
2018,7,28,10,0,438.0,343.0,0.4,28.3,697.0,779.39,547.26
2018,7,28,10,15,442.5,351.5,0.4,28.45,720.0,800.3,558.91
2018,7,28,10,30,447.0,360.0,0.4,28.6,743.0,819.61,569.63
2018,7,28,10,45,448.0,369.5,0.45,28.7,762.0,834.86,578.72
2018,7,28,11,0,449.0,379.0,0.5,28.8,781.0,848.25,586.77
2018,7,28,11,15,453.0,383.5,0.5,28.7,795.5,857.61,592.17
2018,7,28,11,30,457.0,388.0,0.5,28.6,810.0,865.1,596.53
2018,7,28,11,45,459.0,391.0,0.5,28.5,818.0,867.15,597.66
2018,7,28,12,0,461.0,394.0,0.5,28.4,826.0,867.27,597.74
2018,7,28,12,15,488.5,381.5,0.5,28.55,839.5,874.87,602.75
2018,7,28,12,30,516.0,369.0,0.5,28.7,853.0,880.1,606.24
2018,7,28,12,45,550.0,346.5,0.55,28.8,859.5,878.98,607.36
2018,7,28,13,0,584.0,324.0,0.6,28.9,866.0,874.92,606.76
2018,7,28,13,15,555.5,335.0,0.6,28.7,844.5,843.97,587.53
2018,7,28,13,30,527.0,346.0,0.6,28.5,823.0,812.34,568.06
2018,7,28,13,45,488.5,358.0,0.6,28.35,792.0,772.8,543.08
2018,7,28,14,0,450.0,370.0,0.6,28.2,761.0,733.86,518.26
2018,7,28,14,15,439.0,362.5,0.6,27.95,734.0,699.19,496.92
2018,7,28,14,30,428.0,355.0,0.6,27.7,707.0,664.2,474.96
2018,7,28,14,45,413.5,345.5,0.65,27.4,674.0,624.7,450.25
2018,7,28,15,0,399.0,336.0,0.7,27.1,641.0,585.87,425.4
2018,7,28,15,15,385.5,322.0,0.7,27.1,604.5,543.94,396.98
2018,7,28,15,30,372.0,308.0,0.7,27.1,568.0,502.59,368.41
2018,7,28,15,45,365.0,290.0,0.7,26.35,531.5,461.76,340.7
2018,7,28,16,0,358.0,272.0,0.7,25.6,495.0,421.2,312.31
2018,7,28,16,15,357.0,249.5,0.75,25.1,457.5,379.59,282.23
2018,7,28,16,30,356.0,227.0,0.8,24.6,420.0,337.91,251.04
2018,7,28,16,45,346.0,206.5,0.8,24.15,379.0,295.06,217.95
2018,7,28,17,0,336.0,186.0,0.8,23.7,338.0,253.24,184.96
2018,7,28,17,15,320.0,164.5,0.8,23.1,295.0,210.43,151.13
2018,7,28,17,30,304.0,143.0,0.8,22.5,252.0,169.52,118.99
2018,7,28,17,45,284.5,121.5,0.8,21.9,211.0,130.26,89.37
2018,7,28,18,0,265.0,100.0,0.8,21.3,170.0,93.5,64.11
2018,7,28,18,15,230.0,79.5,0.8,20.7,131.0,62.55,48.66
2018,7,28,18,30,195.0,59.0,0.8,20.1,92.0,47.44,35.31
2018,7,28,18,45,149.5,41.0,0.8,19.55,61.5,33.65,22.79
2018,7,28,19,0,104.0,23.0,0.8,19.0,31.0,17.76,6.6
2018,7,28,19,15,55.0,12.0,0.8,18.7,16.0,11.8,0.0
2018,7,28,19,30,6.0,1.0,0.8,18.4,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,0.8,18.15,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.6,17.65,6.0,6.79,0.0
2018,7,29,5,30,39.0,10.0,0.6,18.1,12.0,16.75,0.0
2018,7,29,5,45,78.5,26.0,0.6,18.55,35.5,46.78,27.44
2018,7,29,6,0,118.0,42.0,0.6,19.0,59.0,78.46,54.7
2018,7,29,6,15,157.0,64.0,0.55,19.65,95.5,120.97,90.22
2018,7,29,6,30,196.0,86.0,0.5,20.3,132.0,167.35,128.69
2018,7,29,6,45,230.0,108.0,0.5,20.95,175.0,215.5,167.98
2018,7,29,7,0,264.0,130.0,0.5,21.6,218.0,266.87,208.76
2018,7,29,7,15,294.5,150.5,0.45,22.1,263.5,317.82,247.95
2018,7,29,7,30,325.0,171.0,0.4,22.6,309.0,371.31,287.72
2018,7,29,7,45,350.5,188.5,0.4,23.05,354.5,420.74,323.53
2018,7,29,8,0,376.0,206.0,0.4,23.5,400.0,471.8,359.49
2018,7,29,8,15,398.5,221.5,0.4,24.1,444.5,519.97,392.13
2018,7,29,8,30,421.0,237.0,0.4,24.7,489.0,576.03,429.15
2018,7,29,8,45,439.5,249.5,0.35,25.25,530.5,619.73,456.28
2018,7,29,9,0,458.0,262.0,0.3,25.8,572.0,663.47,482.76
2018,7,29,9,15,508.5,256.5,0.35,26.45,620.0,715.06,515.85
2018,7,29,9,30,559.0,251.0,0.4,27.1,668.0,768.03,549.05
2018,7,29,9,45,619.0,233.0,0.4,27.7,715.5,819.95,580.59
2018,7,29,10,0,679.0,215.0,0.4,28.3,763.0,870.52,610.05
2018,7,29,10,15,662.5,233.5,0.4,28.5,784.0,887.01,618.03
2018,7,29,10,30,646.0,252.0,0.4,28.7,805.0,900.27,624.03
2018,7,29,10,45,619.0,275.5,0.4,28.9,817.0,905.27,624.75
2018,7,29,11,0,592.0,299.0,0.4,29.1,829.0,905.99,623.09
2018,7,29,11,15,579.5,312.5,0.45,28.9,838.5,909.55,625.74
2018,7,29,11,30,567.0,326.0,0.5,28.7,848.0,910.57,626.89
2018,7,29,11,45,546.0,342.0,0.5,28.5,848.5,903.33,621.94
2018,7,29,12,0,525.0,358.0,0.5,28.3,849.0,893.83,615.8
2018,7,29,12,15,542.5,347.5,0.5,28.1,855.5,893.21,616.53
2018,7,29,12,30,560.0,337.0,0.5,27.9,862.0,890.24,615.75
2018,7,29,12,45,601.0,309.5,0.5,27.75,869.5,890.0,617.42
2018,7,29,13,0,642.0,282.0,0.5,27.6,877.0,887.08,617.41
2018,7,29,13,15,606.0,299.0,0.55,27.3,854.0,853.87,597.68
2018,7,29,13,30,570.0,316.0,0.6,27.0,831.0,820.64,578.01
2018,7,29,13,45,545.5,320.5,0.6,26.65,804.0,784.85,556.16
2018,7,29,14,0,521.0,325.0,0.6,26.3,777.0,748.79,533.84
2018,7,29,14,15,515.5,317.0,0.6,25.95,752.5,715.78,513.73
2018,7,29,14,30,510.0,309.0,0.6,25.6,728.0,681.86,492.58
2018,7,29,14,45,499.0,300.5,0.65,25.25,696.5,642.79,468.09
2018,7,29,15,0,488.0,292.0,0.7,24.9,665.0,603.52,442.84
2018,7,29,15,15,473.5,281.5,0.7,24.9,628.0,560.19,413.06
2018,7,29,15,30,459.0,271.0,0.7,24.9,591.0,517.34,383.0
2018,7,29,15,45,441.0,259.0,0.7,24.15,550.5,471.93,351.46
2018,7,29,16,0,423.0,247.0,0.7,23.4,510.0,427.7,319.86
2018,7,29,16,15,402.0,232.0,0.7,23.0,466.0,382.69,286.4
2018,7,29,16,30,381.0,217.0,0.7,22.6,422.0,337.9,252.32
2018,7,29,16,45,356.0,200.0,0.7,22.2,377.0,292.05,216.82
2018,7,29,17,0,331.0,183.0,0.7,21.8,332.0,248.74,182.78
2018,7,29,17,15,306.5,163.5,0.7,21.35,288.5,206.11,149.12
2018,7,29,17,30,282.0,144.0,0.7,20.9,245.0,166.25,117.98
2018,7,29,17,45,253.5,123.0,0.75,20.5,203.0,127.66,89.09
2018,7,29,18,0,225.0,102.0,0.8,20.1,161.0,92.51,64.93
2018,7,29,18,15,187.0,79.5,0.75,19.7,121.5,62.52,48.83
2018,7,29,18,30,149.0,57.0,0.7,19.3,82.0,45.91,34.09
2018,7,29,18,45,107.5,38.0,0.7,18.9,53.0,31.31,20.82
2018,7,29,19,0,66.0,19.0,0.7,18.5,24.0,16.13,4.98
2018,7,29,19,15,34.5,10.0,0.7,18.35,12.5,9.83,0.0
2018,7,29,19,30,3.0,1.0,0.7,18.2,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.7,18.05,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.7,16.95,4.5,5.12,0.0
2018,7,30,5,30,25.0,8.0,0.7,17.2,9.0,12.42,0.0
2018,7,30,5,45,55.5,22.5,0.7,17.5,29.0,37.95,21.34
2018,7,30,6,0,86.0,37.0,0.7,17.8,49.0,64.44,44.51
2018,7,30,6,15,118.5,60.5,0.65,18.45,84.0,105.04,78.55
2018,7,30,6,30,151.0,84.0,0.6,19.1,119.0,148.73,115.0
2018,7,30,6,45,182.0,108.5,0.6,19.7,161.0,196.08,153.86
2018,7,30,7,0,213.0,133.0,0.6,20.3,203.0,246.34,194.08
2018,7,30,7,15,241.0,155.5,0.6,21.1,247.5,295.63,232.24
2018,7,30,7,30,269.0,178.0,0.6,21.9,292.0,347.27,271.0
2018,7,30,7,45,293.0,199.0,0.55,22.7,337.5,396.96,306.77
2018,7,30,8,0,317.0,220.0,0.5,23.5,383.0,448.24,342.44
2018,7,30,8,15,334.5,239.0,0.5,24.15,425.5,494.15,373.6
2018,7,30,8,30,352.0,258.0,0.5,24.8,468.0,540.66,404.35
2018,7,30,8,45,364.0,274.0,0.5,25.5,506.0,580.05,429.27
2018,7,30,9,0,376.0,290.0,0.5,26.2,544.0,619.26,453.52
2018,7,30,9,15,385.5,304.0,0.5,26.65,578.0,653.84,474.6
2018,7,30,9,30,395.0,318.0,0.5,27.1,612.0,687.75,494.9
2018,7,30,9,45,400.5,332.0,0.5,27.55,642.5,717.23,511.9
2018,7,30,10,0,406.0,346.0,0.5,28.0,673.0,745.54,527.96
2018,7,30,10,15,415.5,355.0,0.5,28.0,700.0,778.14,547.53
2018,7,30,10,30,425.0,364.0,0.5,28.0,727.0,802.33,561.74
2018,7,30,10,45,432.5,370.5,0.5,28.05,748.5,820.53,572.18
2018,7,30,11,0,440.0,377.0,0.5,28.1,770.0,837.09,581.65
2018,7,30,11,15,444.5,382.0,0.55,27.85,785.0,847.41,588.87
2018,7,30,11,30,449.0,387.0,0.6,27.6,800.0,855.87,595.09
2018,7,30,11,45,451.5,389.5,0.6,27.35,808.0,857.92,596.59
2018,7,30,12,0,454.0,392.0,0.6,27.1,816.0,858.05,597.05
2018,7,30,12,15,456.5,391.0,0.6,27.25,818.0,852.78,593.41
2018,7,30,12,30,459.0,390.0,0.6,27.4,820.0,845.65,588.75
2018,7,30,12,45,459.5,386.5,0.6,27.55,814.5,832.34,580.34
2018,7,30,13,0,460.0,383.0,0.6,27.7,809.0,817.36,570.97
2018,7,30,13,15,453.5,380.5,0.65,27.45,795.0,795.41,558.77
2018,7,30,13,30,447.0,378.0,0.7,27.2,781.0,772.28,545.7
2018,7,30,13,45,437.5,373.0,0.7,26.95,760.0,743.13,527.89
2018,7,30,14,0,428.0,368.0,0.7,26.7,739.0,713.29,509.46
2018,7,30,14,15,419.5,359.0,0.7,26.25,713.0,679.89,488.93
2018,7,30,14,30,411.0,350.0,0.7,25.8,687.0,645.59,467.47
2018,7,30,14,45,400.0,339.0,0.7,25.4,655.5,608.23,443.42
2018,7,30,15,0,389.0,328.0,0.7,25.0,624.0,570.92,418.93
2018,7,30,15,15,375.5,314.0,0.7,25.0,588.0,529.47,390.45
2018,7,30,15,30,362.0,300.0,0.7,25.0,552.0,488.62,361.85
2018,7,30,15,45,345.5,285.5,0.75,24.25,513.5,446.47,333.01
2018,7,30,16,0,329.0,271.0,0.8,23.5,475.0,405.49,304.14
2018,7,30,16,15,311.0,252.5,0.8,23.2,433.0,361.63,271.65
2018,7,30,16,30,293.0,234.0,0.8,22.9,391.0,319.44,239.72
2018,7,30,16,45,272.0,212.5,0.8,22.55,347.0,275.48,205.97
2018,7,30,17,0,251.0,191.0,0.8,22.2,303.0,233.8,173.5
2018,7,30,17,15,239.5,166.5,0.8,21.75,263.0,193.99,142.0
2018,7,30,17,30,228.0,142.0,0.8,21.3,223.0,155.71,111.77
2018,7,30,17,45,213.5,119.5,0.8,20.85,186.0,120.35,84.79
2018,7,30,18,0,199.0,97.0,0.8,20.4,149.0,86.98,61.23
2018,7,30,18,15,169.5,74.5,0.8,19.9,112.0,58.87,45.62
2018,7,30,18,30,140.0,52.0,0.8,19.4,75.0,42.13,30.79
2018,7,30,18,45,104.5,35.0,0.8,18.9,49.0,28.97,18.77
2018,7,30,19,0,69.0,18.0,0.8,18.4,23.0,15.31,3.83
2018,7,30,19,15,36.0,9.5,0.8,18.15,12.0,9.34,0.0
2018,7,30,19,30,3.0,1.0,0.8,17.9,1.0,0.0,0.0
2018,7,30,19,45,1.5,0.5,0.8,17.65,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,1.1,16.8,4.0,4.51,0.0
2018,7,31,5,30,23.0,7.0,1.1,17.2,8.0,10.18,0.0
2018,7,31,5,45,51.0,19.5,1.05,17.6,25.5,33.44,17.75
2018,7,31,6,0,79.0,32.0,1.0,18.0,43.0,56.8,38.39
2018,7,31,6,15,108.0,54.0,0.95,18.6,75.5,94.3,69.96
2018,7,31,6,30,137.0,76.0,0.9,19.2,108.0,134.53,103.79
2018,7,31,6,45,164.5,101.0,0.85,19.8,148.5,180.32,141.63
2018,7,31,7,0,192.0,126.0,0.8,20.4,189.0,228.66,180.56
2018,7,31,7,15,216.5,150.5,0.7,21.15,233.0,277.35,218.39
2018,7,31,7,30,241.0,175.0,0.6,21.9,277.0,328.05,256.38
2018,7,31,7,45,263.0,197.5,0.55,22.6,321.5,376.86,291.83
2018,7,31,8,0,285.0,220.0,0.5,23.3,366.0,427.12,327.13
2018,7,31,8,15,304.0,240.5,0.5,23.9,409.5,474.35,359.58
2018,7,31,8,30,323.0,261.0,0.5,24.5,453.0,522.37,391.71
2018,7,31,8,45,339.0,277.0,0.45,25.05,492.5,563.75,418.02
2018,7,31,9,0,355.0,293.0,0.4,25.6,532.0,605.31,443.78
2018,7,31,9,15,414.0,289.0,0.4,26.25,584.0,668.99,485.07
2018,7,31,9,30,473.0,285.0,0.4,26.9,636.0,728.3,522.25
2018,7,31,9,45,545.0,265.0,0.4,27.55,688.5,783.97,556.85
2018,7,31,10,0,617.0,245.0,0.4,28.2,741.0,843.72,593.09
2018,7,31,10,15,601.5,263.5,0.45,28.4,761.5,859.68,601.15
2018,7,31,10,30,586.0,282.0,0.5,28.6,782.0,871.19,607.16
2018,7,31,10,45,559.0,304.5,0.5,28.8,791.5,874.96,607.22
2018,7,31,11,0,532.0,327.0,0.5,29.0,801.0,875.72,605.62
2018,7,31,11,15,519.0,339.0,0.5,29.0,808.5,876.72,605.28
2018,7,31,11,30,506.0,351.0,0.5,29.0,816.0,875.4,603.61
2018,7,31,11,45,485.5,366.0,0.5,29.0,815.5,867.53,597.82
2018,7,31,12,0,465.0,381.0,0.5,29.0,815.0,857.61,590.93
2018,7,31,12,15,503.0,359.5,0.55,29.15,829.5,866.29,598.09
2018,7,31,12,30,541.0,338.0,0.6,29.3,844.0,872.38,603.42
2018,7,31,12,45,589.0,310.0,0.6,29.5,857.0,878.44,608.11
2018,7,31,13,0,637.0,282.0,0.6,29.7,870.0,881.62,611.0
2018,7,31,13,15,605.0,294.0,0.6,29.5,846.0,847.31,589.61
2018,7,31,13,30,573.0,306.0,0.6,29.3,822.0,812.66,568.27
2018,7,31,13,45,529.5,320.5,0.6,29.1,788.5,770.4,541.62
2018,7,31,14,0,486.0,335.0,0.6,28.9,755.0,728.88,515.15
2018,7,31,14,15,470.0,331.0,0.65,28.6,726.5,692.54,493.31
2018,7,31,14,30,454.0,327.0,0.7,28.3,698.0,656.1,470.83
2018,7,31,14,45,433.5,321.0,0.7,28.0,663.5,614.72,443.99
2018,7,31,15,0,413.0,315.0,0.7,27.7,629.0,574.06,417.14
2018,7,31,15,15,399.0,302.5,0.7,27.7,593.0,532.91,389.11
2018,7,31,15,30,385.0,290.0,0.7,27.7,557.0,492.14,360.78
2018,7,31,15,45,370.0,275.0,0.7,26.9,518.0,449.29,331.46
2018,7,31,16,0,355.0,260.0,0.7,26.1,479.0,407.44,302.03
2018,7,31,16,15,342.5,242.5,0.7,25.55,440.0,365.56,271.46
2018,7,31,16,30,330.0,225.0,0.7,25.0,401.0,324.72,240.85
2018,7,31,16,45,313.0,205.0,0.75,24.5,359.0,281.44,207.87
2018,7,31,17,0,296.0,185.0,0.8,24.0,317.0,239.95,175.62
2018,7,31,17,15,273.5,163.5,0.8,23.35,273.5,197.96,142.89
2018,7,31,17,30,251.0,142.0,0.8,22.7,230.0,158.61,112.47
2018,7,31,17,45,225.0,119.5,0.8,22.05,189.0,120.87,84.39
2018,7,31,18,0,199.0,97.0,0.8,21.4,148.0,86.39,60.68
2018,7,31,18,15,164.5,74.5,0.8,20.75,110.5,58.87,45.44
2018,7,31,18,30,130.0,52.0,0.8,20.1,73.0,42.13,30.65
2018,7,31,18,45,92.5,34.0,0.8,19.5,46.5,28.18,17.97
2018,7,31,19,0,55.0,16.0,0.8,18.9,20.0,13.67,2.09
2018,7,31,19,15,28.5,8.5,0.8,18.5,10.5,8.36,0.0
2018,7,31,19,30,2.0,1.0,0.8,18.1,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.8,17.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,1,5,15,24.0,6.0,0.8,15.55,7.0,5.9,0.0
2018,8,1,5,30,48.0,12.0,0.8,16.1,14.0,18.61,0.0
2018,8,1,5,45,107.0,29.0,0.8,16.7,41.0,56.19,32.36
2018,8,1,6,0,166.0,46.0,0.8,17.3,68.0,95.17,66.68
2018,8,1,6,15,220.5,65.5,0.75,17.95,108.0,141.82,105.95
