Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,6,30,275.0,85.0,0.7,18.6,148.0,194.11,149.73
2018,8,1,6,45,320.5,101.5,0.65,19.25,192.5,249.57,195.37
2018,8,1,7,0,366.0,118.0,0.6,19.9,237.0,305.26,239.92
2018,8,1,7,15,401.5,133.5,0.6,20.75,284.5,358.91,281.42
2018,8,1,7,30,437.0,149.0,0.6,21.6,332.0,415.43,323.62
2018,8,1,7,45,464.5,162.0,0.55,22.45,379.0,466.99,360.29
2018,8,1,8,0,492.0,175.0,0.5,23.3,426.0,520.1,396.67
2018,8,1,8,15,512.0,187.0,0.5,24.0,470.5,568.2,428.82
2018,8,1,8,30,532.0,199.0,0.5,24.7,515.0,616.67,460.27
2018,8,1,8,45,546.0,209.5,0.5,25.4,555.5,659.01,486.61
2018,8,1,9,0,560.0,220.0,0.5,26.1,596.0,700.78,511.94
2018,8,1,9,15,607.0,213.5,0.55,26.6,644.0,754.24,546.3
2018,8,1,9,30,654.0,207.0,0.6,27.1,692.0,806.37,579.03
2018,8,1,9,45,707.0,191.5,0.6,27.55,738.5,854.56,607.0
2018,8,1,10,0,760.0,176.0,0.6,28.0,785.0,902.61,634.08
2018,8,1,10,15,740.5,193.0,0.6,28.15,804.5,916.81,640.78
2018,8,1,10,30,721.0,210.0,0.6,28.3,824.0,927.43,645.84
2018,8,1,10,45,689.5,235.0,0.6,28.5,835.0,931.27,646.79
2018,8,1,11,0,658.0,260.0,0.6,28.7,846.0,931.36,645.3
2018,8,1,11,15,642.5,274.0,0.65,28.65,854.5,932.64,646.15
2018,8,1,11,30,627.0,288.0,0.7,28.6,863.0,931.11,645.33
2018,8,1,11,45,602.5,305.5,0.7,28.55,862.0,921.5,638.5
2018,8,1,12,0,578.0,323.0,0.7,28.5,861.0,909.56,630.41
2018,8,1,12,15,607.0,306.0,0.7,28.5,871.5,913.43,633.77
2018,8,1,12,30,636.0,289.0,0.7,28.5,882.0,914.57,635.27
2018,8,1,12,45,673.5,265.0,0.7,28.55,889.0,913.73,635.84
2018,8,1,13,0,711.0,241.0,0.7,28.6,896.0,909.28,633.61
2018,8,1,13,15,685.0,251.5,0.75,28.35,875.0,877.7,615.75
2018,8,1,13,30,659.0,262.0,0.8,28.1,854.0,844.94,596.56
2018,8,1,13,45,622.5,275.0,0.8,27.85,824.0,804.83,571.39
2018,8,1,14,0,586.0,288.0,0.8,27.6,794.0,764.91,546.05
2018,8,1,14,15,574.0,284.0,0.8,27.25,766.5,728.56,523.59
2018,8,1,14,30,562.0,280.0,0.8,26.9,739.0,691.54,500.2
2018,8,1,14,45,546.5,274.5,0.8,26.55,705.5,650.16,473.4
2018,8,1,15,0,531.0,269.0,0.8,26.2,672.0,608.8,446.06
2018,8,1,15,15,515.5,261.0,0.8,26.2,635.0,565.34,416.09
2018,8,1,15,30,500.0,253.0,0.8,26.2,598.0,522.34,385.78
2018,8,1,15,45,486.5,240.0,0.8,25.3,558.0,476.44,354.04
2018,8,1,16,0,473.0,227.0,0.8,24.4,518.0,431.23,321.75
2018,8,1,16,15,460.5,213.0,0.85,23.85,477.5,386.38,288.46
2018,8,1,16,30,448.0,199.0,0.9,23.3,437.0,342.42,254.73
2018,8,1,16,45,428.0,183.0,0.9,22.75,392.5,295.37,217.73
2018,8,1,17,0,408.0,167.0,0.9,22.2,348.0,250.32,181.64
2018,8,1,17,15,385.0,149.0,0.9,21.5,303.0,205.05,145.39
2018,8,1,17,30,362.0,131.0,0.9,20.8,258.0,162.39,111.71
2018,8,1,17,45,333.0,112.5,0.9,20.15,214.5,121.43,81.27
2018,8,1,18,0,304.0,94.0,0.9,19.5,171.0,83.91,56.77
2018,8,1,18,15,259.5,75.0,0.9,18.85,130.5,55.74,43.07
2018,8,1,18,30,215.0,56.0,0.9,18.2,90.0,42.42,31.12
2018,8,1,18,45,158.0,39.0,0.85,17.55,59.0,30.1,19.65
2018,8,1,19,0,101.0,22.0,0.8,16.9,28.0,17.17,3.02
2018,8,1,19,15,53.0,11.5,0.8,16.6,14.5,11.3,0.0
2018,8,1,19,30,5.0,1.0,0.8,16.3,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.8,15.95,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,5,15,20.5,5.0,0.8,14.75,6.0,4.91,0.0
2018,8,2,5,30,41.0,10.0,0.8,15.2,12.0,15.59,0.0
2018,8,2,5,45,96.5,27.5,0.75,15.65,38.5,52.02,29.16
2018,8,2,6,0,152.0,45.0,0.7,16.1,65.0,90.44,63.47
2018,8,2,6,15,203.0,65.0,0.7,16.65,104.0,135.8,101.89
2018,8,2,6,30,254.0,85.0,0.7,17.2,143.0,186.41,144.59
2018,8,2,6,45,295.5,103.5,0.7,17.75,187.0,236.61,186.48
2018,8,2,7,0,337.0,122.0,0.7,18.3,231.0,290.83,230.51
2018,8,2,7,15,372.5,138.5,0.7,19.05,278.0,349.08,276.07
2018,8,2,7,30,408.0,155.0,0.7,19.8,325.0,405.23,318.52
2018,8,2,7,45,435.0,169.5,0.7,20.5,371.5,456.73,356.15
2018,8,2,8,0,462.0,184.0,0.7,21.2,418.0,509.79,393.7
2018,8,2,8,15,484.5,196.5,0.7,21.75,463.5,558.88,427.45
2018,8,2,8,30,507.0,209.0,0.7,22.3,509.0,608.61,460.7
2018,8,2,8,45,523.0,221.0,0.7,22.9,551.5,653.15,489.28
2018,8,2,9,0,539.0,233.0,0.7,23.5,594.0,697.33,516.93
2018,8,2,9,15,574.5,232.5,0.7,24.05,638.5,744.0,546.32
2018,8,2,9,30,610.0,232.0,0.7,24.6,683.0,793.49,576.76
2018,8,2,9,45,648.0,225.0,0.7,25.1,725.0,836.35,602.64
2018,8,2,10,0,686.0,218.0,0.7,25.6,767.0,878.63,627.24
2018,8,2,10,15,662.5,240.0,0.7,25.7,786.0,892.35,633.84
2018,8,2,10,30,639.0,262.0,0.7,25.8,805.0,902.51,638.1
2018,8,2,10,45,601.0,290.5,0.7,25.95,812.0,901.74,635.14
2018,8,2,11,0,563.0,319.0,0.7,26.1,819.0,897.31,630.14
2018,8,2,11,15,546.5,334.5,0.7,25.95,827.0,898.71,630.32
2018,8,2,11,30,530.0,350.0,0.7,25.8,835.0,897.62,628.95
2018,8,2,11,45,503.5,368.5,0.75,25.7,832.5,887.38,622.52
2018,8,2,12,0,477.0,387.0,0.8,25.6,830.0,875.0,614.89
2018,8,2,12,15,508.0,372.0,0.8,25.65,844.5,883.19,620.91
2018,8,2,12,30,539.0,357.0,0.8,25.7,859.0,888.86,625.12
2018,8,2,12,45,578.0,332.5,0.8,25.75,867.5,889.87,626.88
2018,8,2,13,0,617.0,308.0,0.8,25.8,876.0,887.51,626.61
2018,8,2,13,15,587.5,320.5,0.8,25.6,854.5,856.7,607.03
2018,8,2,13,30,558.0,333.0,0.8,25.4,833.0,824.97,587.07
2018,8,2,13,45,517.0,344.5,0.8,25.2,799.5,782.11,559.58
2018,8,2,14,0,476.0,356.0,0.8,25.0,766.0,739.93,532.28
2018,8,2,14,15,463.0,349.0,0.8,24.75,737.0,703.25,509.15
2018,8,2,14,30,450.0,342.0,0.8,24.5,708.0,666.31,485.38
2018,8,2,14,45,433.5,333.5,0.8,24.25,674.0,625.44,458.5
2018,8,2,15,0,417.0,325.0,0.8,24.0,640.0,585.21,431.55
2018,8,2,15,15,402.5,312.0,0.8,24.0,603.0,542.77,402.22
2018,8,2,15,30,388.0,299.0,0.8,24.0,566.0,500.96,372.75
2018,8,2,15,45,376.5,283.0,0.85,23.3,528.5,458.76,343.65
2018,8,2,16,0,365.0,267.0,0.9,22.6,491.0,417.21,314.08
2018,8,2,16,15,356.5,248.0,0.9,22.1,452.0,375.05,282.68
2018,8,2,16,30,348.0,229.0,0.9,21.6,413.0,333.51,250.88
2018,8,2,16,45,332.0,208.5,0.9,21.15,370.0,289.07,216.2
2018,8,2,17,0,316.0,188.0,0.9,20.7,327.0,246.3,182.24
2018,8,2,17,15,298.5,165.0,0.9,20.1,283.5,202.94,147.71
2018,8,2,17,30,281.0,142.0,0.9,19.5,240.0,161.7,115.16
2018,8,2,17,45,259.0,120.5,0.9,18.95,199.5,123.46,86.39
2018,8,2,18,0,237.0,99.0,0.9,18.4,159.0,87.99,62.3
2018,8,2,18,15,201.5,77.5,0.9,17.9,120.5,61.09,47.86
2018,8,2,18,30,166.0,56.0,0.9,17.4,82.0,45.15,33.54
2018,8,2,18,45,120.0,38.0,0.9,16.9,53.0,31.26,20.55
2018,8,2,19,0,74.0,20.0,0.9,16.4,24.0,16.89,1.46
2018,8,2,19,15,37.0,10.0,0.9,16.2,12.0,9.83,0.0
2018,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,3,5,15,13.5,4.0,0.8,14.85,4.5,0.0,0.0
2018,8,3,5,30,27.0,8.0,0.8,15.3,9.0,11.61,0.0
2018,8,3,5,45,66.5,23.0,0.8,15.8,30.5,40.42,21.13
2018,8,3,6,0,106.0,38.0,0.8,16.3,52.0,70.63,48.75
2018,8,3,6,15,148.0,60.5,0.75,17.1,89.0,113.86,85.14
2018,8,3,6,30,190.0,83.0,0.7,17.9,126.0,161.23,124.85
2018,8,3,6,45,228.0,106.0,0.65,18.7,170.0,211.69,166.45
2018,8,3,7,0,266.0,129.0,0.6,19.5,214.0,265.8,209.76
2018,8,3,7,15,299.0,149.0,0.55,20.25,260.5,317.47,249.83
2018,8,3,7,30,332.0,169.0,0.5,21.0,307.0,371.94,290.61
2018,8,3,7,45,360.0,186.5,0.5,21.75,353.5,423.17,327.81
2018,8,3,8,0,388.0,204.0,0.5,22.5,400.0,476.26,365.18
2018,8,3,8,15,409.5,219.5,0.5,23.2,444.5,524.23,397.74
2018,8,3,8,30,431.0,235.0,0.5,23.9,489.0,579.99,434.62
2018,8,3,8,45,448.0,247.5,0.45,24.55,530.0,622.94,461.23
2018,8,3,9,0,465.0,260.0,0.4,25.2,571.0,665.79,487.08
2018,8,3,9,15,512.5,257.0,0.4,25.9,619.0,717.59,519.56
2018,8,3,9,30,560.0,254.0,0.4,26.6,667.0,770.59,551.87
2018,8,3,9,45,614.5,239.0,0.4,27.3,712.5,820.33,581.67
2018,8,3,10,0,669.0,224.0,0.4,28.0,758.0,868.83,610.02
2018,8,3,10,15,645.0,245.0,0.4,28.3,775.5,880.67,614.31
2018,8,3,10,30,621.0,266.0,0.4,28.6,793.0,889.0,616.94
2018,8,3,10,45,583.0,295.0,0.45,28.9,800.0,887.47,614.2
2018,8,3,11,0,545.0,324.0,0.5,29.2,807.0,884.59,610.78
2018,8,3,11,15,529.0,338.5,0.5,29.2,814.5,885.32,610.21
2018,8,3,11,30,513.0,353.0,0.5,29.2,822.0,883.64,608.19
2018,8,3,11,45,487.0,370.5,0.5,29.2,819.0,872.88,600.5
2018,8,3,12,0,461.0,388.0,0.5,29.2,816.0,860.06,591.73
2018,8,3,12,15,466.5,385.5,0.55,29.15,819.0,856.09,590.56
2018,8,3,12,30,472.0,383.0,0.6,29.1,822.0,850.18,588.1
2018,8,3,12,45,476.5,378.0,0.6,29.1,818.5,838.91,581.45
2018,8,3,13,0,481.0,373.0,0.6,29.1,815.0,825.79,573.73
2018,8,3,13,15,467.0,374.0,0.6,28.9,797.5,800.02,558.09
2018,8,3,13,30,453.0,375.0,0.6,28.7,780.0,773.31,541.89
2018,8,3,13,45,433.5,374.5,0.65,28.5,755.0,739.79,521.84
2018,8,3,14,0,414.0,374.0,0.7,28.3,730.0,706.11,501.39
2018,8,3,14,15,408.0,364.0,0.7,28.0,705.0,673.16,481.08
2018,8,3,14,30,402.0,354.0,0.7,27.7,680.0,640.96,460.87
2018,8,3,14,45,393.5,341.5,0.7,27.4,649.5,604.18,437.22
2018,8,3,15,0,385.0,329.0,0.7,27.1,619.0,567.28,413.05
2018,8,3,15,15,371.0,315.0,0.7,27.1,582.5,525.61,384.59
2018,8,3,15,30,357.0,301.0,0.7,27.1,546.0,484.59,356.06
2018,8,3,15,45,352.0,281.5,0.75,26.35,510.0,444.06,328.65
2018,8,3,16,0,347.0,262.0,0.8,25.6,474.0,403.65,300.35
2018,8,3,16,15,346.0,240.0,0.8,25.1,437.0,362.91,270.33
2018,8,3,16,30,345.0,218.0,0.8,24.6,400.0,322.1,239.32
2018,8,3,16,45,333.0,198.5,0.8,24.15,360.0,280.05,206.66
2018,8,3,17,0,321.0,179.0,0.8,23.7,320.0,239.23,174.36
2018,8,3,17,15,301.5,158.0,0.8,23.1,277.0,197.0,141.1
2018,8,3,17,30,282.0,137.0,0.8,22.5,234.0,157.05,110.02
2018,8,3,17,45,257.5,115.5,0.85,21.9,193.0,118.66,81.65
2018,8,3,18,0,233.0,94.0,0.9,21.3,152.0,83.35,58.15
2018,8,3,18,15,192.0,72.5,0.9,20.75,113.0,57.44,44.13
2018,8,3,18,30,151.0,51.0,0.9,20.2,74.0,41.37,29.86
2018,8,3,18,45,105.0,33.5,0.9,19.7,46.5,27.76,17.25
2018,8,3,19,0,59.0,16.0,0.9,19.2,19.0,13.65,0.0
2018,8,3,19,15,29.5,8.0,0.85,18.9,9.5,7.86,0.0
2018,8,3,19,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,5,15,14.0,3.5,0.8,16.15,4.0,0.0,0.0
2018,8,4,5,30,28.0,7.0,0.8,16.5,8.0,10.73,0.0
2018,8,4,5,45,69.0,22.5,0.75,16.85,30.0,40.1,20.02
2018,8,4,6,0,110.0,38.0,0.7,17.2,52.0,71.63,49.11
2018,8,4,6,15,153.0,60.0,0.7,17.95,89.0,114.74,85.33
2018,8,4,6,30,196.0,82.0,0.7,18.7,126.0,162.1,124.99
2018,8,4,6,45,234.5,104.5,0.65,19.45,170.0,212.5,166.5
2018,8,4,7,0,273.0,127.0,0.6,20.2,214.0,266.58,209.78
2018,8,4,7,15,308.5,147.0,0.6,20.9,261.5,319.87,251.27
2018,8,4,7,30,344.0,167.0,0.6,21.6,309.0,376.19,293.74
2018,8,4,7,45,375.5,183.0,0.6,22.3,356.5,428.45,331.84
2018,8,4,8,0,407.0,199.0,0.6,23.0,404.0,482.86,370.32
2018,8,4,8,15,436.0,212.0,0.6,23.45,451.0,541.04,410.5
2018,8,4,8,30,465.0,225.0,0.6,23.9,498.0,594.11,446.04
2018,8,4,8,45,491.0,233.0,0.6,24.4,541.5,640.54,476.16
2018,8,4,9,0,517.0,241.0,0.6,24.9,585.0,687.41,505.89
2018,8,4,9,15,551.5,243.0,0.6,25.3,630.5,735.19,536.01
2018,8,4,9,30,586.0,245.0,0.6,25.7,676.0,783.3,565.68
2018,8,4,9,45,623.0,238.5,0.65,26.15,717.0,827.06,592.89
2018,8,4,10,0,660.0,232.0,0.7,26.6,758.0,868.46,618.33
2018,8,4,10,15,617.5,263.5,0.7,26.55,770.0,873.39,618.74
2018,8,4,10,30,575.0,295.0,0.7,26.5,782.0,873.16,616.5
2018,8,4,10,45,512.0,338.0,0.7,26.5,780.5,863.21,607.44
2018,8,4,11,0,449.0,381.0,0.7,26.5,779.0,849.15,595.99
2018,8,4,11,15,450.0,389.0,0.7,26.35,793.5,859.07,602.17
2018,8,4,11,30,451.0,397.0,0.7,26.2,808.0,867.05,606.87
2018,8,4,11,45,449.0,401.5,0.75,26.05,814.0,866.56,607.29
2018,8,4,12,0,447.0,406.0,0.8,25.9,820.0,864.17,606.67
2018,8,4,12,15,463.0,397.5,0.8,25.95,826.5,864.42,607.17
2018,8,4,12,30,479.0,389.0,0.8,26.0,833.0,862.56,606.36
2018,8,4,12,45,498.0,375.0,0.8,26.1,834.0,855.87,602.68
2018,8,4,13,0,517.0,361.0,0.8,26.2,835.0,846.84,597.6
2018,8,4,13,15,496.0,366.5,0.8,25.8,815.5,818.43,580.23
2018,8,4,13,30,475.0,372.0,0.8,25.4,796.0,789.26,562.43
2018,8,4,13,45,446.5,376.5,0.85,25.05,767.5,752.3,539.82
2018,8,4,14,0,418.0,381.0,0.9,24.7,739.0,714.37,516.24
2018,8,4,14,15,411.0,371.0,0.9,24.35,713.5,681.75,495.84
2018,8,4,14,30,404.0,361.0,0.9,24.0,688.0,648.61,474.66
2018,8,4,14,45,395.0,348.0,0.9,23.6,656.5,610.84,450.05
2018,8,4,15,0,386.0,335.0,0.9,23.2,625.0,572.99,424.91
2018,8,4,15,15,371.5,321.0,0.9,23.2,588.0,530.9,395.58
2018,8,4,15,30,357.0,307.0,0.9,23.2,551.0,489.5,366.2
2018,8,4,15,45,382.0,277.5,0.9,22.75,523.0,455.33,342.35
2018,8,4,16,0,407.0,248.0,0.9,22.3,495.0,418.43,315.44
2018,8,4,16,15,452.5,213.5,0.9,22.1,467.5,380.94,286.55
2018,8,4,16,30,498.0,179.0,0.9,21.9,440.0,339.98,253.47
2018,8,4,16,45,517.5,155.0,0.9,21.7,402.5,295.43,216.5
2018,8,4,17,0,537.0,131.0,0.9,21.5,365.0,248.73,176.74
2018,8,4,17,15,510.0,118.5,0.9,21.05,318.0,200.7,137.26
2018,8,4,17,30,483.0,106.0,0.9,20.6,271.0,155.62,101.24
2018,8,4,17,45,448.0,92.5,0.9,20.2,225.5,112.06,69.55
2018,8,4,18,0,413.0,79.0,0.9,19.8,180.0,72.55,46.21
2018,8,4,18,15,343.5,65.0,0.9,19.15,136.0,48.16,36.38
2018,8,4,18,30,274.0,51.0,0.9,18.5,92.0,38.7,27.76
2018,8,4,18,45,187.0,35.5,0.85,17.9,58.5,27.48,17.02
2018,8,4,19,0,100.0,20.0,0.8,17.3,25.0,15.7,0.0
2018,8,4,19,15,50.0,10.0,0.8,16.85,12.5,9.83,0.0
2018,8,4,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,5,5,15,10.0,3.5,0.85,13.4,4.0,0.0,0.0
2018,8,5,5,30,20.0,7.0,0.8,13.9,8.0,9.6,0.0
2018,8,5,5,45,59.0,22.5,0.7,14.4,29.0,38.04,18.35
2018,8,5,6,0,98.0,38.0,0.6,14.9,50.0,68.72,47.47
2018,8,5,6,15,141.0,61.5,0.6,15.7,87.5,112.89,84.74
2018,8,5,6,30,184.0,85.0,0.6,16.5,125.0,161.25,125.39
2018,8,5,6,45,224.0,107.5,0.55,17.3,169.0,211.53,166.95
2018,8,5,7,0,264.0,130.0,0.5,18.1,213.0,265.69,210.45
2018,8,5,7,15,297.0,150.5,0.5,18.85,259.5,317.75,251.13
2018,8,5,7,30,330.0,171.0,0.5,19.6,306.0,372.62,292.63
2018,8,5,7,45,357.0,187.5,0.45,20.35,351.0,422.0,328.35
2018,8,5,8,0,384.0,204.0,0.4,21.1,396.0,473.17,364.12
2018,8,5,8,15,406.0,219.0,0.4,21.7,440.5,520.75,396.7
2018,8,5,8,30,428.0,234.0,0.4,22.3,485.0,576.19,433.68
2018,8,5,8,45,444.5,248.5,0.45,22.85,527.0,620.76,462.81
2018,8,5,9,0,461.0,263.0,0.5,23.4,569.0,665.19,491.36
2018,8,5,9,15,492.5,266.5,0.5,23.9,612.0,710.25,519.73
2018,8,5,9,30,524.0,270.0,0.5,24.4,655.0,755.62,547.65
2018,8,5,9,45,556.5,268.0,0.5,24.85,694.5,796.0,572.07
2018,8,5,10,0,589.0,266.0,0.5,25.3,734.0,836.01,595.87
2018,8,5,10,15,557.0,291.0,0.5,25.55,747.0,843.29,597.42
2018,8,5,10,30,525.0,316.0,0.5,25.8,760.0,847.09,597.27
2018,8,5,10,45,429.5,346.5,0.55,26.0,716.0,791.87,559.77
2018,8,5,11,0,334.0,377.0,0.6,26.2,672.0,725.58,515.4
2018,8,5,11,15,362.5,391.5,0.6,26.2,717.0,769.02,544.04
2018,8,5,11,30,391.0,406.0,0.6,26.2,762.0,811.06,570.08
2018,8,5,11,45,359.5,420.5,0.6,26.2,750.0,792.31,556.44
2018,8,5,12,0,328.0,435.0,0.6,26.2,738.0,772.12,542.69
2018,8,5,12,15,375.0,420.0,0.6,26.3,767.0,796.83,559.68
2018,8,5,12,30,422.0,405.0,0.6,26.4,796.0,823.53,577.11
2018,8,5,12,45,468.5,383.5,0.6,26.55,814.5,836.13,585.73
2018,8,5,13,0,515.0,362.0,0.6,26.7,833.0,845.55,592.51
2018,8,5,13,15,492.0,368.0,0.6,26.5,812.5,815.86,573.77
2018,8,5,13,30,469.0,374.0,0.6,26.3,792.0,785.51,554.95
2018,8,5,13,45,435.0,381.5,0.6,26.05,762.0,746.94,530.54
2018,8,5,14,0,401.0,389.0,0.6,25.8,732.0,707.85,505.58
2018,8,5,14,15,391.5,379.0,0.6,25.65,705.0,673.78,484.14
2018,8,5,14,30,382.0,369.0,0.6,25.5,678.0,639.43,462.11
2018,8,5,14,45,370.5,357.0,0.6,25.3,646.0,601.64,437.49
2018,8,5,15,0,359.0,345.0,0.6,25.1,614.0,564.03,412.56
2018,8,5,15,15,345.0,330.0,0.6,25.1,577.5,522.43,384.1
2018,8,5,15,30,331.0,315.0,0.6,25.1,541.0,481.54,355.61
2018,8,5,15,45,319.0,296.0,0.6,24.6,502.0,438.93,326.01
2018,8,5,16,0,307.0,277.0,0.6,24.1,463.0,397.17,296.26
2018,8,5,16,15,305.5,253.0,0.65,23.75,425.5,356.29,266.41
2018,8,5,16,30,304.0,229.0,0.7,23.4,388.0,315.47,235.61
2018,8,5,16,45,298.5,206.0,0.7,23.0,349.0,274.43,203.72
2018,8,5,17,0,293.0,183.0,0.7,22.6,310.0,234.02,171.66
2018,8,5,17,15,278.0,160.0,0.7,22.05,268.0,192.48,138.84
2018,8,5,17,30,263.0,137.0,0.7,21.5,226.0,152.81,107.82
2018,8,5,17,45,243.5,115.0,0.7,20.95,186.5,115.52,80.14
2018,8,5,18,0,224.0,93.0,0.7,20.4,147.0,80.78,57.02
2018,8,5,18,15,181.5,71.5,0.7,19.8,108.5,56.7,43.61
2018,8,5,18,30,139.0,50.0,0.7,19.2,70.0,40.59,29.23
2018,8,5,18,45,93.5,32.0,0.7,18.65,43.0,26.56,16.01
2018,8,5,19,0,48.0,14.0,0.7,18.1,16.0,11.99,0.0
2018,8,5,19,15,24.0,7.0,0.7,17.75,8.0,6.88,0.0
2018,8,5,19,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.8,15.0,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.7,15.7,8.0,10.24,0.0
2018,8,6,5,45,71.0,22.5,0.65,16.4,30.0,40.13,18.18
2018,8,6,6,0,117.0,38.0,0.6,17.1,52.0,73.36,50.0
2018,8,6,6,15,166.5,59.5,0.55,18.1,90.0,118.07,87.39
2018,8,6,6,30,216.0,81.0,0.5,19.1,128.0,167.77,128.68
2018,8,6,6,45,259.5,101.0,0.45,20.05,172.0,218.32,170.06
2018,8,6,7,0,303.0,121.0,0.4,21.0,216.0,273.13,213.55
2018,8,6,7,15,339.0,139.0,0.4,21.9,263.0,325.94,254.27
2018,8,6,7,30,375.0,157.0,0.4,22.8,310.0,381.82,295.87
2018,8,6,7,45,404.5,171.5,0.4,23.65,356.5,439.06,336.91
2018,8,6,8,0,434.0,186.0,0.4,24.5,403.0,492.35,373.76
2018,8,6,8,15,455.5,199.0,0.45,25.2,447.0,540.08,406.19
2018,8,6,8,30,477.0,212.0,0.5,25.9,491.0,588.44,438.23
2018,8,6,8,45,493.0,223.5,0.5,26.6,531.5,631.32,465.14
2018,8,6,9,0,509.0,235.0,0.5,27.3,572.0,673.92,491.18
2018,8,6,9,15,515.0,250.0,0.5,27.65,609.5,711.34,513.64
2018,8,6,9,30,521.0,265.0,0.5,28.0,647.0,747.41,534.84
2018,8,6,9,45,520.5,280.0,0.5,28.4,677.0,776.16,550.81
2018,8,6,10,0,520.0,295.0,0.5,28.8,707.0,802.97,565.41
2018,8,6,10,15,507.5,313.5,0.5,28.9,728.0,820.17,574.24
2018,8,6,10,30,495.0,332.0,0.5,29.0,749.0,834.85,581.62
2018,8,6,10,45,473.0,353.5,0.55,29.15,761.0,840.98,584.26
2018,8,6,11,0,451.0,375.0,0.6,29.3,773.0,844.51,585.45
2018,8,6,11,15,449.0,383.0,0.6,29.3,785.0,851.51,589.11
2018,8,6,11,30,447.0,391.0,0.6,29.3,797.0,856.53,591.57
2018,8,6,11,45,440.0,398.5,0.6,29.3,801.5,854.18,589.5
2018,8,6,12,0,433.0,406.0,0.6,29.3,806.0,849.94,586.44
2018,8,6,12,15,461.0,390.0,0.6,29.4,816.0,854.36,589.83
2018,8,6,12,30,489.0,374.0,0.6,29.5,826.0,856.47,591.71
2018,8,6,12,45,523.5,352.0,0.65,29.65,832.5,856.21,593.21
2018,8,6,13,0,558.0,330.0,0.7,29.8,839.0,853.02,592.93
2018,8,6,13,15,527.5,341.0,0.7,29.55,816.5,820.81,572.83
2018,8,6,13,30,497.0,352.0,0.7,29.3,794.0,788.1,552.58
2018,8,6,13,45,455.5,364.5,0.7,29.1,762.0,747.42,526.69
2018,8,6,14,0,414.0,377.0,0.7,28.9,730.0,706.32,500.3
2018,8,6,14,15,404.5,368.5,0.7,28.6,704.0,673.31,479.96
2018,8,6,14,30,395.0,360.0,0.7,28.3,678.0,639.96,458.95
2018,8,6,14,45,384.0,348.0,0.7,28.05,646.5,602.05,434.48
2018,8,6,15,0,373.0,336.0,0.7,27.8,615.0,564.25,409.64
2018,8,6,15,15,358.5,321.5,0.7,27.8,578.0,522.23,381.02
2018,8,6,15,30,344.0,307.0,0.7,27.8,541.0,480.96,352.38
2018,8,6,15,45,355.5,282.0,0.7,27.2,509.5,444.39,327.46
2018,8,6,16,0,367.0,257.0,0.7,26.6,478.0,406.39,300.56
2018,8,6,16,15,403.5,225.0,0.7,26.3,449.5,371.05,274.07
2018,8,6,16,30,440.0,193.0,0.7,26.0,421.0,329.63,241.74
2018,8,6,16,45,460.0,167.5,0.7,25.65,384.5,286.73,207.18
2018,8,6,17,0,480.0,142.0,0.7,25.3,348.0,241.65,169.83
2018,8,6,17,15,464.0,125.5,0.65,24.75,303.5,195.33,132.36
2018,8,6,17,30,448.0,109.0,0.6,24.2,259.0,150.84,97.29
2018,8,6,17,45,426.5,92.5,0.6,23.7,216.0,107.85,66.33
2018,8,6,18,0,405.0,76.0,0.6,23.2,173.0,67.52,42.76
2018,8,6,18,15,338.5,62.0,0.6,22.4,130.0,46.02,33.99
2018,8,6,18,30,272.0,48.0,0.6,21.6,87.0,36.48,25.4
2018,8,6,18,45,186.5,33.0,0.65,20.85,55.0,25.59,14.84
2018,8,6,19,0,101.0,18.0,0.7,20.1,23.0,14.15,0.0
2018,8,6,19,15,50.5,9.0,0.7,19.7,11.5,8.85,0.0
2018,8,6,19,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,7,5,15,25.0,5.0,0.9,16.25,5.5,0.0,0.0
2018,8,7,5,30,50.0,10.0,0.8,17.0,11.0,16.47,0.0
2018,8,7,5,45,131.0,25.5,0.75,17.75,38.5,57.39,25.55
2018,8,7,6,0,212.0,41.0,0.7,18.5,66.0,103.62,70.41
2018,8,7,6,15,281.0,56.5,0.6,19.25,106.5,152.4,111.47
2018,8,7,6,30,350.0,72.0,0.5,20.0,147.0,208.65,158.29
2018,8,7,6,45,397.0,85.5,0.45,20.8,192.0,261.01,201.57
2018,8,7,7,0,444.0,99.0,0.4,21.6,237.0,317.93,246.96
2018,8,7,7,15,486.5,110.0,0.4,22.35,286.5,374.06,290.39
2018,8,7,7,30,529.0,121.0,0.4,23.1,336.0,433.68,334.8
2018,8,7,7,45,554.0,132.0,0.4,23.85,383.5,485.9,372.1
2018,8,7,8,0,579.0,143.0,0.4,24.6,431.0,542.26,410.89
2018,8,7,8,15,606.0,151.0,0.4,25.15,479.0,594.99,446.25
2018,8,7,8,30,633.0,159.0,0.4,25.7,527.0,648.4,480.96
2018,8,7,8,45,633.5,171.0,0.4,26.25,564.5,686.01,503.7
2018,8,7,9,0,634.0,183.0,0.4,26.8,602.0,721.77,524.81
2018,8,7,9,15,635.5,198.0,0.4,27.0,640.0,759.56,547.39
2018,8,7,9,30,637.0,213.0,0.4,27.2,678.0,795.29,568.2
2018,8,7,9,45,609.0,239.5,0.4,27.4,702.0,814.33,577.41
2018,8,7,10,0,581.0,266.0,0.4,27.6,726.0,827.95,583.42
2018,8,7,10,15,591.0,271.5,0.4,27.75,754.5,853.88,598.37
2018,8,7,10,30,601.0,277.0,0.4,27.9,783.0,879.55,612.81
2018,8,7,10,45,608.0,281.5,0.45,28.0,805.0,897.61,623.65
2018,8,7,11,0,615.0,286.0,0.5,28.1,827.0,913.38,633.24
2018,8,7,11,15,621.0,288.0,0.5,28.15,843.0,923.27,638.52
2018,8,7,11,30,627.0,290.0,0.5,28.2,859.0,930.7,642.45
2018,8,7,11,45,630.5,291.5,0.5,28.25,868.0,932.65,643.14
2018,8,7,12,0,634.0,293.0,0.5,28.3,877.0,932.07,642.45
2018,8,7,12,15,624.0,299.5,0.55,28.2,874.5,920.83,636.47
2018,8,7,12,30,614.0,306.0,0.6,28.1,872.0,907.33,629.27
2018,8,7,12,45,598.0,313.5,0.6,28.05,861.5,887.21,616.81
2018,8,7,13,0,582.0,321.0,0.6,28.0,851.0,865.6,603.47
2018,8,7,13,15,580.5,316.5,0.6,27.85,838.5,843.66,590.67
2018,8,7,13,30,579.0,312.0,0.6,27.7,826.0,819.89,576.61
2018,8,7,13,45,576.0,305.5,0.6,27.55,806.5,791.19,559.34
2018,8,7,14,0,573.0,299.0,0.6,27.4,787.0,760.99,540.92
2018,8,7,14,15,568.5,291.0,0.65,27.2,761.5,726.79,520.47
2018,8,7,14,30,564.0,283.0,0.7,27.0,736.0,691.46,498.8
2018,8,7,14,45,557.5,272.5,0.7,26.75,704.5,651.35,472.95
2018,8,7,15,0,551.0,262.0,0.7,26.5,673.0,610.57,446.07
2018,8,7,15,15,535.0,254.0,0.7,26.5,635.0,565.8,415.24
2018,8,7,15,30,519.0,246.0,0.7,26.5,597.0,521.51,384.06
2018,8,7,15,45,506.0,232.5,0.7,25.8,556.0,474.38,351.16
2018,8,7,16,0,493.0,219.0,0.7,25.1,515.0,427.86,317.62
2018,8,7,16,15,477.0,204.5,0.7,24.65,471.5,379.99,281.75
2018,8,7,16,30,461.0,190.0,0.7,24.2,428.0,333.4,245.79
2018,8,7,16,45,435.5,175.0,0.7,23.7,381.5,284.92,207.79
2018,8,7,17,0,410.0,160.0,0.7,23.2,335.0,239.04,171.28
2018,8,7,17,15,375.5,143.5,0.7,22.55,287.5,192.88,135.0
2018,8,7,17,30,341.0,127.0,0.7,21.9,240.0,153.6,105.01
2018,8,7,17,45,299.5,107.5,0.7,21.25,194.5,112.46,75.73
2018,8,7,18,0,258.0,88.0,0.7,20.6,149.0,76.22,53.37
2018,8,7,18,15,206.5,67.0,0.7,20.0,108.5,53.4,40.67
2018,8,7,18,30,155.0,46.0,0.7,19.4,68.0,37.54,26.49
2018,8,7,18,45,100.5,28.5,0.7,18.75,40.5,23.79,13.28
2018,8,7,19,0,46.0,11.0,0.7,18.1,13.0,9.5,0.0
2018,8,7,19,15,23.0,5.5,0.7,17.8,6.5,5.41,0.0
2018,8,7,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,8,5,15,9.5,2.5,0.95,16.4,2.5,0.0,0.0
2018,8,8,5,30,19.0,5.0,0.9,16.9,5.0,7.41,0.0
2018,8,8,5,45,54.5,18.5,0.85,17.4,23.5,31.88,11.11
2018,8,8,6,0,90.0,32.0,0.8,17.9,42.0,59.61,39.4
2018,8,8,6,15,129.5,54.0,0.7,18.7,77.0,100.6,73.81
2018,8,8,6,30,169.0,76.0,0.6,19.5,112.0,145.39,111.24
2018,8,8,6,45,204.5,99.5,0.5,20.35,154.5,194.22,151.3
2018,8,8,7,0,240.0,123.0,0.4,21.2,197.0,246.42,192.81
2018,8,8,7,15,272.0,144.5,0.35,21.8,243.0,297.86,232.63
2018,8,8,7,30,304.0,166.0,0.3,22.4,289.0,352.03,273.12
2018,8,8,7,45,331.5,185.0,0.3,23.05,335.5,403.23,310.24
2018,8,8,8,0,359.0,204.0,0.3,23.7,382.0,456.29,347.54
2018,8,8,8,15,382.5,221.0,0.25,24.25,427.5,505.99,380.96
2018,8,8,8,30,406.0,238.0,0.2,24.8,473.0,556.72,414.02
2018,8,8,8,45,426.0,251.0,0.2,25.35,515.5,608.34,447.05
2018,8,8,9,0,446.0,264.0,0.2,25.9,558.0,653.34,474.92
2018,8,8,9,15,461.0,276.0,0.2,26.35,596.5,693.03,498.86
2018,8,8,9,30,476.0,288.0,0.2,26.8,635.0,732.07,521.96
2018,8,8,9,45,488.0,297.5,0.2,27.25,668.5,764.96,540.73
2018,8,8,10,0,500.0,307.0,0.2,27.7,702.0,796.64,558.52
2018,8,8,10,15,507.5,316.0,0.2,28.1,729.5,822.2,572.33
2018,8,8,10,30,515.0,325.0,0.2,28.5,757.0,846.04,585.03
2018,8,8,10,45,519.5,332.0,0.2,28.85,778.0,863.06,593.61
2018,8,8,11,0,524.0,339.0,0.2,29.2,799.0,878.07,601.04
2018,8,8,11,15,526.5,344.0,0.2,29.4,813.5,886.95,605.21
2018,8,8,11,30,529.0,349.0,0.2,29.6,828.0,893.67,608.21
2018,8,8,11,45,528.5,353.0,0.25,29.8,835.0,894.22,608.49
2018,8,8,12,0,528.0,357.0,0.3,30.0,842.0,892.59,607.66
2018,8,8,12,15,531.0,355.5,0.3,30.05,844.0,886.65,603.98
2018,8,8,12,30,534.0,354.0,0.3,30.1,846.0,878.58,599.13
2018,8,8,12,45,535.5,350.5,0.3,30.15,840.5,865.01,591.07
2018,8,8,13,0,537.0,347.0,0.3,30.2,835.0,849.47,581.88
2018,8,8,13,15,530.5,344.5,0.35,30.15,820.5,825.82,568.7
2018,8,8,13,30,524.0,342.0,0.4,30.1,806.0,800.73,554.57
2018,8,8,13,45,514.0,338.5,0.4,30.05,784.5,770.41,536.15
2018,8,8,14,0,504.0,335.0,0.4,30.0,763.0,739.17,516.98
2018,8,8,14,15,494.5,327.5,0.45,29.8,736.0,703.73,495.98
2018,8,8,14,30,485.0,320.0,0.5,29.6,709.0,667.7,474.16
2018,8,8,14,45,472.5,311.0,0.5,29.35,676.5,627.76,448.72
2018,8,8,15,0,460.0,302.0,0.5,29.1,644.0,587.83,422.76
2018,8,8,15,15,445.0,290.0,0.5,29.1,606.0,543.78,393.07
2018,8,8,15,30,430.0,278.0,0.5,29.1,568.0,500.34,363.17
2018,8,8,15,45,413.5,263.5,0.55,28.45,527.0,455.69,332.95
2018,8,8,16,0,397.0,249.0,0.6,27.8,486.0,411.39,301.98
2018,8,8,16,15,378.5,231.5,0.6,27.15,442.5,364.84,268.19
2018,8,8,16,30,360.0,214.0,0.6,26.5,399.0,319.94,234.7
2018,8,8,16,45,336.5,194.5,0.6,25.9,353.5,273.6,199.44
2018,8,8,17,0,313.0,175.0,0.6,25.3,308.0,229.76,165.57
2018,8,8,17,15,283.0,154.0,0.6,24.4,262.0,186.05,132.11
2018,8,8,17,30,253.0,133.0,0.6,23.5,216.0,145.83,101.84
2018,8,8,17,45,219.0,109.5,0.6,22.65,172.5,106.94,73.94
2018,8,8,18,0,185.0,86.0,0.6,21.8,129.0,72.33,51.39
2018,8,8,18,15,145.5,63.0,0.65,21.15,91.5,50.4,37.86
2018,8,8,18,30,106.0,40.0,0.7,20.5,54.0,32.89,22.36
2018,8,8,18,45,68.0,24.5,0.7,19.85,32.0,20.59,10.4
2018,8,8,19,0,30.0,9.0,0.7,19.2,10.0,8.85,0.0
2018,8,8,19,15,15.0,4.5,0.7,18.9,5.0,4.42,0.0
2018,8,8,19,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,9,5,15,9.5,2.5,1.05,17.15,2.5,0.0,0.0
2018,8,9,5,30,19.0,5.0,1.0,17.7,5.0,7.38,0.0
2018,8,9,5,45,56.0,18.0,0.95,18.25,23.0,31.41,9.32
2018,8,9,6,0,93.0,31.0,0.9,18.8,41.0,59.14,38.61
2018,8,9,6,15,133.5,52.5,0.8,19.7,76.0,99.98,72.83
2018,8,9,6,30,174.0,74.0,0.7,20.6,111.0,144.75,110.13
2018,8,9,6,45,211.0,98.0,0.6,21.5,154.5,195.0,151.27
2018,8,9,7,0,248.0,122.0,0.5,22.4,198.0,248.78,193.94
2018,8,9,7,15,280.5,143.0,0.45,23.15,244.0,300.29,233.65
2018,8,9,7,30,313.0,164.0,0.4,23.9,290.0,354.58,274.03
2018,8,9,7,45,340.5,183.5,0.35,24.65,337.0,406.76,311.33
2018,8,9,8,0,368.0,203.0,0.3,25.4,384.0,460.77,348.56
2018,8,9,8,15,391.5,218.5,0.3,26.05,429.0,509.21,381.15
2018,8,9,8,30,415.0,234.0,0.3,26.7,474.0,558.65,413.52
2018,8,9,8,45,435.0,247.5,0.3,27.35,517.0,611.29,446.9
2018,8,9,9,0,455.0,261.0,0.3,28.0,560.0,657.13,474.97
2018,8,9,9,15,470.5,272.5,0.3,28.45,598.5,697.0,498.9
2018,8,9,9,30,486.0,284.0,0.3,28.9,637.0,736.23,521.99
2018,8,9,9,45,499.0,293.0,0.3,29.4,671.0,769.75,540.96
2018,8,9,10,0,512.0,302.0,0.3,29.9,705.0,802.07,558.93
2018,8,9,10,15,521.0,309.0,0.3,30.15,732.5,827.18,572.77
2018,8,9,10,30,530.0,316.0,0.3,30.4,760.0,850.59,585.55
2018,8,9,10,45,536.0,322.0,0.3,30.65,781.5,868.23,594.75
2018,8,9,11,0,542.0,328.0,0.3,30.9,803.0,883.83,602.77
2018,8,9,11,15,546.5,332.0,0.35,30.95,818.5,893.77,608.91
2018,8,9,11,30,551.0,336.0,0.4,31.0,834.0,901.5,613.89
2018,8,9,11,45,553.0,338.0,0.4,31.05,841.5,902.47,613.97
2018,8,9,12,0,555.0,340.0,0.4,31.1,849.0,901.18,612.86
2018,8,9,12,15,568.5,331.5,0.45,31.1,853.5,898.09,612.35
2018,8,9,12,30,582.0,323.0,0.5,31.1,858.0,892.61,610.45
2018,8,9,12,45,597.5,311.5,0.5,31.1,857.0,883.51,605.59
2018,8,9,13,0,613.0,300.0,0.5,31.1,856.0,871.98,599.3
2018,8,9,13,15,611.0,295.5,0.5,30.95,842.5,848.93,585.91
2018,8,9,13,30,609.0,291.0,0.5,30.8,829.0,823.99,571.39
2018,8,9,13,45,605.0,285.5,0.5,30.65,809.0,794.62,553.97
2018,8,9,14,0,601.0,280.0,0.5,30.5,789.0,763.71,535.39
2018,8,9,14,15,596.0,272.5,0.55,30.25,763.0,728.52,514.76
2018,8,9,14,30,591.0,265.0,0.6,30.0,737.0,692.29,492.96
2018,8,9,14,45,585.0,254.5,0.6,29.8,705.0,651.47,466.92
2018,8,9,15,0,579.0,244.0,0.6,29.6,673.0,609.87,439.76
2018,8,9,15,15,562.5,236.5,0.6,29.6,634.5,564.09,408.62
2018,8,9,15,30,546.0,229.0,0.6,29.6,596.0,518.77,377.06
2018,8,9,15,45,535.0,216.0,0.6,28.9,555.5,471.84,344.62
2018,8,9,16,0,524.0,203.0,0.6,28.2,515.0,425.29,311.33
2018,8,9,16,15,513.0,188.0,0.6,27.75,472.0,377.45,275.68
2018,8,9,16,30,502.0,173.0,0.6,27.3,429.0,330.34,239.44
2018,8,9,16,45,481.0,159.5,0.6,26.85,384.0,282.45,201.86
2018,8,9,17,0,460.0,146.0,0.6,26.4,339.0,236.63,165.31
2018,8,9,17,15,430.5,130.5,0.6,25.8,292.5,189.71,128.42
2018,8,9,17,30,401.0,115.0,0.6,25.2,246.0,146.1,95.19
2018,8,9,17,45,363.0,99.0,0.6,24.55,201.5,104.85,66.72
2018,8,9,18,0,325.0,83.0,0.6,23.9,157.0,68.03,46.09
2018,8,9,18,15,268.0,65.0,0.6,23.15,116.0,48.84,36.16
2018,8,9,18,30,211.0,47.0,0.6,22.4,75.0,36.01,24.71
2018,8,9,18,45,140.5,30.0,0.6,21.65,45.5,23.37,12.02
2018,8,9,19,0,70.0,13.0,0.6,20.9,16.0,12.78,0.0
2018,8,9,19,15,35.0,6.5,0.6,20.5,8.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,10,5,15,28.0,4.5,0.85,17.1,5.0,0.0,0.0
2018,8,10,5,30,56.0,9.0,0.8,17.8,10.0,16.04,0.0
2018,8,10,5,45,154.0,23.0,0.7,18.5,37.5,57.38,17.25
2018,8,10,6,0,252.0,37.0,0.6,19.2,65.0,108.0,71.42
2018,8,10,6,15,329.0,50.5,0.55,20.1,106.5,158.75,114.36
2018,8,10,6,30,406.0,64.0,0.5,21.0,148.0,217.92,163.57
2018,8,10,6,45,461.5,74.5,0.5,21.85,195.0,275.01,210.81
2018,8,10,7,0,517.0,85.0,0.5,22.7,242.0,336.23,259.8
2018,8,10,7,15,557.0,93.5,0.5,23.6,291.0,392.52,303.33
2018,8,10,7,30,597.0,102.0,0.5,24.5,340.0,451.83,347.34
2018,8,10,7,45,626.0,109.5,0.45,25.4,389.0,506.19,385.54
2018,8,10,8,0,655.0,117.0,0.4,26.3,438.0,561.89,423.02
2018,8,10,8,15,677.0,123.0,0.4,27.05,485.0,612.16,456.01
2018,8,10,8,30,699.0,129.0,0.4,27.8,532.0,662.56,487.98
2018,8,10,8,45,715.5,135.0,0.4,28.5,576.0,708.57,515.6
2018,8,10,9,0,732.0,141.0,0.4,29.2,620.0,753.74,541.48
2018,8,10,9,15,746.0,144.5,0.4,29.6,659.5,792.95,563.68
2018,8,10,9,30,760.0,148.0,0.4,30.0,699.0,827.55,582.71
2018,8,10,9,45,770.5,151.5,0.4,30.4,734.0,860.37,600.43
2018,8,10,10,0,781.0,155.0,0.4,30.8,769.0,891.05,616.67
2018,8,10,10,15,783.5,161.0,0.45,30.95,796.5,914.57,630.09
2018,8,10,10,30,786.0,167.0,0.5,31.1,824.0,935.3,641.98
2018,8,10,10,45,784.0,173.5,0.5,31.25,844.0,949.36,648.94
2018,8,10,11,0,782.0,180.0,0.5,31.4,864.0,960.38,654.25
2018,8,10,11,15,783.0,183.5,0.5,31.4,878.5,968.2,658.2
2018,8,10,11,30,784.0,187.0,0.5,31.4,893.0,973.02,660.53
2018,8,10,11,45,781.5,190.0,0.55,31.35,899.5,970.9,660.12
2018,8,10,12,0,779.0,193.0,0.6,31.3,906.0,965.82,658.14
2018,8,10,12,15,777.0,194.0,0.6,31.2,905.5,956.3,652.76
2018,8,10,12,30,775.0,195.0,0.6,31.1,905.0,943.96,645.83
2018,8,10,12,45,770.5,196.0,0.6,30.95,897.5,926.53,636.09
2018,8,10,13,0,766.0,197.0,0.6,30.8,890.0,906.55,624.9
2018,8,10,13,15,764.0,194.0,0.65,30.6,876.0,882.44,612.27
2018,8,10,13,30,762.0,191.0,0.7,30.4,862.0,855.94,598.07
2018,8,10,13,45,758.5,187.0,0.7,30.2,841.0,824.92,580.1
2018,8,10,14,0,755.0,183.0,0.7,30.0,820.0,792.62,561.21
2018,8,10,14,15,754.0,176.0,0.7,29.65,794.5,756.19,539.81
2018,8,10,14,30,753.0,169.0,0.7,29.3,769.0,717.84,516.11
2018,8,10,14,45,753.0,160.5,0.7,28.95,738.0,676.95,490.09
2018,8,10,15,0,753.0,152.0,0.7,28.6,707.0,634.35,462.19
2018,8,10,15,15,738.5,148.0,0.7,28.6,667.5,585.74,428.55
2018,8,10,15,30,724.0,144.0,0.7,28.6,628.0,537.02,393.93
2018,8,10,15,45,717.5,135.5,0.7,27.75,588.0,488.23,359.5
2018,8,10,16,0,711.0,127.0,0.7,26.9,548.0,439.03,323.33
2018,8,10,16,15,702.0,117.5,0.75,26.4,504.0,387.67,283.95
2018,8,10,16,30,693.0,108.0,0.8,25.9,460.0,336.54,243.18
2018,8,10,16,45,670.5,101.5,0.8,25.4,412.5,284.59,200.63
2018,8,10,17,0,648.0,95.0,0.8,24.9,365.0,234.69,159.05
2018,8,10,17,15,611.0,88.0,0.8,24.25,315.5,183.94,117.79
2018,8,10,17,30,574.0,81.0,0.8,23.6,266.0,137.25,81.69
2018,8,10,17,45,522.5,72.5,0.8,23.0,218.0,92.43,51.84
2018,8,10,18,0,471.0,64.0,0.8,22.4,170.0,53.62,33.88
2018,8,10,18,15,393.5,53.0,0.75,21.8,126.5,39.7,28.54
2018,8,10,18,30,316.0,42.0,0.7,21.2,83.0,32.87,22.14
2018,8,10,18,45,209.5,29.0,0.7,20.6,51.0,22.65,11.02
2018,8,10,19,0,103.0,16.0,0.7,20.0,19.0,15.73,0.0
2018,8,10,19,15,51.5,8.0,0.7,19.65,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.0,0.7,16.55,4.5,0.0,0.0
2018,8,11,5,30,45.0,8.0,0.7,17.0,9.0,13.58,0.0
