Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,5,45,139.0,23.5,0.7,17.45,36.5,54.8,12.91
2018,8,11,6,0,233.0,39.0,0.7,17.9,64.0,105.72,70.28
2018,8,11,6,15,314.0,52.0,0.65,18.55,105.0,155.81,112.98
2018,8,11,6,30,395.0,65.0,0.6,19.2,146.0,214.85,162.49
2018,8,11,6,45,454.0,75.0,0.6,19.85,193.0,270.29,209.02
2018,8,11,7,0,513.0,85.0,0.6,20.5,240.0,333.84,260.56
2018,8,11,7,15,555.0,93.5,0.6,21.25,289.5,390.92,305.4
2018,8,11,7,30,597.0,102.0,0.6,22.0,339.0,451.22,350.96
2018,8,11,7,45,627.5,109.0,0.6,22.75,388.0,505.93,390.65
2018,8,11,8,0,658.0,116.0,0.6,23.5,437.0,562.11,429.91
2018,8,11,8,15,679.5,122.5,0.6,24.1,484.0,612.72,464.05
2018,8,11,8,30,701.0,129.0,0.6,24.7,531.0,663.4,497.16
2018,8,11,8,45,715.5,135.5,0.6,25.3,574.5,708.52,525.0
2018,8,11,9,0,730.0,142.0,0.6,25.9,618.0,752.62,551.02
2018,8,11,9,15,736.5,149.5,0.6,26.25,656.0,789.91,572.63
2018,8,11,9,30,743.0,157.0,0.6,26.6,694.0,825.23,592.75
2018,8,11,9,45,743.0,166.5,0.6,26.95,726.0,854.8,609.01
2018,8,11,10,0,743.0,176.0,0.6,27.3,758.0,881.74,623.55
2018,8,11,10,15,744.0,183.0,0.6,27.5,784.5,904.23,635.63
2018,8,11,10,30,745.0,190.0,0.6,27.7,811.0,923.98,646.09
2018,8,11,10,45,740.5,199.0,0.65,27.85,830.5,937.76,654.08
2018,8,11,11,0,736.0,208.0,0.7,28.0,850.0,948.54,660.42
2018,8,11,11,15,734.0,213.5,0.7,28.05,863.5,955.1,663.6
2018,8,11,11,30,732.0,219.0,0.7,28.1,877.0,958.74,665.18
2018,8,11,11,45,726.0,225.5,0.7,28.1,883.0,956.61,663.54
2018,8,11,12,0,720.0,232.0,0.7,28.1,889.0,951.62,660.37
2018,8,11,12,15,724.5,228.5,0.7,28.1,890.5,943.79,655.61
2018,8,11,12,30,729.0,225.0,0.7,28.1,892.0,933.18,649.3
2018,8,11,12,45,732.5,221.5,0.7,28.05,887.0,918.87,640.98
2018,8,11,13,0,736.0,218.0,0.7,28.0,882.0,901.87,631.1
2018,8,11,13,15,726.0,219.5,0.7,27.9,866.0,875.19,615.41
2018,8,11,13,30,716.0,221.0,0.7,27.8,850.0,846.55,598.56
2018,8,11,13,45,701.0,222.5,0.7,27.65,826.0,811.97,577.62
2018,8,11,14,0,686.0,224.0,0.7,27.5,802.0,776.15,555.25
2018,8,11,14,15,679.5,219.0,0.7,27.3,775.0,739.57,532.39
2018,8,11,14,30,673.0,214.0,0.7,27.1,748.0,701.66,508.19
2018,8,11,14,45,665.5,207.0,0.7,26.9,715.5,659.98,481.0
2018,8,11,15,0,658.0,200.0,0.7,26.7,683.0,617.43,452.54
2018,8,11,15,15,642.0,194.0,0.7,26.7,644.0,570.01,419.59
2018,8,11,15,30,626.0,188.0,0.7,26.7,605.0,522.87,385.99
2018,8,11,15,45,611.5,179.0,0.75,26.1,563.0,474.16,351.57
2018,8,11,16,0,597.0,170.0,0.8,25.5,521.0,426.03,316.25
2018,8,11,16,15,579.0,159.0,0.8,25.05,476.0,375.42,277.46
2018,8,11,16,30,561.0,148.0,0.8,24.6,431.0,325.76,238.23
2018,8,11,16,45,532.5,138.0,0.8,24.15,384.0,275.82,198.07
2018,8,11,17,0,504.0,128.0,0.8,23.7,337.0,228.67,159.68
2018,8,11,17,15,467.5,115.5,0.8,23.15,289.0,180.91,121.5
2018,8,11,17,30,431.0,103.0,0.8,22.6,241.0,137.18,88.04
2018,8,11,17,45,384.5,89.5,0.8,22.0,196.0,96.08,60.19
2018,8,11,18,0,338.0,76.0,0.8,21.4,151.0,60.3,41.58
2018,8,11,18,15,272.5,60.0,0.8,20.75,110.5,45.08,33.25
2018,8,11,18,30,207.0,44.0,0.8,20.1,70.0,33.78,22.93
2018,8,11,18,45,130.5,27.5,0.8,19.5,41.5,21.47,9.57
2018,8,11,19,0,54.0,11.0,0.8,18.9,13.0,10.81,0.0
2018,8,11,19,15,27.0,5.5,0.8,18.55,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,5,15,10.5,2.5,0.65,15.3,2.5,0.0,0.0
2018,8,12,5,30,21.0,5.0,0.6,15.8,5.0,7.55,0.0
2018,8,12,5,45,74.5,19.5,0.6,16.35,26.0,36.1,3.96
2018,8,12,6,0,128.0,34.0,0.6,16.9,47.0,71.23,46.66
2018,8,12,6,15,184.0,53.5,0.6,17.7,84.5,115.72,84.44
2018,8,12,6,30,240.0,73.0,0.6,18.5,122.0,165.99,126.64
2018,8,12,6,45,288.0,91.5,0.55,19.25,166.5,217.68,169.62
2018,8,12,7,0,336.0,110.0,0.5,20.0,211.0,279.38,219.24
2018,8,12,7,15,374.0,126.0,0.5,20.75,258.0,333.07,261.28
2018,8,12,7,30,412.0,142.0,0.5,21.5,305.0,389.96,304.33
2018,8,12,7,45,442.5,156.0,0.45,22.2,352.5,443.12,342.79
2018,8,12,8,0,473.0,170.0,0.4,22.9,400.0,498.18,381.17
2018,8,12,8,15,496.0,182.0,0.4,23.65,445.5,547.53,414.45
2018,8,12,8,30,519.0,194.0,0.4,24.4,491.0,597.54,447.16
2018,8,12,8,45,536.0,205.5,0.35,25.1,534.0,642.81,475.04
2018,8,12,9,0,553.0,217.0,0.3,25.8,577.0,687.75,501.82
2018,8,12,9,15,585.5,218.0,0.35,26.3,620.5,733.72,530.87
2018,8,12,9,30,618.0,219.0,0.4,26.8,664.0,782.7,561.23
2018,8,12,9,45,652.0,214.0,0.4,27.3,704.5,823.92,585.5
2018,8,12,10,0,686.0,209.0,0.4,27.8,745.0,864.36,608.28
2018,8,12,10,15,677.0,222.5,0.4,27.9,768.5,883.08,618.05
2018,8,12,10,30,668.0,236.0,0.4,28.0,792.0,898.84,626.35
2018,8,12,10,45,649.5,255.0,0.4,28.15,807.5,908.18,630.1
2018,8,12,11,0,631.0,274.0,0.4,28.3,823.0,914.34,632.0
2018,8,12,11,15,623.0,283.5,0.45,28.3,834.0,918.14,634.42
2018,8,12,11,30,615.0,293.0,0.5,28.3,845.0,919.29,635.34
2018,8,12,11,45,599.5,304.0,0.5,28.3,846.0,912.03,630.12
2018,8,12,12,0,584.0,315.0,0.5,28.3,847.0,902.19,623.52
2018,8,12,12,15,604.5,304.5,0.5,28.3,855.5,903.93,625.21
2018,8,12,12,30,625.0,294.0,0.5,28.3,864.0,902.77,625.02
2018,8,12,12,45,650.0,277.0,0.5,28.3,866.0,896.51,622.06
2018,8,12,13,0,675.0,260.0,0.5,28.3,868.0,887.1,617.25
2018,8,12,13,15,654.5,267.0,0.55,28.05,848.5,857.5,600.25
2018,8,12,13,30,634.0,274.0,0.6,27.8,829.0,826.62,582.43
2018,8,12,13,45,605.5,282.0,0.6,27.55,801.5,789.04,559.1
2018,8,12,14,0,577.0,290.0,0.6,27.3,774.0,751.23,535.36
2018,8,12,14,15,566.5,284.5,0.6,26.95,746.5,714.55,512.72
2018,8,12,14,30,556.0,279.0,0.6,26.6,719.0,677.13,489.11
2018,8,12,14,45,542.0,272.0,0.6,26.3,685.5,635.33,461.97
2018,8,12,15,0,528.0,265.0,0.6,26.0,652.0,593.47,434.2
2018,8,12,15,15,511.0,256.0,0.6,26.0,613.5,548.09,402.85
2018,8,12,15,30,494.0,247.0,0.6,26.0,575.0,503.35,371.24
2018,8,12,15,45,482.5,232.5,0.65,25.25,534.5,457.14,339.24
2018,8,12,16,0,471.0,218.0,0.7,24.5,494.0,411.47,306.4
2018,8,12,16,15,459.5,202.0,0.7,24.0,452.0,365.12,271.37
2018,8,12,16,30,448.0,186.0,0.7,23.5,410.0,319.61,235.93
2018,8,12,16,45,426.5,169.5,0.7,23.05,364.5,271.77,198.02
2018,8,12,17,0,405.0,153.0,0.7,22.6,319.0,226.14,161.37
2018,8,12,17,15,372.0,136.0,0.7,21.95,272.5,180.4,125.33
2018,8,12,17,30,339.0,119.0,0.7,21.3,226.0,141.42,95.8
2018,8,12,17,45,298.5,101.0,0.7,20.65,182.5,102.13,68.65
2018,8,12,18,0,258.0,83.0,0.7,20.0,139.0,67.55,53.11
2018,8,12,18,15,201.5,62.5,0.65,19.35,99.5,50.05,37.68
2018,8,12,18,30,145.0,42.0,0.6,18.7,60.0,34.41,23.52
2018,8,12,18,45,88.5,25.5,0.6,18.05,35.0,21.32,8.7
2018,8,12,19,0,32.0,9.0,0.6,17.4,10.0,8.85,0.0
2018,8,12,19,15,16.0,4.5,0.6,17.05,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,5,15,8.5,2.0,0.85,14.05,2.0,0.0,0.0
2018,8,13,5,30,17.0,4.0,0.8,14.5,4.0,6.05,0.0
2018,8,13,5,45,63.5,18.5,0.7,14.95,24.0,32.8,0.0
2018,8,13,6,0,110.0,33.0,0.6,15.4,44.0,65.86,43.01
2018,8,13,6,15,163.0,53.5,0.6,16.15,80.5,109.67,80.47
2018,8,13,6,30,216.0,74.0,0.6,16.9,117.0,158.86,121.98
2018,8,13,6,45,260.5,94.0,0.55,17.65,161.0,209.53,164.34
2018,8,13,7,0,305.0,114.0,0.5,18.4,205.0,264.59,209.09
2018,8,13,7,15,342.0,131.5,0.5,19.0,251.5,317.26,250.86
2018,8,13,7,30,379.0,149.0,0.5,19.6,298.0,379.09,298.15
2018,8,13,7,45,407.5,165.0,0.45,20.2,345.0,431.62,336.55
2018,8,13,8,0,436.0,181.0,0.4,20.8,392.0,485.92,374.88
2018,8,13,8,15,460.5,193.5,0.4,21.5,437.0,535.23,408.61
2018,8,13,8,30,485.0,206.0,0.4,22.2,482.0,585.4,441.94
2018,8,13,8,45,504.5,216.0,0.4,22.9,524.0,629.64,470.22
2018,8,13,9,0,524.0,226.0,0.4,23.6,566.0,673.82,497.74
2018,8,13,9,15,539.0,236.0,0.4,23.95,605.0,713.94,522.5
2018,8,13,9,30,554.0,246.0,0.4,24.3,644.0,753.19,546.24
2018,8,13,9,45,564.5,254.5,0.4,24.6,677.5,785.77,565.34
2018,8,13,10,0,575.0,263.0,0.4,24.9,711.0,816.83,583.29
2018,8,13,10,15,581.5,270.5,0.4,25.05,738.5,841.42,597.27
2018,8,13,10,30,588.0,278.0,0.4,25.2,766.0,864.02,609.99
2018,8,13,10,45,589.5,285.5,0.4,25.4,786.0,879.71,618.18
2018,8,13,11,0,591.0,293.0,0.4,25.6,806.0,893.08,625.04
2018,8,13,11,15,595.5,296.0,0.4,25.6,821.0,902.29,630.09
2018,8,13,11,30,600.0,299.0,0.4,25.6,836.0,910.03,634.32
2018,8,13,11,45,601.0,301.5,0.4,25.6,843.5,910.39,634.1
2018,8,13,12,0,602.0,304.0,0.4,25.6,851.0,908.29,632.58
2018,8,13,12,15,627.0,289.5,0.45,25.65,859.5,910.0,635.21
2018,8,13,12,30,652.0,275.0,0.5,25.7,868.0,908.77,636.04
2018,8,13,12,45,682.5,256.0,0.5,25.7,872.5,905.1,634.77
2018,8,13,13,0,713.0,237.0,0.5,25.7,877.0,897.96,630.89
2018,8,13,13,15,695.5,242.0,0.5,25.55,858.0,868.37,613.18
2018,8,13,13,30,678.0,247.0,0.5,25.4,839.0,837.25,594.12
2018,8,13,13,45,653.5,252.5,0.5,25.2,811.5,799.51,570.64
2018,8,13,14,0,629.0,258.0,0.5,25.0,784.0,761.21,546.51
2018,8,13,14,15,620.0,252.5,0.5,24.75,756.5,723.99,523.26
2018,8,13,14,30,611.0,247.0,0.5,24.5,729.0,685.8,498.87
2018,8,13,14,45,599.5,241.0,0.55,24.25,696.5,644.64,472.56
2018,8,13,15,0,588.0,235.0,0.6,24.0,664.0,602.56,444.87
2018,8,13,15,15,571.0,228.0,0.6,24.0,625.5,556.52,412.68
2018,8,13,15,30,554.0,221.0,0.6,24.0,587.0,510.97,380.06
2018,8,13,15,45,546.0,207.5,0.65,23.3,547.0,464.6,347.41
2018,8,13,16,0,538.0,194.0,0.7,22.6,507.0,418.3,313.49
2018,8,13,16,15,528.0,178.5,0.7,22.2,464.0,369.63,275.94
2018,8,13,16,30,518.0,163.0,0.7,21.8,421.0,321.57,237.7
2018,8,13,16,45,494.0,149.5,0.7,21.35,374.0,272.05,197.73
2018,8,13,17,0,470.0,136.0,0.7,20.9,327.0,224.94,159.2
2018,8,13,17,15,428.0,123.0,0.7,20.3,278.5,177.69,121.66
2018,8,13,17,30,386.0,110.0,0.7,19.7,230.0,135.12,89.4
2018,8,13,17,45,333.5,94.0,0.7,19.15,184.0,94.16,61.68
2018,8,13,18,0,281.0,78.0,0.7,18.6,138.0,59.26,46.22
2018,8,13,18,15,217.0,59.0,0.7,17.95,98.0,47.45,35.62
2018,8,13,18,30,153.0,40.0,0.7,17.3,58.0,32.86,22.24
2018,8,13,18,45,92.0,23.5,0.65,16.7,33.0,19.72,6.62
2018,8,13,19,0,31.0,7.0,0.6,16.1,8.0,6.88,0.0
2018,8,13,19,15,15.5,3.5,0.6,15.8,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,14,5,15,7.5,2.0,0.75,13.95,2.0,0.0,0.0
2018,8,14,5,30,15.0,4.0,0.7,14.4,4.0,5.78,0.0
2018,8,14,5,45,50.5,18.0,0.65,14.85,22.5,29.78,0.0
2018,8,14,6,0,86.0,32.0,0.6,15.3,41.0,59.16,38.24
2018,8,14,6,15,137.5,53.0,0.55,16.0,76.0,101.8,74.66
2018,8,14,6,30,189.0,74.0,0.5,16.7,111.0,149.62,114.9
2018,8,14,6,45,180.5,92.5,0.5,17.35,136.5,176.22,138.42
2018,8,14,7,0,172.0,111.0,0.5,18.0,162.0,196.78,156.09
2018,8,14,7,15,228.0,129.0,0.45,18.65,210.0,257.58,204.72
2018,8,14,7,30,284.0,147.0,0.4,19.3,258.0,318.71,252.0
2018,8,14,7,45,360.0,159.5,0.4,19.95,320.0,390.49,306.32
2018,8,14,8,0,436.0,172.0,0.4,20.6,382.0,475.89,368.57
2018,8,14,8,15,480.5,180.5,0.4,21.15,434.5,534.52,409.39
2018,8,14,8,30,525.0,189.0,0.4,21.7,487.0,595.65,450.98
2018,8,14,8,45,548.0,197.0,0.4,22.25,530.5,641.93,480.87
2018,8,14,9,0,571.0,205.0,0.4,22.8,574.0,688.3,510.19
2018,8,14,9,15,604.0,205.0,0.4,23.25,617.5,737.13,540.9
2018,8,14,9,30,637.0,205.0,0.4,23.7,661.0,783.46,569.3
2018,8,14,9,45,671.5,199.0,0.4,24.15,701.5,824.34,593.47
2018,8,14,10,0,706.0,193.0,0.4,24.6,742.0,864.42,616.13
2018,8,14,10,15,710.5,199.0,0.4,24.75,769.5,888.26,629.1
2018,8,14,10,30,715.0,205.0,0.4,24.9,797.0,909.59,640.72
2018,8,14,10,45,714.5,211.5,0.4,25.05,817.0,924.04,648.16
2018,8,14,11,0,714.0,218.0,0.4,25.2,837.0,935.69,654.04
2018,8,14,11,15,714.0,222.5,0.4,25.25,850.5,942.9,657.6
2018,8,14,11,30,714.0,227.0,0.4,25.3,864.0,947.27,659.61
2018,8,14,11,45,710.5,230.5,0.4,25.35,869.5,944.36,657.36
2018,8,14,12,0,707.0,234.0,0.4,25.4,875.0,938.67,653.65
2018,8,14,12,15,720.5,226.5,0.4,25.4,880.0,935.34,651.64
2018,8,14,12,30,734.0,219.0,0.4,25.4,885.0,929.07,647.91
2018,8,14,12,45,750.5,207.5,0.4,25.4,884.0,918.5,641.7
2018,8,14,13,0,767.0,196.0,0.4,25.4,883.0,902.26,632.15
2018,8,14,13,15,755.5,198.0,0.45,25.3,865.5,876.62,618.13
2018,8,14,13,30,744.0,200.0,0.5,25.2,848.0,846.46,601.27
2018,8,14,13,45,727.0,203.5,0.5,25.1,823.5,811.45,580.3
2018,8,14,14,0,710.0,207.0,0.5,25.0,799.0,775.19,557.79
2018,8,14,14,15,698.5,204.5,0.5,24.75,770.5,736.32,533.35
2018,8,14,14,30,687.0,202.0,0.5,24.5,742.0,696.41,507.72
2018,8,14,14,45,672.5,198.5,0.5,24.3,707.5,652.66,478.83
2018,8,14,15,0,658.0,195.0,0.5,24.1,673.0,608.56,449.03
2018,8,14,15,15,641.0,190.0,0.5,24.1,634.0,561.44,416.03
2018,8,14,15,30,624.0,185.0,0.5,24.1,595.0,514.68,382.43
2018,8,14,15,45,608.5,175.5,0.5,23.55,552.5,465.04,346.65
2018,8,14,16,0,593.0,166.0,0.5,23.0,510.0,416.1,310.16
2018,8,14,16,15,574.5,156.0,0.5,22.6,465.5,366.02,271.47
2018,8,14,16,30,556.0,146.0,0.5,22.2,421.0,317.69,232.96
2018,8,14,16,45,528.5,135.0,0.55,21.8,373.5,267.5,192.5
2018,8,14,17,0,501.0,124.0,0.6,21.4,326.0,220.04,153.72
2018,8,14,17,15,458.0,112.5,0.6,20.75,277.5,172.4,115.86
2018,8,14,17,30,415.0,101.0,0.6,20.1,229.0,129.51,83.55
2018,8,14,17,45,361.5,86.5,0.6,19.45,183.0,88.39,56.29
2018,8,14,18,0,308.0,72.0,0.6,18.8,137.0,53.41,41.09
2018,8,14,18,15,241.0,56.0,0.6,18.2,98.5,42.26,31.06
2018,8,14,18,30,174.0,40.0,0.6,17.6,60.0,30.83,20.39
2018,8,14,18,45,104.0,24.0,0.6,16.95,34.5,18.81,4.66
2018,8,14,19,0,34.0,8.0,0.6,16.3,9.0,7.86,0.0
2018,8,14,19,15,17.0,4.0,0.55,16.05,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,15,5,15,8.5,2.0,0.75,14.55,2.0,0.0,0.0
2018,8,15,5,30,17.0,4.0,0.7,15.0,4.0,6.0,0.0
2018,8,15,5,45,37.5,16.0,0.6,15.45,19.0,25.03,0.0
2018,8,15,6,0,58.0,28.0,0.5,15.9,34.0,44.65,27.44
2018,8,15,6,15,80.0,45.5,0.5,16.55,58.5,72.88,52.4
2018,8,15,6,30,102.0,63.0,0.5,17.2,83.0,103.19,78.45
2018,8,15,6,45,64.0,81.0,0.45,17.9,95.0,112.78,87.78
2018,8,15,7,0,26.0,99.0,0.4,18.6,107.0,113.69,88.9
2018,8,15,7,15,32.0,119.0,0.4,19.25,130.5,138.65,109.02
2018,8,15,7,30,38.0,139.0,0.4,19.9,154.0,164.13,128.99
2018,8,15,7,45,44.0,162.5,0.35,20.55,182.0,193.97,151.81
2018,8,15,8,0,50.0,186.0,0.3,21.2,210.0,224.25,174.33
2018,8,15,8,15,161.5,203.5,0.3,21.7,292.5,327.09,253.78
2018,8,15,8,30,273.0,221.0,0.3,22.2,375.0,440.08,336.84
2018,8,15,8,45,283.0,236.0,0.3,22.75,407.5,473.92,358.62
2018,8,15,9,0,293.0,251.0,0.3,23.3,440.0,507.66,380.67
2018,8,15,9,15,314.0,261.5,0.3,23.6,475.5,545.36,405.73
2018,8,15,9,30,335.0,272.0,0.3,23.9,511.0,583.33,430.48
2018,8,15,9,45,552.5,215.0,0.3,24.25,633.0,735.12,535.22
2018,8,15,10,0,770.0,158.0,0.3,24.6,755.0,880.71,625.91
2018,8,15,10,15,784.5,157.0,0.3,24.8,785.5,907.71,638.88
2018,8,15,10,30,799.0,156.0,0.3,25.0,816.0,932.36,652.18
2018,8,15,10,45,812.0,154.5,0.35,25.25,841.0,952.5,663.66
2018,8,15,11,0,825.0,153.0,0.4,25.5,866.0,969.89,673.62
2018,8,15,11,15,833.0,151.5,0.4,25.55,882.5,979.49,678.46
2018,8,15,11,30,841.0,150.0,0.4,25.6,899.0,986.01,681.66
2018,8,15,11,45,848.5,147.5,0.4,25.65,909.0,982.09,678.78
2018,8,15,12,0,856.0,145.0,0.4,25.7,919.0,981.02,677.88
2018,8,15,12,15,859.0,143.5,0.4,25.6,920.5,973.44,673.55
2018,8,15,12,30,862.0,142.0,0.4,25.5,922.0,962.7,667.52
2018,8,15,12,45,864.0,139.0,0.4,25.45,916.0,946.42,658.12
2018,8,15,13,0,866.0,136.0,0.4,25.4,910.0,927.09,647.01
2018,8,15,13,15,864.5,134.0,0.4,25.2,896.0,902.66,633.2
2018,8,15,13,30,863.0,132.0,0.4,25.0,882.0,875.47,617.7
2018,8,15,13,45,860.5,129.5,0.45,24.85,861.0,844.31,600.47
2018,8,15,14,0,858.0,127.0,0.5,24.7,840.0,810.7,581.48
2018,8,15,14,15,852.5,124.0,0.5,24.5,812.0,772.0,558.22
2018,8,15,14,30,847.0,121.0,0.5,24.3,784.0,731.35,533.44
2018,8,15,14,45,840.5,117.0,0.5,24.1,750.0,687.23,505.35
2018,8,15,15,0,834.0,113.0,0.5,23.9,716.0,641.23,474.25
2018,8,15,15,15,820.5,110.5,0.5,23.9,676.0,591.28,439.07
2018,8,15,15,30,807.0,108.0,0.5,23.9,636.0,540.94,402.56
2018,8,15,15,45,794.5,103.0,0.5,23.35,592.5,488.56,364.22
2018,8,15,16,0,782.0,98.0,0.5,22.8,549.0,436.2,324.38
2018,8,15,16,15,765.5,93.0,0.5,22.45,502.5,382.52,281.83
2018,8,15,16,30,749.0,88.0,0.5,22.1,456.0,329.73,238.52
2018,8,15,16,45,722.5,83.5,0.5,21.75,406.5,275.75,193.43
2018,8,15,17,0,696.0,79.0,0.5,21.4,357.0,221.66,147.87
2018,8,15,17,15,656.5,73.5,0.5,20.8,306.5,169.48,105.19
2018,8,15,17,30,617.0,68.0,0.5,20.2,256.0,121.6,68.72
2018,8,15,17,45,559.5,61.0,0.5,19.65,207.0,75.92,40.3
2018,8,15,18,0,502.0,54.0,0.5,19.1,158.0,38.45,28.03
2018,8,15,18,15,410.0,44.5,0.5,18.45,114.0,33.08,23.07
2018,8,15,18,30,318.0,35.0,0.5,17.8,70.0,27.37,17.34
2018,8,15,18,45,191.5,22.0,0.5,17.2,40.0,17.64,2.22
2018,8,15,19,0,65.0,9.0,0.5,16.6,10.0,8.85,0.0
2018,8,15,19,15,32.5,4.5,0.5,16.25,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.0,0.65,13.3,2.0,0.0,0.0
2018,8,16,5,30,24.0,4.0,0.6,14.0,4.0,6.82,0.0
2018,8,16,5,45,87.5,18.0,0.55,14.7,25.0,37.65,0.0
2018,8,16,6,0,151.0,32.0,0.5,15.4,46.0,78.2,49.93
2018,8,16,6,15,214.5,49.0,0.45,16.2,82.5,122.92,89.24
2018,8,16,6,30,278.0,66.0,0.4,17.0,119.0,174.61,132.89
2018,8,16,6,45,194.0,85.0,0.4,17.8,127.5,172.69,134.86
2018,8,16,7,0,110.0,104.0,0.4,18.6,136.0,161.22,127.13
2018,8,16,7,15,105.5,128.5,0.35,19.25,164.0,190.85,151.0
2018,8,16,7,30,101.0,153.0,0.3,19.9,192.0,219.75,173.17
2018,8,16,7,45,162.0,173.0,0.3,20.6,245.5,281.62,221.07
2018,8,16,8,0,223.0,193.0,0.3,21.3,299.0,355.65,276.43
2018,8,16,8,15,396.5,178.5,0.3,21.85,392.0,474.37,364.8
2018,8,16,8,30,570.0,164.0,0.3,22.4,485.0,599.98,453.77
2018,8,16,8,45,676.0,145.5,0.25,22.9,557.0,686.19,510.72
2018,8,16,9,0,782.0,127.0,0.2,23.4,629.0,771.56,563.31
2018,8,16,9,15,804.0,127.5,0.25,23.8,672.5,815.75,589.03
2018,8,16,9,30,826.0,128.0,0.3,24.2,716.0,858.7,614.25
2018,8,16,9,45,845.5,126.0,0.3,24.55,754.5,895.2,634.32
2018,8,16,10,0,865.0,124.0,0.3,24.9,793.0,924.27,649.67
2018,8,16,10,15,875.0,125.0,0.3,25.1,824.0,950.97,663.96
2018,8,16,10,30,885.0,126.0,0.3,25.3,855.0,974.93,676.56
2018,8,16,10,45,893.5,125.5,0.3,25.55,879.0,992.96,685.5
2018,8,16,11,0,902.0,125.0,0.3,25.8,903.0,1007.91,692.75
2018,8,16,11,15,906.0,126.0,0.3,25.75,919.0,1016.85,697.38
2018,8,16,11,30,910.0,127.0,0.3,25.7,935.0,1022.45,700.24
2018,8,16,11,45,912.5,127.0,0.35,25.7,943.5,1022.18,700.82
2018,8,16,12,0,915.0,127.0,0.4,25.7,952.0,1018.52,699.63
2018,8,16,12,15,914.5,127.5,0.4,25.7,952.5,1009.11,694.05
2018,8,16,12,30,914.0,128.0,0.4,25.7,953.0,996.4,686.69
2018,8,16,12,45,912.0,127.0,0.4,25.75,945.0,977.56,675.66
2018,8,16,13,0,910.0,126.0,0.4,25.8,937.0,955.62,662.9
2018,8,16,13,15,908.0,124.5,0.4,25.8,922.5,930.19,648.2
2018,8,16,13,30,906.0,123.0,0.4,25.8,908.0,901.88,631.75
2018,8,16,13,45,903.0,120.5,0.4,25.8,886.0,869.0,612.43
2018,8,16,14,0,900.0,118.0,0.4,25.8,864.0,833.56,591.42
2018,8,16,14,15,892.5,117.0,0.4,25.65,835.0,793.75,567.8
2018,8,16,14,30,885.0,116.0,0.4,25.5,806.0,752.01,542.67
2018,8,16,14,45,875.0,114.0,0.45,25.35,770.5,705.9,514.53
2018,8,16,15,0,865.0,112.0,0.5,25.2,735.0,658.5,483.34
2018,8,16,15,15,851.5,109.5,0.5,25.2,693.5,606.52,447.1
2018,8,16,15,30,838.0,107.0,0.5,25.2,652.0,554.65,409.79
2018,8,16,15,45,817.0,105.0,0.5,24.65,605.5,499.38,369.63
2018,8,16,16,0,796.0,103.0,0.5,24.1,559.0,444.91,328.53
2018,8,16,16,15,765.0,101.5,0.5,23.65,508.5,388.15,284.23
2018,8,16,16,30,734.0,100.0,0.5,23.2,458.0,331.39,238.63
2018,8,16,16,45,695.5,97.0,0.5,22.75,406.0,275.98,193.24
2018,8,16,17,0,657.0,94.0,0.5,22.3,354.0,224.37,150.54
2018,8,16,17,15,603.0,88.5,0.5,21.75,301.0,172.03,108.88
2018,8,16,17,30,549.0,83.0,0.5,21.2,248.0,125.76,74.77
2018,8,16,17,45,475.5,74.5,0.5,20.6,198.0,82.03,48.29
2018,8,16,18,0,402.0,66.0,0.5,20.0,148.0,48.74,36.79
2018,8,16,18,15,312.5,52.5,0.5,19.45,105.0,39.75,28.64
2018,8,16,18,30,223.0,39.0,0.5,18.9,62.0,30.29,19.49
2018,8,16,18,45,129.0,23.0,0.5,18.35,34.5,18.17,0.0
2018,8,16,19,0,35.0,7.0,0.5,17.8,7.0,6.88,0.0
2018,8,16,19,15,17.5,3.5,0.5,17.55,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.2,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,14.8,3.0,4.86,0.0
2018,8,17,5,45,80.0,17.0,0.85,15.4,23.5,34.93,0.0
2018,8,17,6,0,144.0,31.0,0.7,16.0,44.0,75.44,47.32
2018,8,17,6,15,212.5,50.0,0.6,17.0,83.0,123.39,89.25
2018,8,17,6,30,281.0,69.0,0.5,18.0,122.0,178.75,135.56
2018,8,17,6,45,335.5,85.5,0.4,19.0,168.0,233.13,180.64
2018,8,17,7,0,390.0,102.0,0.3,20.0,214.0,292.98,228.53
2018,8,17,7,15,434.0,116.0,0.25,20.85,263.5,350.06,272.81
2018,8,17,7,30,478.0,130.0,0.2,21.7,313.0,410.88,318.09
2018,8,17,7,45,512.0,141.5,0.15,22.55,362.5,466.45,357.65
2018,8,17,8,0,546.0,153.0,0.1,23.4,412.0,524.11,397.15
2018,8,17,8,15,573.5,162.5,0.1,24.2,460.5,576.92,432.2
2018,8,17,8,30,601.0,172.0,0.1,25.0,509.0,630.59,466.66
2018,8,17,8,45,623.5,179.5,0.1,25.8,554.5,681.84,498.27
2018,8,17,9,0,646.0,187.0,0.1,26.6,600.0,730.17,527.08
2018,8,17,9,15,680.5,185.0,0.1,27.15,645.5,777.89,555.68
2018,8,17,9,30,715.0,183.0,0.1,27.7,691.0,825.36,582.57
2018,8,17,9,45,751.0,175.5,0.15,28.25,733.0,867.64,606.24
2018,8,17,10,0,787.0,168.0,0.2,28.8,775.0,908.94,629.13
2018,8,17,10,15,795.0,171.5,0.2,29.15,804.5,931.06,639.91
2018,8,17,10,30,803.0,175.0,0.2,29.5,834.0,954.39,651.67
2018,8,17,10,45,807.5,178.5,0.2,29.9,857.0,971.59,659.63
2018,8,17,11,0,812.0,182.0,0.2,30.3,880.0,985.81,665.97
2018,8,17,11,15,815.0,184.0,0.2,30.4,895.5,993.96,669.69
2018,8,17,11,30,818.0,186.0,0.2,30.5,911.0,999.0,671.8
2018,8,17,11,45,818.5,187.5,0.25,30.65,918.5,997.95,671.43
2018,8,17,12,0,819.0,189.0,0.3,30.8,926.0,993.77,669.5
2018,8,17,12,15,825.5,185.5,0.3,30.8,928.5,987.16,665.65
2018,8,17,12,30,832.0,182.0,0.3,30.8,931.0,977.38,660.09
2018,8,17,12,45,838.5,176.0,0.3,30.8,926.0,961.92,651.33
2018,8,17,13,0,845.0,170.0,0.3,30.8,921.0,943.3,640.85
2018,8,17,13,15,838.5,170.5,0.3,30.65,905.0,916.58,626.01
2018,8,17,13,30,832.0,171.0,0.3,30.5,889.0,887.39,609.73
2018,8,17,13,45,822.5,170.5,0.35,30.4,865.5,852.44,590.65
2018,8,17,14,0,813.0,170.0,0.4,30.3,842.0,815.57,570.18
2018,8,17,14,15,803.0,168.0,0.4,30.1,812.0,775.14,546.55
2018,8,17,14,30,793.0,166.0,0.4,29.9,782.0,733.25,520.71
2018,8,17,14,45,779.5,163.5,0.4,29.7,746.0,686.75,490.95
2018,8,17,15,0,766.0,161.0,0.4,29.5,710.0,639.68,460.04
2018,8,17,15,15,750.0,157.0,0.4,29.5,669.0,589.25,425.63
2018,8,17,15,30,734.0,153.0,0.4,29.5,628.0,538.84,390.24
2018,8,17,15,45,711.0,148.5,0.4,28.95,582.0,484.82,352.04
2018,8,17,16,0,688.0,144.0,0.4,28.4,536.0,432.05,313.38
2018,8,17,16,15,656.5,139.5,0.4,28.0,486.5,377.54,272.07
2018,8,17,16,30,625.0,135.0,0.4,27.6,437.0,325.73,231.63
2018,8,17,16,45,587.5,126.5,0.4,27.15,385.5,271.53,188.85
2018,8,17,17,0,550.0,118.0,0.4,26.7,334.0,220.63,148.35
2018,8,17,17,15,504.0,107.5,0.4,25.65,283.5,170.93,110.13
2018,8,17,17,30,458.0,97.0,0.4,24.6,233.0,126.3,77.96
2018,8,17,17,45,397.0,83.5,0.4,23.6,185.0,83.65,51.74
2018,8,17,18,0,336.0,70.0,0.4,22.6,137.0,52.08,39.18
2018,8,17,18,15,259.5,53.0,0.4,21.55,95.5,40.29,28.76
2018,8,17,18,30,183.0,36.0,0.4,20.5,54.0,27.9,17.17
2018,8,17,18,45,106.0,21.0,0.45,19.5,30.0,16.57,0.0
2018,8,17,19,0,29.0,6.0,0.5,18.5,6.0,5.9,0.0
2018,8,17,19,15,14.5,3.0,0.5,18.2,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,5,15,8.0,1.5,1.1,16.7,1.5,0.0,0.0
2018,8,18,5,30,16.0,3.0,1.0,17.1,3.0,2.95,0.0
2018,8,18,5,45,76.5,16.0,0.9,17.5,22.0,28.66,0.0
2018,8,18,6,0,137.0,29.0,0.8,17.9,41.0,71.45,43.51
2018,8,18,6,15,206.0,48.5,0.65,18.9,80.0,119.73,85.68
2018,8,18,6,30,275.0,68.0,0.5,19.9,119.0,175.4,131.88
2018,8,18,6,45,333.0,84.5,0.4,20.85,165.5,230.75,177.42
2018,8,18,7,0,391.0,101.0,0.3,21.8,212.0,291.95,226.1
2018,8,18,7,15,438.5,114.0,0.25,22.6,262.0,349.66,270.67
2018,8,18,7,30,486.0,127.0,0.2,23.4,312.0,411.47,316.51
2018,8,18,7,45,526.0,137.0,0.15,24.15,363.0,469.28,357.67
2018,8,18,8,0,566.0,147.0,0.1,24.9,414.0,529.72,399.08
2018,8,18,8,15,595.5,155.0,0.1,25.55,463.0,585.83,436.35
2018,8,18,8,30,625.0,163.0,0.1,26.2,512.0,640.58,471.54
2018,8,18,8,45,649.5,169.0,0.1,26.85,558.5,689.96,502.07
2018,8,18,9,0,674.0,175.0,0.1,27.5,605.0,739.16,531.64
2018,8,18,9,15,689.0,181.5,0.15,27.95,645.5,780.55,556.38
2018,8,18,9,30,704.0,188.0,0.2,28.4,686.0,820.58,579.45
2018,8,18,9,45,713.5,194.0,0.2,28.85,721.0,853.63,597.13
2018,8,18,10,0,723.0,200.0,0.2,29.3,756.0,884.59,613.42
2018,8,18,10,15,727.5,206.5,0.2,29.55,784.0,909.19,626.23
2018,8,18,10,30,732.0,213.0,0.2,29.8,812.0,931.2,637.54
2018,8,18,10,45,732.5,218.5,0.2,30.05,832.5,945.64,644.38
2018,8,18,11,0,733.0,224.0,0.2,30.3,853.0,957.22,649.71
2018,8,18,11,15,732.0,229.0,0.2,30.4,866.5,963.91,652.68
2018,8,18,11,30,731.0,234.0,0.2,30.5,880.0,967.67,654.12
2018,8,18,11,45,726.5,239.0,0.25,30.6,886.0,965.12,652.99
2018,8,18,12,0,722.0,244.0,0.3,30.7,892.0,959.71,650.43
2018,8,18,12,15,730.0,239.0,0.3,30.75,894.5,953.25,646.52
2018,8,18,12,30,738.0,234.0,0.3,30.8,897.0,943.89,641.01
2018,8,18,12,45,745.5,229.0,0.3,30.8,894.0,931.15,633.76
2018,8,18,13,0,753.0,224.0,0.3,30.8,891.0,915.52,624.91
2018,8,18,13,15,741.5,225.5,0.3,30.7,873.0,886.77,608.51
2018,8,18,13,30,730.0,227.0,0.3,30.6,855.0,856.09,591.04
2018,8,18,13,45,713.0,229.0,0.35,30.5,829.5,819.65,570.04
2018,8,18,14,0,696.0,231.0,0.4,30.4,804.0,782.05,547.89
2018,8,18,14,15,682.5,228.0,0.4,30.2,773.5,741.36,522.9
2018,8,18,14,30,669.0,225.0,0.4,30.0,743.0,699.84,496.87
2018,8,18,14,45,651.0,221.5,0.4,29.8,706.5,654.22,467.52
2018,8,18,15,0,633.0,218.0,0.4,29.6,670.0,608.61,437.5
2018,8,18,15,15,616.0,211.0,0.4,29.6,630.0,560.56,404.77
2018,8,18,15,30,599.0,204.0,0.4,29.6,590.0,512.25,371.02
2018,8,18,15,45,570.5,197.5,0.4,28.95,544.0,460.1,334.52
2018,8,18,16,0,542.0,191.0,0.4,28.3,498.0,409.96,298.32
2018,8,18,16,15,504.5,182.5,0.4,27.75,448.0,356.85,258.91
2018,8,18,16,30,467.0,174.0,0.4,27.2,398.0,307.22,221.19
2018,8,18,16,45,427.0,161.0,0.4,26.7,348.0,256.62,182.22
2018,8,18,17,0,387.0,148.0,0.4,26.2,298.0,210.26,146.35
2018,8,18,17,15,343.5,130.5,0.45,25.3,249.5,166.48,113.42
2018,8,18,17,30,300.0,113.0,0.5,24.4,201.0,125.19,83.73
2018,8,18,17,45,248.5,92.5,0.5,23.5,155.5,86.25,58.35
2018,8,18,18,0,197.0,72.0,0.5,22.6,110.0,57.08,43.4
2018,8,18,18,15,145.5,50.0,0.5,21.9,73.5,40.59,28.89
2018,8,18,18,30,94.0,28.0,0.5,21.2,37.0,23.41,13.24
2018,8,18,18,45,53.5,15.5,0.55,20.45,20.0,13.21,0.0
2018,8,18,19,0,13.0,3.0,0.6,19.7,3.0,2.95,0.0
2018,8,18,19,15,6.5,1.5,0.6,19.45,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.0,1.05,16.3,1.0,0.0,0.0
2018,8,19,5,30,6.0,2.0,1.0,16.6,2.0,0.0,0.0
2018,8,19,5,45,31.5,10.5,1.0,16.9,13.0,15.6,0.0
2018,8,19,6,0,57.0,19.0,1.0,17.2,24.0,36.4,19.59
2018,8,19,6,15,92.0,39.0,0.85,17.95,53.0,72.17,50.81
2018,8,19,6,30,127.0,59.0,0.7,18.7,82.0,110.94,83.57
2018,8,19,6,45,160.5,84.0,0.6,19.45,123.0,158.39,123.14
2018,8,19,7,0,194.0,109.0,0.5,20.2,164.0,208.95,164.25
2018,8,19,7,15,225.5,133.5,0.45,20.8,209.5,261.0,205.43
2018,8,19,7,30,257.0,158.0,0.4,21.4,255.0,315.75,247.29
2018,8,19,7,45,284.5,180.0,0.35,22.05,302.0,367.85,285.63
2018,8,19,8,0,312.0,202.0,0.3,22.7,349.0,421.89,324.02
2018,8,19,8,15,336.0,221.0,0.3,23.3,394.5,471.91,358.65
2018,8,19,8,30,360.0,240.0,0.3,23.9,440.0,523.09,393.11
2018,8,19,8,45,380.0,256.0,0.25,24.55,483.0,568.82,422.22
2018,8,19,9,0,400.0,272.0,0.2,25.2,526.0,614.91,450.73
2018,8,19,9,15,455.0,269.0,0.2,25.85,576.0,677.12,490.56
2018,8,19,9,30,510.0,266.0,0.2,26.5,626.0,734.15,525.87
2018,8,19,9,45,575.0,249.5,0.2,27.15,675.0,786.8,558.09
2018,8,19,10,0,640.0,233.0,0.2,27.8,724.0,843.33,591.9
2018,8,19,10,15,638.5,244.0,0.25,28.25,749.5,865.32,603.37
2018,8,19,10,30,637.0,255.0,0.3,28.7,775.0,884.73,613.79
2018,8,19,10,45,629.0,267.5,0.3,29.1,793.0,896.87,618.85
2018,8,19,11,0,621.0,280.0,0.3,29.5,811.0,906.22,622.36
2018,8,19,11,15,616.5,288.5,0.3,29.7,823.5,912.19,624.6
2018,8,19,11,30,612.0,297.0,0.3,29.9,836.0,915.54,625.38
2018,8,19,11,45,601.0,306.0,0.3,30.1,839.5,910.02,620.87
2018,8,19,12,0,590.0,315.0,0.3,30.3,843.0,902.99,615.64
2018,8,19,12,15,587.5,316.5,0.35,30.3,842.5,894.11,611.18
2018,8,19,12,30,585.0,318.0,0.4,30.3,842.0,882.98,605.41
2018,8,19,12,45,580.0,317.5,0.4,30.3,833.5,865.36,594.82
2018,8,19,13,0,575.0,317.0,0.4,30.3,825.0,845.8,583.11
2018,8,19,13,15,562.0,318.5,0.4,30.15,808.0,819.37,567.31
2018,8,19,13,30,549.0,320.0,0.4,30.0,791.0,791.65,550.64
2018,8,19,13,45,531.5,319.5,0.45,29.85,766.0,757.2,530.34
2018,8,19,14,0,514.0,319.0,0.5,29.7,741.0,722.18,509.35
2018,8,19,14,15,502.0,312.5,0.5,29.4,712.5,685.23,486.51
2018,8,19,14,30,490.0,306.0,0.5,29.1,684.0,647.85,462.96
2018,8,19,14,45,474.0,297.5,0.5,28.85,649.5,605.65,435.62
2018,8,19,15,0,458.0,289.0,0.5,28.6,615.0,563.77,407.93
2018,8,19,15,15,441.0,277.0,0.5,28.6,576.0,518.56,376.99
2018,8,19,15,30,424.0,265.0,0.5,28.6,537.0,474.7,346.3
2018,8,19,15,45,406.0,250.5,0.5,27.9,495.5,428.89,314.42
2018,8,19,16,0,388.0,236.0,0.5,27.2,454.0,384.36,282.52
2018,8,19,16,15,368.0,217.5,0.55,26.65,409.5,336.96,247.73
2018,8,19,16,30,348.0,199.0,0.6,26.1,365.0,291.44,213.38
2018,8,19,16,45,322.0,179.0,0.6,25.55,319.0,245.04,177.66
2018,8,19,17,0,296.0,159.0,0.6,25.0,273.0,201.48,143.85
2018,8,19,17,15,263.0,137.5,0.6,24.2,227.5,158.57,111.19
2018,8,19,17,30,230.0,116.0,0.6,23.4,182.0,119.57,82.57
2018,8,19,17,45,192.5,92.0,0.6,22.6,140.0,82.51,57.32
2018,8,19,18,0,155.0,68.0,0.6,21.8,98.0,54.11,40.98
2018,8,19,18,15,112.5,46.5,0.6,21.1,64.5,37.91,26.64
2018,8,19,18,30,70.0,25.0,0.6,20.4,31.0,21.01,11.1
2018,8,19,18,45,38.5,13.5,0.6,19.7,16.5,11.56,0.0
2018,8,19,19,0,7.0,2.0,0.6,19.0,2.0,1.97,0.0
2018,8,19,19,15,3.5,1.0,0.6,18.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.65,16.2,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.6,16.5,1.0,0.0,0.0
2018,8,20,5,45,29.0,9.5,0.6,16.85,11.5,14.16,0.0
2018,8,20,6,0,53.0,18.0,0.6,17.2,22.0,34.1,17.57
2018,8,20,6,15,87.5,37.5,0.6,17.75,50.5,69.15,48.42
2018,8,20,6,30,122.0,57.0,0.6,18.3,79.0,106.92,80.42
2018,8,20,6,45,156.0,82.5,0.55,18.85,120.0,154.89,120.56
2018,8,20,7,0,190.0,108.0,0.5,19.4,161.0,205.99,162.4
2018,8,20,7,15,222.0,133.0,0.45,19.9,207.0,258.63,204.29
2018,8,20,7,30,254.0,158.0,0.4,20.4,253.0,314.03,246.92
2018,8,20,7,45,283.0,180.0,0.4,20.9,300.5,366.84,286.42
2018,8,20,8,0,312.0,202.0,0.4,21.4,348.0,421.73,326.25
2018,8,20,8,15,337.0,221.0,0.35,21.95,394.0,472.39,361.33
2018,8,20,8,30,362.0,240.0,0.3,22.5,440.0,524.3,396.16
2018,8,20,8,45,384.5,255.0,0.3,23.05,484.0,570.87,426.75
2018,8,20,9,0,407.0,270.0,0.3,23.6,528.0,617.98,456.98
2018,8,20,9,15,449.5,273.0,0.25,24.15,575.0,676.44,493.82
2018,8,20,9,30,492.0,276.0,0.2,24.7,622.0,728.94,525.69
2018,8,20,9,45,541.0,268.5,0.2,25.3,667.0,776.61,554.7
2018,8,20,10,0,590.0,261.0,0.2,25.9,712.0,824.68,583.37
2018,8,20,10,15,595.5,269.5,0.2,26.25,739.5,849.55,596.52
2018,8,20,10,30,601.0,278.0,0.2,26.6,767.0,872.31,608.59
2018,8,20,10,45,602.5,286.0,0.2,26.95,788.0,888.52,616.55
2018,8,20,11,0,604.0,294.0,0.2,27.3,809.0,902.33,623.14
2018,8,20,11,15,601.5,301.0,0.2,27.55,822.0,908.77,625.56
2018,8,20,11,30,599.0,308.0,0.2,27.8,835.0,912.71,626.64
2018,8,20,11,45,591.5,315.5,0.25,28.05,839.5,909.86,624.57
2018,8,20,12,0,584.0,323.0,0.3,28.3,844.0,904.61,621.27
2018,8,20,12,15,614.5,305.5,0.3,28.5,854.0,908.0,623.74
2018,8,20,12,30,645.0,288.0,0.3,28.7,864.0,908.57,624.41
2018,8,20,12,45,682.5,263.5,0.3,28.95,868.5,905.31,623.01
2018,8,20,13,0,720.0,239.0,0.3,29.2,873.0,898.21,619.06
2018,8,20,13,15,697.5,247.0,0.3,29.15,852.5,866.85,600.06
2018,8,20,13,30,675.0,255.0,0.3,29.1,832.0,834.14,580.09
2018,8,20,13,45,644.5,262.5,0.35,29.0,802.0,793.36,555.73
2018,8,20,14,0,614.0,270.0,0.4,28.9,772.0,752.43,530.87
2018,8,20,14,15,590.5,270.0,0.4,28.65,738.5,709.44,504.0
2018,8,20,14,30,567.0,270.0,0.4,28.4,705.0,666.96,476.94
2018,8,20,14,45,536.5,269.0,0.4,28.15,665.5,619.25,445.76
2018,8,20,15,0,506.0,268.0,0.4,27.9,626.0,572.82,414.81
2018,8,20,15,15,489.0,257.0,0.4,27.9,586.5,526.46,383.06
2018,8,20,15,30,472.0,246.0,0.4,27.9,547.0,480.83,351.05
2018,8,20,15,45,441.5,235.5,0.4,26.95,501.0,430.13,315.85
2018,8,20,16,0,411.0,225.0,0.4,26.0,455.0,383.07,282.24
2018,8,20,16,15,374.0,211.0,0.45,25.35,405.5,332.25,244.98
2018,8,20,16,30,337.0,197.0,0.5,24.7,356.0,285.02,209.58
2018,8,20,16,45,302.5,176.5,0.5,24.0,307.0,236.63,172.59
2018,8,20,17,0,268.0,156.0,0.5,23.3,258.0,192.06,138.33
2018,8,20,17,15,233.0,132.5,0.5,22.35,211.5,148.91,105.54
2018,8,20,17,30,198.0,109.0,0.5,21.4,165.0,110.03,76.9
2018,8,20,17,45,160.5,83.5,0.5,20.5,123.0,73.93,51.86
2018,8,20,18,0,123.0,58.0,0.5,19.6,81.0,46.64,34.9
2018,8,20,18,15,88.5,38.5,0.5,18.95,52.5,31.72,21.57
2018,8,20,18,30,54.0,19.0,0.5,18.3,24.0,16.15,7.09
2018,8,20,18,45,29.5,10.5,0.5,17.7,13.0,10.32,0.0
2018,8,20,19,0,5.0,2.0,0.5,17.1,2.0,1.97,0.0
2018,8,20,19,15,2.5,1.0,0.5,16.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
