Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,0.5,0.4,13.4,0.5,0.0,0.0
2018,8,21,5,30,5.0,1.0,0.4,13.7,1.0,0.0,0.0
2018,8,21,5,45,29.5,10.0,0.35,13.95,12.0,14.69,0.0
2018,8,21,6,0,54.0,19.0,0.3,14.2,23.0,35.46,18.26
2018,8,21,6,15,92.0,40.0,0.3,14.75,53.5,73.58,52.39
2018,8,21,6,30,130.0,61.0,0.3,15.3,84.0,114.38,87.15
2018,8,21,6,45,158.0,82.0,0.25,15.8,119.5,155.07,121.73
2018,8,21,7,0,186.0,103.0,0.2,16.3,155.0,198.42,157.71
2018,8,21,7,15,203.5,124.0,0.2,16.85,191.0,239.23,190.71
2018,8,21,7,30,221.0,145.0,0.2,17.4,227.0,281.43,223.76
2018,8,21,7,45,246.0,165.0,0.2,17.95,269.0,328.13,259.32
2018,8,21,8,0,271.0,185.0,0.2,18.5,311.0,376.63,295.13
2018,8,21,8,15,319.5,206.0,0.2,19.1,370.5,443.66,343.76
2018,8,21,8,30,368.0,227.0,0.2,19.7,430.0,513.95,392.92
2018,8,21,8,45,400.5,244.0,0.2,20.25,482.0,570.54,430.79
2018,8,21,9,0,433.0,261.0,0.2,20.8,534.0,635.73,473.42
2018,8,21,9,15,449.5,273.0,0.2,21.25,573.0,676.06,498.26
2018,8,21,9,30,466.0,285.0,0.2,21.7,612.0,715.84,522.55
2018,8,21,9,45,478.5,295.0,0.25,22.15,645.5,749.22,542.91
2018,8,21,10,0,491.0,305.0,0.3,22.6,679.0,781.4,562.38
2018,8,21,10,15,503.5,311.0,0.3,23.0,707.5,808.01,577.5
2018,8,21,10,30,516.0,317.0,0.3,23.4,736.0,833.06,591.54
2018,8,21,10,45,526.0,321.0,0.3,23.75,758.5,851.91,601.73
2018,8,21,11,0,536.0,325.0,0.3,24.1,781.0,868.82,610.76
2018,8,21,11,15,542.5,327.5,0.3,24.35,796.0,878.73,615.69
2018,8,21,11,30,549.0,330.0,0.3,24.6,811.0,886.44,619.41
2018,8,21,11,45,553.5,330.0,0.3,24.8,819.0,887.37,619.21
2018,8,21,12,0,558.0,330.0,0.3,25.0,827.0,886.03,617.79
2018,8,21,12,15,573.0,321.5,0.3,25.05,831.5,883.67,616.61
2018,8,21,12,30,588.0,313.0,0.3,25.1,836.0,878.83,613.95
2018,8,21,12,45,605.5,299.5,0.3,25.1,834.5,868.98,608.58
2018,8,21,13,0,623.0,286.0,0.3,25.1,833.0,856.34,601.54
2018,8,21,13,15,618.5,283.5,0.3,25.0,818.5,832.32,587.02
2018,8,21,13,30,614.0,281.0,0.3,24.9,804.0,806.47,571.38
2018,8,21,13,45,606.5,277.0,0.3,24.75,782.5,775.02,552.11
2018,8,21,14,0,599.0,273.0,0.3,24.6,761.0,741.83,531.53
2018,8,21,14,15,589.0,267.0,0.3,24.4,732.5,704.05,507.71
2018,8,21,14,30,579.0,261.0,0.3,24.2,704.0,665.45,482.91
2018,8,21,14,45,565.0,254.0,0.3,23.95,669.5,622.6,454.79
2018,8,21,15,0,551.0,247.0,0.3,23.7,635.0,579.65,425.96
2018,8,21,15,15,533.5,238.0,0.3,23.7,595.5,532.92,393.39
2018,8,21,15,30,516.0,229.0,0.3,23.7,556.0,486.86,360.5
2018,8,21,15,45,494.5,218.5,0.3,23.15,513.0,438.38,325.74
2018,8,21,16,0,473.0,208.0,0.3,22.6,470.0,391.4,291.04
2018,8,21,16,15,446.0,194.5,0.3,22.15,423.5,341.37,253.07
2018,8,21,16,30,419.0,181.0,0.3,21.7,377.0,293.86,216.14
2018,8,21,16,45,386.0,165.0,0.3,21.25,329.5,247.31,179.52
2018,8,21,17,0,353.0,149.0,0.3,20.8,282.0,202.42,144.13
2018,8,21,17,15,310.5,131.5,0.3,20.15,235.5,158.49,110.56
2018,8,21,17,30,268.0,114.0,0.3,19.5,189.0,119.37,82.26
2018,8,21,17,45,219.0,91.0,0.3,18.8,144.0,80.73,56.75
2018,8,21,18,0,170.0,68.0,0.3,18.1,99.0,54.11,41.54
2018,8,21,18,15,121.5,46.0,0.3,17.6,64.5,37.5,26.58
2018,8,21,18,30,73.0,24.0,0.3,17.1,30.0,20.19,9.92
2018,8,21,18,45,39.5,13.0,0.3,16.6,16.0,12.78,0.0
2018,8,21,19,0,6.0,2.0,0.3,16.1,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.3,15.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,5,15,1.5,0.5,0.55,13.35,0.5,0.0,0.0
2018,8,22,5,30,3.0,1.0,0.5,13.6,1.0,0.0,0.0
2018,8,22,5,45,8.0,10.0,0.5,13.85,10.5,11.14,0.0
2018,8,22,6,0,13.0,19.0,0.5,14.1,20.0,21.64,9.14
2018,8,22,6,15,10.0,38.5,0.4,14.75,39.5,41.1,28.01
2018,8,22,6,30,7.0,58.0,0.3,15.4,59.0,60.56,45.09
2018,8,22,6,45,21.0,79.0,0.25,16.05,84.5,90.6,70.34
2018,8,22,7,0,35.0,100.0,0.2,16.7,110.0,119.65,94.36
2018,8,22,7,15,31.5,116.5,0.15,17.4,126.5,136.39,107.73
2018,8,22,7,30,28.0,133.0,0.1,18.1,143.0,152.77,120.36
2018,8,22,7,45,25.0,150.5,0.1,18.85,160.5,170.2,133.46
2018,8,22,8,0,22.0,168.0,0.1,19.6,178.0,181.78,141.62
2018,8,22,8,15,38.0,196.0,0.15,20.15,216.0,228.5,177.44
2018,8,22,8,30,54.0,224.0,0.2,20.7,254.0,270.9,208.96
2018,8,22,8,45,106.5,253.0,0.2,21.2,318.0,342.97,262.7
2018,8,22,9,0,159.0,282.0,0.2,21.7,382.0,426.67,322.73
2018,8,22,9,15,265.0,285.5,0.2,22.2,465.0,530.04,395.98
2018,8,22,9,30,371.0,289.0,0.2,22.7,548.0,630.96,464.51
2018,8,22,9,45,466.0,277.5,0.25,23.15,620.0,719.28,522.86
2018,8,22,10,0,561.0,266.0,0.3,23.6,692.0,802.66,576.65
2018,8,22,10,15,591.0,264.5,0.3,23.95,729.0,838.78,597.41
2018,8,22,10,30,621.0,263.0,0.3,24.3,766.0,875.69,618.99
2018,8,22,10,45,637.5,261.5,0.3,24.65,790.5,896.54,630.21
2018,8,22,11,0,654.0,260.0,0.3,25.0,815.0,915.15,640.25
2018,8,22,11,15,662.5,260.5,0.3,25.2,831.0,925.67,645.57
2018,8,22,11,30,671.0,261.0,0.3,25.4,847.0,933.57,649.46
2018,8,22,11,45,678.5,258.5,0.3,25.6,856.0,934.75,649.46
2018,8,22,12,0,686.0,256.0,0.3,25.8,865.0,933.18,647.97
2018,8,22,12,15,700.0,247.5,0.3,25.85,869.0,928.9,645.28
2018,8,22,12,30,714.0,239.0,0.3,25.9,873.0,921.68,640.89
2018,8,22,12,45,729.5,228.0,0.3,25.95,871.0,910.3,634.1
2018,8,22,13,0,745.0,217.0,0.3,26.0,869.0,895.79,625.56
2018,8,22,13,15,743.5,214.5,0.3,25.85,855.5,871.84,611.77
2018,8,22,13,30,742.0,212.0,0.3,25.7,842.0,845.48,596.6
2018,8,22,13,45,739.5,206.5,0.35,25.6,820.5,813.07,578.3
2018,8,22,14,0,737.0,201.0,0.4,25.5,799.0,778.59,557.9
2018,8,22,14,15,728.5,197.0,0.35,25.3,770.0,739.21,532.38
2018,8,22,14,30,720.0,193.0,0.3,25.1,741.0,698.49,505.59
2018,8,22,14,45,709.0,188.0,0.3,24.85,706.5,654.03,476.55
2018,8,22,15,0,698.0,183.0,0.3,24.6,672.0,608.85,446.25
2018,8,22,15,15,681.0,177.5,0.3,24.6,631.0,559.29,411.63
2018,8,22,15,30,664.0,172.0,0.3,24.6,590.0,510.03,376.25
2018,8,22,15,45,643.5,165.0,0.35,24.0,545.5,458.26,339.25
2018,8,22,16,0,623.0,158.0,0.4,23.4,501.0,407.65,301.66
2018,8,22,16,15,596.5,149.0,0.4,22.95,453.0,354.39,260.38
2018,8,22,16,30,570.0,140.0,0.4,22.5,405.0,302.77,219.25
2018,8,22,16,45,534.5,130.5,0.4,22.05,356.0,251.36,177.8
2018,8,22,17,0,499.0,121.0,0.4,21.6,307.0,203.57,139.19
2018,8,22,17,15,452.5,108.5,0.4,20.9,257.5,155.41,101.91
2018,8,22,17,30,406.0,96.0,0.4,20.2,208.0,112.48,71.33
2018,8,22,17,45,345.5,80.5,0.4,19.5,162.0,71.94,47.32
2018,8,22,18,0,285.0,65.0,0.4,18.8,116.0,48.96,36.94
2018,8,22,18,15,209.0,46.5,0.4,18.05,77.5,35.71,24.9
2018,8,22,18,30,133.0,28.0,0.4,17.3,39.0,21.81,10.52
2018,8,22,18,45,70.5,15.0,0.35,16.55,20.5,14.74,0.0
2018,8,22,19,0,8.0,2.0,0.3,15.8,2.0,0.0,0.0
2018,8,22,19,15,4.0,1.0,0.3,15.5,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,23,5,15,3.0,0.5,0.7,12.85,0.5,0.0,0.0
2018,8,23,5,30,6.0,1.0,0.6,13.3,1.0,0.0,0.0
2018,8,23,5,45,13.0,8.5,0.55,13.75,9.0,10.46,0.0
2018,8,23,6,0,20.0,16.0,0.5,14.2,17.0,21.7,8.44
2018,8,23,6,15,10.0,28.5,0.45,15.0,29.0,31.12,19.72
2018,8,23,6,30,0.0,41.0,0.4,15.8,41.0,39.74,27.78
2018,8,23,6,45,6.0,59.5,0.3,16.6,61.0,60.7,45.55
2018,8,23,7,0,12.0,78.0,0.2,17.4,81.0,82.23,63.48
2018,8,23,7,15,6.0,91.5,0.2,18.05,93.0,93.2,72.32
2018,8,23,7,30,0.0,105.0,0.2,18.7,105.0,103.57,80.35
2018,8,23,7,45,2.0,124.0,0.15,19.35,125.0,123.78,96.16
2018,8,23,8,0,4.0,143.0,0.1,20.0,145.0,144.17,111.69
2018,8,23,8,15,8.5,164.0,0.1,20.5,168.5,168.48,130.17
2018,8,23,8,30,13.0,185.0,0.1,21.0,192.0,193.15,148.56
2018,8,23,8,45,14.5,200.0,0.15,21.5,208.5,209.62,160.4
2018,8,23,9,0,16.0,215.0,0.2,22.0,225.0,226.17,172.24
2018,8,23,9,15,17.0,229.0,0.2,22.3,240.5,241.33,182.89
2018,8,23,9,30,18.0,243.0,0.2,22.6,256.0,256.52,193.48
2018,8,23,9,45,30.5,277.0,0.2,22.95,300.0,310.72,232.87
2018,8,23,10,0,43.0,311.0,0.2,23.3,344.0,358.09,266.14
2018,8,23,10,15,142.5,336.5,0.2,23.55,450.5,485.41,357.77
2018,8,23,10,30,242.0,362.0,0.2,23.8,557.0,615.67,446.19
2018,8,23,10,45,431.0,316.5,0.25,24.05,676.0,755.95,541.19
2018,8,23,11,0,620.0,271.0,0.3,24.3,795.0,892.96,629.79
2018,8,23,11,15,664.0,256.5,0.3,24.4,827.0,922.08,645.96
2018,8,23,11,30,708.0,242.0,0.3,24.5,859.0,948.7,661.51
2018,8,23,11,45,710.5,243.5,0.3,24.6,867.5,949.08,660.76
2018,8,23,12,0,713.0,245.0,0.3,24.7,876.0,946.62,658.83
2018,8,23,12,15,716.0,243.5,0.3,24.75,877.0,938.75,653.91
2018,8,23,12,30,719.0,242.0,0.3,24.8,878.0,928.09,647.48
2018,8,23,12,45,720.5,238.5,0.3,24.8,871.0,911.29,637.56
2018,8,23,13,0,722.0,235.0,0.3,24.8,864.0,891.87,626.16
2018,8,23,13,15,718.0,232.5,0.35,24.7,849.0,866.1,612.06
2018,8,23,13,30,714.0,230.0,0.4,24.6,834.0,838.15,596.12
2018,8,23,13,45,707.5,226.5,0.4,24.5,811.5,805.14,575.82
2018,8,23,14,0,701.0,223.0,0.4,24.4,789.0,770.4,554.14
2018,8,23,14,15,691.0,218.0,0.4,24.2,759.0,730.06,528.64
2018,8,23,14,30,681.0,213.0,0.4,24.0,729.0,688.62,501.91
2018,8,23,14,45,667.5,208.0,0.4,23.8,694.0,643.98,472.36
2018,8,23,15,0,654.0,203.0,0.4,23.6,659.0,598.96,441.8
2018,8,23,15,15,636.5,196.5,0.4,23.6,618.5,550.1,407.42
2018,8,23,15,30,619.0,190.0,0.4,23.6,578.0,501.71,372.44
2018,8,23,15,45,594.5,182.5,0.45,22.95,532.5,449.04,334.66
2018,8,23,16,0,570.0,175.0,0.5,22.3,487.0,398.66,297.17
2018,8,23,16,15,536.0,167.0,0.5,21.85,438.5,346.23,256.53
2018,8,23,16,30,502.0,159.0,0.5,21.4,390.0,296.88,217.36
2018,8,23,16,45,460.5,148.0,0.55,20.9,340.5,246.27,177.1
2018,8,23,17,0,419.0,137.0,0.6,20.4,291.0,200.04,140.31
2018,8,23,17,15,367.5,122.0,0.6,19.75,242.0,153.49,104.64
2018,8,23,17,30,316.0,107.0,0.6,19.1,193.0,115.42,77.87
2018,8,23,17,45,255.0,87.0,0.6,18.4,147.0,76.48,53.6
2018,8,23,18,0,194.0,67.0,0.6,17.7,101.0,53.37,40.86
2018,8,23,18,15,136.5,45.5,0.6,17.2,65.5,37.09,26.04
2018,8,23,18,30,79.0,24.0,0.6,16.7,30.0,20.15,8.52
2018,8,23,18,45,41.5,12.5,0.6,16.2,15.5,12.29,0.0
2018,8,23,19,0,4.0,1.0,0.6,15.7,1.0,0.0,0.0
2018,8,23,19,15,2.0,0.5,0.6,15.45,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,0.75,12.3,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,0.7,12.6,1.0,0.0,0.0
2018,8,24,5,45,15.5,10.0,0.65,12.95,11.0,12.32,0.0
2018,8,24,6,0,28.0,19.0,0.6,13.3,21.0,27.02,11.04
2018,8,24,6,15,59.0,40.0,0.55,13.95,48.5,61.36,43.09
2018,8,24,6,30,90.0,61.0,0.5,14.6,76.0,97.48,74.07
2018,8,24,6,45,90.0,81.5,0.5,15.2,101.0,124.2,97.53
2018,8,24,7,0,90.0,102.0,0.5,15.8,126.0,150.67,120.06
2018,8,24,7,15,91.0,123.0,0.45,16.45,152.0,178.02,142.41
2018,8,24,7,30,92.0,144.0,0.4,17.1,178.0,199.64,159.42
2018,8,24,7,45,102.5,168.0,0.35,17.7,211.0,241.33,191.73
2018,8,24,8,0,113.0,192.0,0.3,18.3,244.0,278.09,219.16
2018,8,24,8,15,157.5,214.0,0.3,18.95,295.0,336.03,262.77
2018,8,24,8,30,202.0,236.0,0.3,19.6,346.0,397.31,307.46
2018,8,24,8,45,264.5,248.0,0.3,20.25,405.0,471.94,360.85
2018,8,24,9,0,327.0,260.0,0.3,20.9,464.0,542.81,409.83
2018,8,24,9,15,418.5,260.5,0.3,21.45,539.5,636.19,473.47
2018,8,24,9,30,510.0,261.0,0.3,22.0,615.0,726.41,532.51
2018,8,24,9,45,530.0,268.0,0.25,22.5,652.5,764.26,553.63
2018,8,24,10,0,550.0,275.0,0.2,23.0,690.0,801.14,574.39
2018,8,24,10,15,564.5,279.5,0.25,23.35,720.0,829.07,591.06
2018,8,24,10,30,579.0,284.0,0.3,23.7,750.0,855.32,606.73
2018,8,24,10,45,592.0,285.5,0.3,24.05,773.5,875.1,617.47
2018,8,24,11,0,605.0,287.0,0.3,24.4,797.0,892.8,626.96
2018,8,24,11,15,614.0,288.0,0.3,24.65,813.5,905.08,633.3
2018,8,24,11,30,623.0,289.0,0.3,24.9,830.0,913.74,637.56
2018,8,24,11,45,631.5,286.5,0.35,25.15,839.0,915.85,639.03
2018,8,24,12,0,640.0,284.0,0.4,25.4,848.0,915.33,639.08
2018,8,24,12,15,633.5,288.0,0.4,25.45,846.5,904.48,631.98
2018,8,24,12,30,627.0,292.0,0.4,25.5,845.0,891.28,623.63
2018,8,24,12,45,616.0,295.0,0.4,25.55,834.5,870.77,610.77
2018,8,24,13,0,605.0,298.0,0.4,25.6,824.0,848.11,596.65
2018,8,24,13,15,605.5,292.0,0.4,25.5,810.5,825.23,583.08
2018,8,24,13,30,606.0,286.0,0.4,25.4,797.0,800.32,568.1
2018,8,24,13,45,606.5,277.5,0.45,25.35,777.0,771.03,550.94
2018,8,24,14,0,607.0,269.0,0.5,25.3,757.0,739.92,532.29
2018,8,24,14,15,602.0,260.5,0.5,25.1,729.5,703.03,508.96
2018,8,24,14,30,597.0,252.0,0.5,24.9,702.0,664.95,484.41
2018,8,24,14,45,591.5,241.5,0.5,24.75,669.5,623.58,457.02
2018,8,24,15,0,586.0,231.0,0.5,24.6,637.0,581.37,428.38
2018,8,24,15,15,568.0,222.5,0.5,24.6,596.5,533.29,394.55
2018,8,24,15,30,550.0,214.0,0.5,24.6,556.0,485.86,360.34
2018,8,24,15,45,535.5,201.0,0.5,24.05,513.5,436.76,324.76
2018,8,24,16,0,521.0,188.0,0.5,23.5,471.0,388.43,288.56
2018,8,24,16,15,504.5,173.5,0.5,23.05,426.5,338.97,250.27
2018,8,24,16,30,488.0,159.0,0.5,22.6,382.0,290.85,211.96
2018,8,24,16,45,459.0,144.5,0.55,22.15,334.5,241.13,172.19
2018,8,24,17,0,430.0,130.0,0.6,21.7,287.0,194.47,134.7
2018,8,24,17,15,387.5,114.5,0.6,20.85,239.0,148.3,99.21
2018,8,24,17,30,345.0,99.0,0.6,20.0,191.0,106.99,69.88
2018,8,24,17,45,290.5,80.5,0.6,19.1,146.5,67.85,46.36
2018,8,24,18,0,236.0,62.0,0.6,18.2,102.0,46.88,35.12
2018,8,24,18,15,167.5,42.5,0.6,17.5,66.0,34.79,23.94
2018,8,24,18,30,99.0,23.0,0.6,16.8,30.0,17.84,5.91
2018,8,24,18,45,52.0,12.0,0.6,16.1,15.5,11.8,0.0
2018,8,24,19,0,5.0,1.0,0.6,15.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,0.6,15.15,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.0,13.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,0.9,13.3,1.0,0.0,0.0
2018,8,25,5,45,30.0,9.0,0.8,13.5,11.0,13.63,0.0
2018,8,25,6,0,57.0,17.0,0.7,13.7,21.0,33.04,12.9
2018,8,25,6,15,100.0,37.5,0.6,14.45,51.5,73.03,51.13
2018,8,25,6,30,143.0,58.0,0.5,15.2,82.0,115.14,87.19
2018,8,25,6,45,184.5,82.5,0.4,16.0,124.5,165.69,129.79
2018,8,25,7,0,226.0,107.0,0.3,16.8,167.0,220.17,174.52
2018,8,25,7,15,264.5,129.5,0.3,17.45,214.5,274.75,218.28
2018,8,25,7,30,303.0,152.0,0.3,18.1,262.0,332.73,263.27
2018,8,25,7,45,337.0,170.5,0.25,18.7,310.0,386.7,303.5
2018,8,25,8,0,371.0,189.0,0.2,19.3,358.0,443.16,344.14
2018,8,25,8,15,400.0,205.0,0.2,20.0,405.5,495.65,380.72
2018,8,25,8,30,429.0,221.0,0.2,20.7,453.0,556.61,421.97
2018,8,25,8,45,455.0,232.0,0.2,21.35,497.5,604.43,453.05
2018,8,25,9,0,481.0,243.0,0.2,22.0,542.0,652.75,483.77
2018,8,25,9,15,513.5,246.5,0.2,22.6,585.0,698.56,512.41
2018,8,25,9,30,546.0,250.0,0.2,23.2,628.0,744.62,540.56
2018,8,25,9,45,580.0,248.0,0.2,23.85,668.0,785.97,565.12
2018,8,25,10,0,614.0,246.0,0.2,24.5,708.0,826.87,588.94
2018,8,25,10,15,626.0,250.5,0.2,24.85,737.5,855.99,605.07
2018,8,25,10,30,638.0,255.0,0.2,25.2,767.0,880.97,618.7
2018,8,25,10,45,648.0,257.0,0.2,25.55,789.5,899.29,628.23
2018,8,25,11,0,658.0,259.0,0.2,25.9,812.0,915.18,636.37
2018,8,25,11,15,664.5,260.5,0.2,26.05,827.5,924.67,641.12
2018,8,25,11,30,671.0,262.0,0.2,26.2,843.0,931.5,644.42
2018,8,25,11,45,675.0,262.0,0.25,26.4,851.0,931.69,644.65
2018,8,25,12,0,679.0,262.0,0.3,26.6,859.0,929.14,643.46
2018,8,25,12,15,676.5,264.0,0.3,26.6,858.5,919.76,637.6
2018,8,25,12,30,674.0,266.0,0.3,26.6,858.0,907.81,630.32
2018,8,25,12,45,668.0,266.0,0.3,26.65,848.5,888.21,618.32
2018,8,25,13,0,662.0,266.0,0.3,26.7,839.0,866.39,605.02
2018,8,25,13,15,657.0,264.0,0.35,26.6,824.0,841.41,591.03
2018,8,25,13,30,652.0,262.0,0.4,26.5,809.0,814.47,575.66
2018,8,25,13,45,645.0,257.0,0.4,26.4,786.0,781.21,555.23
2018,8,25,14,0,638.0,252.0,0.4,26.3,763.0,746.47,533.61
2018,8,25,14,15,627.0,246.5,0.4,26.1,733.5,706.98,508.69
2018,8,25,14,30,616.0,241.0,0.4,25.9,704.0,666.67,482.74
2018,8,25,14,45,601.5,235.0,0.4,25.65,669.0,622.25,453.53
2018,8,25,15,0,587.0,229.0,0.4,25.4,634.0,578.39,423.96
2018,8,25,15,15,569.0,220.5,0.4,25.4,593.5,530.27,390.29
2018,8,25,15,30,551.0,212.0,0.4,25.4,553.0,482.79,356.22
2018,8,25,15,45,526.5,202.5,0.45,24.7,508.5,432.26,320.29
2018,8,25,16,0,502.0,193.0,0.5,24.0,464.0,383.48,284.38
2018,8,25,16,15,469.0,181.5,0.5,23.45,415.5,331.83,244.93
2018,8,25,16,30,436.0,170.0,0.5,22.9,367.0,283.32,207.02
2018,8,25,16,45,397.5,155.5,0.55,22.35,318.5,234.11,168.41
2018,8,25,17,0,359.0,141.0,0.6,21.8,270.0,191.28,134.79
2018,8,25,17,15,313.5,121.5,0.6,21.05,221.5,145.52,100.06
2018,8,25,17,30,268.0,102.0,0.6,20.3,173.0,105.07,71.34
2018,8,25,17,45,215.0,80.0,0.6,19.55,129.0,68.01,48.06
2018,8,25,18,0,162.0,58.0,0.6,18.8,85.0,46.66,34.78
2018,8,25,18,15,112.0,37.5,0.55,18.1,53.0,30.91,20.46
2018,8,25,18,30,62.0,17.0,0.5,17.4,21.0,14.49,2.58
2018,8,25,18,45,32.0,9.0,0.5,16.75,11.0,8.85,0.0
2018,8,25,19,0,2.0,1.0,0.5,16.1,1.0,0.0,0.0
2018,8,25,19,15,1.0,0.5,0.5,15.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.05,13.05,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.0,13.3,1.0,0.0,0.0
2018,8,26,5,45,27.0,9.0,0.95,13.55,10.5,13.11,0.0
2018,8,26,6,0,52.0,17.0,0.9,13.8,20.0,31.85,10.92
2018,8,26,6,15,97.0,37.0,0.75,14.45,50.0,71.71,49.96
2018,8,26,6,30,142.0,57.0,0.6,15.1,80.0,113.63,85.93
2018,8,26,6,45,188.0,79.0,0.5,15.75,121.5,162.81,127.57
2018,8,26,7,0,234.0,101.0,0.4,16.4,163.0,216.5,172.04
2018,8,26,7,15,274.5,121.0,0.35,17.05,209.0,269.6,214.86
2018,8,26,7,30,315.0,141.0,0.3,17.7,255.0,326.33,259.04
2018,8,26,7,45,351.5,157.5,0.3,18.4,302.5,380.12,299.66
2018,8,26,8,0,388.0,174.0,0.3,19.1,350.0,436.61,340.95
2018,8,26,8,15,419.0,187.0,0.3,19.75,396.5,495.29,382.35
2018,8,26,8,30,450.0,200.0,0.3,20.4,443.0,548.6,418.71
2018,8,26,8,45,477.5,209.5,0.3,21.05,487.0,596.67,450.44
2018,8,26,9,0,505.0,219.0,0.3,21.7,531.0,645.32,481.74
2018,8,26,9,15,566.0,209.5,0.3,22.2,581.5,700.96,518.23
2018,8,26,9,30,627.0,200.0,0.3,22.7,632.0,761.88,557.05
2018,8,26,9,45,692.5,180.5,0.3,23.2,680.5,814.43,588.89
2018,8,26,10,0,758.0,161.0,0.3,23.7,729.0,867.11,619.29
2018,8,26,10,15,776.5,158.5,0.3,23.95,760.5,891.73,632.26
2018,8,26,10,30,795.0,156.0,0.3,24.2,792.0,917.85,646.52
2018,8,26,10,45,807.0,155.0,0.3,24.5,816.0,936.93,656.27
2018,8,26,11,0,819.0,154.0,0.3,24.8,840.0,953.19,664.43
2018,8,26,11,15,797.0,170.0,0.35,24.9,847.5,951.81,663.6
2018,8,26,11,30,775.0,186.0,0.4,25.0,855.0,946.9,661.04
2018,8,26,11,45,805.5,170.0,0.4,25.15,871.0,956.12,666.05
2018,8,26,12,0,836.0,154.0,0.4,25.3,887.0,961.93,668.85
2018,8,26,12,15,827.0,159.0,0.4,25.3,884.0,948.84,660.79
2018,8,26,12,30,818.0,164.0,0.4,25.3,881.0,932.82,651.31
2018,8,26,12,45,796.5,174.5,0.4,25.25,867.5,908.23,636.8
2018,8,26,13,0,775.0,185.0,0.4,25.2,854.0,881.41,621.03
2018,8,26,13,15,774.0,181.0,0.45,25.1,839.0,856.02,607.17
2018,8,26,13,30,773.0,177.0,0.5,25.0,824.0,828.12,591.57
2018,8,26,13,45,758.0,178.0,0.5,24.85,798.0,792.6,570.19
2018,8,26,14,0,743.0,179.0,0.5,24.7,772.0,754.24,546.67
2018,8,26,14,15,684.0,196.5,0.5,24.5,726.5,698.66,509.7
2018,8,26,14,30,625.0,214.0,0.5,24.3,681.0,645.3,473.68
2018,8,26,14,45,677.5,182.5,0.5,24.1,666.5,620.39,458.34
2018,8,26,15,0,730.0,151.0,0.5,23.9,652.0,589.5,437.76
2018,8,26,15,15,711.5,147.0,0.5,23.9,610.5,539.16,401.54
2018,8,26,15,30,693.0,143.0,0.5,23.9,569.0,489.18,364.73
2018,8,26,15,45,667.0,139.0,0.55,23.3,523.5,436.39,325.89
2018,8,26,16,0,641.0,135.0,0.6,22.7,478.0,385.27,286.83
2018,8,26,16,15,604.0,130.5,0.6,22.25,429.0,331.73,244.45
2018,8,26,16,30,567.0,126.0,0.6,21.8,380.0,281.62,203.82
2018,8,26,16,45,520.5,118.5,0.65,21.35,330.0,229.6,161.72
2018,8,26,17,0,474.0,111.0,0.7,20.9,280.0,182.74,124.04
2018,8,26,17,15,416.5,100.0,0.7,20.25,231.0,136.49,88.85
2018,8,26,17,30,359.0,89.0,0.7,19.6,182.0,96.7,61.72
2018,8,26,17,45,287.0,73.5,0.7,18.95,137.0,59.51,41.04
2018,8,26,18,0,215.0,58.0,0.7,18.3,92.0,46.68,34.82
2018,8,26,18,15,144.5,38.5,0.65,17.7,58.0,31.67,20.97
2018,8,26,18,30,74.0,19.0,0.6,17.1,24.0,16.09,1.71
2018,8,26,18,45,37.0,9.5,0.6,16.5,12.0,9.34,0.0
2018,8,26,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,27,5,15,1.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,27,5,30,2.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,27,5,45,45.0,10.5,0.55,13.05,13.5,17.37,0.0
2018,8,27,6,0,88.0,21.0,0.5,13.5,27.0,44.38,14.75
2018,8,27,6,15,164.0,39.5,0.45,14.15,62.0,97.29,68.33
2018,8,27,6,30,240.0,58.0,0.4,14.8,97.0,150.95,114.01
2018,8,27,6,45,204.0,76.0,0.4,15.5,117.5,165.19,129.06
2018,8,27,7,0,168.0,94.0,0.4,16.2,138.0,179.97,143.02
2018,8,27,7,15,128.5,118.0,0.35,17.0,156.0,190.47,151.95
2018,8,27,7,30,89.0,142.0,0.3,17.8,174.0,196.01,155.81
2018,8,27,7,45,150.5,161.5,0.3,18.6,225.0,261.86,207.78
2018,8,27,8,0,212.0,181.0,0.3,19.4,276.0,327.55,257.76
2018,8,27,8,15,361.5,174.0,0.25,20.0,358.5,434.59,338.38
2018,8,27,8,30,511.0,167.0,0.2,20.6,441.0,555.38,424.7
2018,8,27,8,45,582.5,162.5,0.2,21.25,501.0,626.77,472.36
2018,8,27,9,0,654.0,158.0,0.2,21.9,561.0,698.79,519.55
2018,8,27,9,15,658.5,169.0,0.2,22.35,598.0,735.54,541.13
2018,8,27,9,30,663.0,180.0,0.2,22.8,635.0,770.33,561.32
2018,8,27,9,45,659.5,193.0,0.2,23.25,665.5,798.17,576.64
2018,8,27,10,0,656.0,206.0,0.2,23.7,696.0,823.38,590.24
2018,8,27,10,15,666.5,210.0,0.2,23.95,725.0,849.21,604.63
2018,8,27,10,30,677.0,214.0,0.2,24.2,754.0,872.83,617.56
2018,8,27,10,45,684.5,217.0,0.25,24.4,776.0,890.21,627.64
2018,8,27,11,0,692.0,220.0,0.3,24.6,798.0,905.04,636.36
2018,8,27,11,15,697.0,222.5,0.3,24.7,813.5,914.28,641.05
2018,8,27,11,30,702.0,225.0,0.3,24.8,829.0,920.76,644.23
2018,8,27,11,45,704.0,227.0,0.3,24.9,837.5,921.04,643.77
2018,8,27,12,0,706.0,229.0,0.3,25.0,846.0,918.51,641.81
2018,8,27,12,15,725.5,217.5,0.35,25.0,851.0,915.7,641.08
2018,8,27,12,30,745.0,206.0,0.4,25.0,856.0,909.73,638.54
2018,8,27,12,45,768.0,190.5,0.4,25.0,855.5,896.79,630.83
2018,8,27,13,0,791.0,175.0,0.4,25.0,855.0,883.82,623.28
2018,8,27,13,15,787.0,173.5,0.4,24.9,839.5,857.92,607.96
2018,8,27,13,30,783.0,172.0,0.4,24.8,824.0,829.6,591.25
2018,8,27,13,45,777.0,169.5,0.4,24.7,801.5,796.42,571.36
2018,8,27,14,0,771.0,167.0,0.4,24.6,779.0,761.26,550.08
2018,8,27,14,15,761.0,164.0,0.4,24.5,749.5,721.08,524.55
2018,8,27,14,30,751.0,161.0,0.4,24.4,720.0,679.0,496.89
2018,8,27,14,45,738.0,157.5,0.4,24.25,684.5,633.39,466.25
2018,8,27,15,0,725.0,154.0,0.4,24.1,649.0,587.16,434.38
2018,8,27,15,15,707.5,149.5,0.4,24.1,608.0,537.09,398.66
2018,8,27,15,30,690.0,145.0,0.4,24.1,567.0,487.31,362.12
2018,8,27,15,45,666.0,140.5,0.4,23.6,522.0,435.13,323.37
2018,8,27,16,0,642.0,136.0,0.4,23.1,477.0,384.41,284.41
2018,8,27,16,15,608.5,130.5,0.4,22.65,428.5,331.19,242.48
2018,8,27,16,30,575.0,125.0,0.4,22.2,380.0,281.01,201.94
2018,8,27,16,45,533.0,116.5,0.4,21.8,330.0,228.83,159.68
2018,8,27,17,0,491.0,108.0,0.4,21.4,280.0,181.36,121.51
2018,8,27,17,15,437.0,97.0,0.45,20.55,231.5,134.78,86.39
2018,8,27,17,30,383.0,86.0,0.5,19.7,183.0,94.27,59.19
2018,8,27,17,45,313.0,70.5,0.5,18.9,138.0,56.04,38.79
2018,8,27,18,0,243.0,55.0,0.5,18.1,93.0,41.72,30.51
2018,8,27,18,15,164.5,37.0,0.55,17.45,58.5,28.57,18.22
2018,8,27,18,30,86.0,19.0,0.6,16.8,24.0,14.8,0.0
2018,8,27,18,45,43.0,9.5,0.6,16.15,12.0,9.34,0.0
2018,8,27,19,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,28,5,45,24.0,8.5,0.6,14.0,10.0,12.09,0.0
2018,8,28,6,0,48.0,17.0,0.6,14.2,20.0,30.78,6.74
2018,8,28,6,15,114.0,37.0,0.5,14.9,53.0,76.49,52.75
2018,8,28,6,30,180.0,57.0,0.4,15.6,86.0,125.86,94.58
2018,8,28,6,45,145.5,68.5,0.3,16.25,97.5,134.33,104.3
2018,8,28,7,0,111.0,80.0,0.2,16.9,109.0,134.26,105.74
2018,8,28,7,15,55.5,93.5,0.2,17.5,108.0,122.55,96.6
2018,8,28,7,30,0.0,107.0,0.2,18.1,107.0,106.02,82.47
2018,8,28,7,45,4.5,128.0,0.2,18.7,130.0,129.78,101.41
2018,8,28,8,0,9.0,149.0,0.2,19.3,153.0,153.94,120.08
2018,8,28,8,15,24.0,178.5,0.25,19.75,191.0,194.46,151.62
2018,8,28,8,30,39.0,208.0,0.3,20.2,229.0,243.17,188.68
2018,8,28,8,45,84.0,240.0,0.3,20.7,290.0,312.07,240.65
2018,8,28,9,0,129.0,272.0,0.3,21.2,351.0,392.14,298.92
2018,8,28,9,15,222.5,279.0,0.3,21.6,426.5,478.78,361.66
2018,8,28,9,30,316.0,286.0,0.3,22.0,502.0,579.38,431.62
2018,8,28,9,45,503.0,234.5,0.3,22.45,599.5,702.39,516.79
2018,8,28,10,0,690.0,183.0,0.3,22.9,697.0,828.29,598.48
2018,8,28,10,15,758.5,162.0,0.3,23.2,747.5,880.45,627.85
2018,8,28,10,30,827.0,141.0,0.3,23.5,798.0,929.12,655.61
2018,8,28,10,45,836.5,140.5,0.35,23.8,821.0,946.65,665.06
2018,8,28,11,0,846.0,140.0,0.4,24.1,844.0,961.19,673.29
2018,8,28,11,15,850.0,140.5,0.4,24.3,859.0,968.47,676.42
2018,8,28,11,30,854.0,141.0,0.4,24.5,874.0,966.8,674.36
2018,8,28,11,45,856.0,141.5,0.4,24.7,881.5,965.85,673.0
2018,8,28,12,0,858.0,142.0,0.4,24.9,889.0,961.66,669.79
2018,8,28,12,15,859.5,141.0,0.4,24.95,889.0,952.27,663.98
2018,8,28,12,30,861.0,140.0,0.4,25.0,889.0,939.69,656.42
2018,8,28,12,45,861.0,138.5,0.4,25.05,881.5,922.13,645.94
2018,8,28,13,0,861.0,137.0,0.4,25.1,874.0,901.55,633.73
2018,8,28,13,15,855.5,136.5,0.4,25.0,857.5,874.3,617.8
2018,8,28,13,30,850.0,136.0,0.4,24.9,841.0,847.15,601.96
2018,8,28,13,45,842.5,135.0,0.4,24.8,817.5,812.35,581.17
2018,8,28,14,0,835.0,134.0,0.4,24.7,794.0,775.44,558.93
2018,8,28,14,15,822.5,134.0,0.4,24.5,763.5,733.97,533.68
2018,8,28,14,30,810.0,134.0,0.4,24.3,733.0,691.17,506.17
2018,8,28,14,45,793.5,133.0,0.4,24.1,696.0,643.71,474.27
2018,8,28,15,0,777.0,132.0,0.4,23.9,659.0,595.78,441.17
2018,8,28,15,15,760.5,128.0,0.4,23.9,617.5,544.74,404.65
2018,8,28,15,30,744.0,124.0,0.4,23.9,576.0,492.26,366.01
2018,8,28,15,45,718.0,121.5,0.4,23.25,530.0,438.46,326.0
2018,8,28,16,0,692.0,119.0,0.4,22.6,484.0,386.22,285.69
2018,8,28,16,15,657.5,115.0,0.4,22.1,434.5,331.48,242.22
2018,8,28,16,30,623.0,111.0,0.4,21.6,385.0,279.8,200.09
2018,8,28,16,45,582.0,104.0,0.4,21.1,335.0,227.17,156.99
2018,8,28,17,0,541.0,97.0,0.4,20.6,285.0,178.89,117.81
2018,8,28,17,15,488.0,87.5,0.4,19.85,236.0,131.04,81.49
2018,8,28,17,30,435.0,78.0,0.4,19.1,187.0,89.26,53.86
2018,8,28,17,45,362.5,65.0,0.4,18.35,141.5,50.48,38.53
2018,8,28,18,0,290.0,52.0,0.4,17.6,96.0,39.46,28.58
2018,8,28,18,15,198.0,36.0,0.4,17.1,61.0,27.9,17.47
2018,8,28,18,30,106.0,20.0,0.4,16.6,26.0,15.74,0.0
2018,8,28,18,45,53.0,10.0,0.35,16.05,13.0,9.83,0.0
2018,8,28,19,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,29,5,45,9.5,8.5,0.4,13.15,9.0,9.82,0.0
2018,8,29,6,0,19.0,17.0,0.3,13.7,18.0,22.64,1.9
2018,8,29,6,15,184.0,32.5,0.25,14.45,60.5,93.95,64.42
2018,8,29,6,30,349.0,48.0,0.2,15.2,103.0,174.65,130.02
2018,8,29,6,45,330.5,61.5,0.15,16.0,129.0,200.42,154.77
2018,8,29,7,0,312.0,75.0,0.1,16.8,155.0,225.01,177.14
2018,8,29,7,15,225.0,104.5,0.15,17.55,169.0,226.4,179.74
2018,8,29,7,30,138.0,134.0,0.2,18.3,183.0,218.41,173.27
2018,8,29,7,45,141.0,157.5,0.2,19.0,214.0,251.84,199.1
2018,8,29,8,0,144.0,181.0,0.2,19.7,245.0,285.17,223.75
2018,8,29,8,15,160.5,206.0,0.25,20.25,285.0,329.02,256.22
2018,8,29,8,30,177.0,231.0,0.3,20.8,325.0,373.78,288.51
2018,8,29,8,45,433.0,185.0,0.3,21.3,442.5,535.41,409.45
2018,8,29,9,0,689.0,139.0,0.3,21.8,560.0,703.74,526.53
2018,8,29,9,15,791.0,112.5,0.35,22.15,627.5,776.76,571.33
2018,8,29,9,30,893.0,86.0,0.4,22.5,695.0,851.12,617.19
2018,8,29,9,45,904.5,86.5,0.4,22.85,731.0,884.46,635.1
2018,8,29,10,0,916.0,87.0,0.4,23.2,767.0,915.27,651.85
2018,8,29,10,15,923.0,88.5,0.4,23.45,796.5,940.35,665.21
2018,8,29,10,30,930.0,90.0,0.4,23.7,826.0,962.35,676.72
2018,8,29,10,45,935.0,90.5,0.4,23.95,848.5,978.16,684.53
2018,8,29,11,0,940.0,91.0,0.4,24.2,871.0,990.6,690.45
2018,8,29,11,15,943.0,92.0,0.45,24.3,886.5,998.22,695.16
2018,8,29,11,30,946.0,93.0,0.5,24.4,902.0,1002.3,697.95
2018,8,29,11,45,947.5,93.5,0.5,24.5,909.5,1000.86,696.45
2018,8,29,12,0,949.0,94.0,0.5,24.6,917.0,995.85,693.01
2018,8,29,12,15,946.0,95.5,0.5,24.55,915.5,984.13,686.11
2018,8,29,12,30,943.0,97.0,0.5,24.5,914.0,969.01,677.33
2018,8,29,12,45,937.5,99.0,0.5,24.45,905.0,948.82,665.58
2018,8,29,13,0,932.0,101.0,0.5,24.4,896.0,925.52,652.01
2018,8,29,13,15,928.0,101.0,0.5,24.2,880.0,898.48,636.53
2018,8,29,13,30,924.0,101.0,0.5,24.0,864.0,868.55,619.21
2018,8,29,13,45,918.0,100.0,0.5,23.85,840.5,833.29,598.29
2018,8,29,14,0,912.0,99.0,0.5,23.7,817.0,795.6,575.65
2018,8,29,14,15,904.0,98.0,0.5,23.4,787.0,754.2,550.68
2018,8,29,14,30,896.0,97.0,0.5,23.1,757.0,710.9,524.08
2018,8,29,14,45,884.0,96.0,0.5,22.85,720.0,663.34,492.35
2018,8,29,15,0,872.0,95.0,0.5,22.6,683.0,614.65,458.49
2018,8,29,15,15,858.0,92.5,0.5,22.6,641.0,562.55,420.73
2018,8,29,15,30,844.0,90.0,0.5,22.6,599.0,508.57,380.41
2018,8,29,15,45,823.5,87.5,0.45,21.85,552.0,452.66,337.91
2018,8,29,16,0,803.0,85.0,0.4,21.1,505.0,397.56,294.44
2018,8,29,16,15,775.5,82.0,0.4,20.65,455.0,340.67,248.22
2018,8,29,16,30,748.0,79.0,0.4,20.2,405.0,285.92,202.4
2018,8,29,16,45,710.0,75.5,0.4,19.75,353.5,230.68,155.95
2018,8,29,17,0,672.0,72.0,0.4,19.3,302.0,176.73,111.21
2018,8,29,17,15,617.0,66.5,0.4,18.7,250.5,125.32,71.86
2018,8,29,17,30,562.0,61.0,0.4,18.1,199.0,80.14,42.96
2018,8,29,17,45,479.5,53.0,0.4,17.5,151.0,39.1,28.72
2018,8,29,18,0,397.0,45.0,0.4,16.9,103.0,34.46,24.29
2018,8,29,18,15,271.5,32.0,0.4,16.4,64.5,25.32,15.12
2018,8,29,18,30,146.0,19.0,0.4,15.9,26.0,15.0,0.0
2018,8,29,18,45,73.0,9.5,0.4,15.45,13.0,9.34,0.0
2018,8,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,5,45,15.5,9.0,0.45,12.4,10.0,11.22,0.0
2018,8,30,6,0,31.0,18.0,0.3,12.8,20.0,26.34,0.28
2018,8,30,6,15,99.0,36.0,0.3,13.4,50.0,71.57,49.01
2018,8,30,6,30,167.0,54.0,0.3,14.0,80.0,118.04,88.76
2018,8,30,6,45,306.0,65.0,0.25,14.6,134.5,195.12,152.07
2018,8,30,7,0,445.0,76.0,0.2,15.2,189.0,282.21,222.91
2018,8,30,7,15,541.0,79.0,0.2,15.75,247.0,356.65,282.74
2018,8,30,7,30,637.0,82.0,0.2,16.3,305.0,437.83,345.89
2018,8,30,7,45,671.5,88.0,0.2,16.9,355.5,495.12,388.71
2018,8,30,8,0,706.0,94.0,0.2,17.5,406.0,554.14,431.3
2018,8,30,8,15,733.5,98.0,0.2,18.1,455.5,607.63,468.34
2018,8,30,8,30,761.0,102.0,0.2,18.7,505.0,659.32,502.91
2018,8,30,8,45,782.5,105.0,0.2,19.3,551.0,707.74,532.66
2018,8,30,9,0,804.0,108.0,0.2,19.9,597.0,755.4,561.2
2018,8,30,9,15,813.5,112.5,0.2,20.4,636.5,793.92,583.32
2018,8,30,9,30,823.0,117.0,0.2,20.9,676.0,830.36,603.86
2018,8,30,9,45,827.0,123.0,0.2,21.45,710.0,861.39,620.56
2018,8,30,10,0,831.0,129.0,0.2,22.0,744.0,889.69,635.42
2018,8,30,10,15,840.5,130.0,0.2,22.4,773.0,914.69,648.51
2018,8,30,10,30,850.0,131.0,0.2,22.8,802.0,936.92,659.87
2018,8,30,10,45,856.5,132.0,0.2,23.2,824.5,953.41,667.76
2018,8,30,11,0,863.0,133.0,0.2,23.6,847.0,961.04,670.42
2018,8,30,11,15,866.5,134.0,0.25,23.8,861.5,968.43,674.7
2018,8,30,11,30,870.0,135.0,0.3,24.0,876.0,972.56,677.19
2018,8,30,11,45,871.0,135.5,0.3,24.25,883.0,970.51,674.94
2018,8,30,12,0,872.0,136.0,0.3,24.5,890.0,965.18,670.94
2018,8,30,12,15,874.0,135.0,0.35,24.55,890.0,955.97,666.35
2018,8,30,12,30,876.0,134.0,0.4,24.6,890.0,943.53,659.95
2018,8,30,12,45,877.5,130.5,0.4,24.6,882.0,924.89,648.94
2018,8,30,13,0,879.0,127.0,0.4,24.6,874.0,903.15,636.14
2018,8,30,13,15,874.5,126.5,0.4,24.55,858.0,876.23,620.29
2018,8,30,13,30,870.0,126.0,0.4,24.5,842.0,846.64,602.78
2018,8,30,13,45,863.0,125.5,0.45,24.4,819.0,812.54,583.32
2018,8,30,14,0,856.0,125.0,0.5,24.3,796.0,776.22,562.2
2018,8,30,14,15,846.0,123.5,0.5,24.1,765.0,735.72,537.44
2018,8,30,14,30,836.0,122.0,0.5,23.9,734.0,692.18,509.52
2018,8,30,14,45,822.5,120.5,0.5,23.7,697.5,645.07,477.61
2018,8,30,15,0,809.0,119.0,0.5,23.5,661.0,597.16,444.22
2018,8,30,15,15,793.0,115.5,0.5,23.5,619.0,545.39,406.81
2018,8,30,15,30,777.0,112.0,0.5,23.5,577.0,493.59,368.19
2018,8,30,15,45,754.5,109.0,0.5,22.9,531.0,439.6,327.49
2018,8,30,16,0,732.0,106.0,0.5,22.3,485.0,384.79,284.72
2018,8,30,16,15,700.0,101.5,0.55,21.8,435.0,328.48,239.66
2018,8,30,16,30,668.0,97.0,0.6,21.3,385.0,274.91,195.49
2018,8,30,16,45,626.5,92.0,0.6,20.85,334.5,221.73,151.3
2018,8,30,17,0,585.0,87.0,0.6,20.4,284.0,172.9,111.32
2018,8,30,17,15,527.5,79.0,0.6,19.7,234.0,124.11,74.62
2018,8,30,17,30,470.0,71.0,0.6,19.0,184.0,81.99,47.97
2018,8,30,17,45,387.5,60.0,0.65,18.3,138.0,44.45,33.23
2018,8,30,18,0,305.0,49.0,0.7,17.6,92.0,37.36,26.6
2018,8,30,18,15,200.5,33.5,0.7,17.1,57.0,26.1,15.3
2018,8,30,18,30,96.0,18.0,0.7,16.6,22.0,17.69,0.0
2018,8,30,18,45,48.0,9.0,0.7,16.05,11.0,8.85,0.0
2018,8,30,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
