Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,5,45,90.0,10.5,0.95,13.25,15.5,23.98,0.0
2018,8,31,6,0,180.0,21.0,0.9,13.6,31.0,64.85,0.0
2018,8,31,6,15,329.5,30.5,0.8,14.4,72.0,130.46,87.74
2018,8,31,6,30,479.0,40.0,0.7,15.2,113.0,206.26,152.29
2018,8,31,6,45,555.5,46.5,0.65,15.95,162.0,267.89,205.9
2018,8,31,7,0,632.0,53.0,0.6,16.7,211.0,335.33,262.78
2018,8,31,7,15,679.5,57.5,0.6,17.65,262.5,395.81,312.35
2018,8,31,7,30,727.0,62.0,0.6,18.6,314.0,459.85,362.42
2018,8,31,7,45,760.0,64.5,0.6,19.5,365.0,516.5,404.87
2018,8,31,8,0,793.0,67.0,0.6,20.4,416.0,574.54,446.5
2018,8,31,8,15,815.5,70.5,0.6,21.1,465.5,627.83,483.29
2018,8,31,8,30,838.0,74.0,0.6,21.8,515.0,677.04,514.42
2018,8,31,8,45,855.0,76.0,0.55,22.55,560.5,723.62,541.81
2018,8,31,9,0,872.0,78.0,0.5,23.3,606.0,768.99,567.57
2018,8,31,9,15,884.5,80.0,0.5,23.85,647.5,809.21,590.56
2018,8,31,9,30,897.0,82.0,0.5,24.4,689.0,847.38,611.88
2018,8,31,9,45,906.0,84.5,0.5,24.95,725.0,880.79,629.89
2018,8,31,10,0,915.0,87.0,0.5,25.5,761.0,911.51,646.05
2018,8,31,10,15,922.0,88.5,0.5,25.85,790.5,936.45,659.03
2018,8,31,10,30,929.0,90.0,0.5,26.2,820.0,958.3,670.16
2018,8,31,10,45,933.0,91.5,0.5,26.5,842.5,974.11,677.81
2018,8,31,11,0,937.0,93.0,0.5,26.8,865.0,986.52,683.56
2018,8,31,11,15,939.5,94.0,0.55,26.95,880.0,993.49,687.72
2018,8,31,11,30,942.0,95.0,0.6,27.1,895.0,996.92,689.96
2018,8,31,11,45,942.5,96.5,0.6,27.25,902.5,995.43,688.31
2018,8,31,12,0,943.0,98.0,0.6,27.4,910.0,990.38,684.74
2018,8,31,12,15,943.0,98.0,0.65,27.3,909.5,979.76,679.74
2018,8,31,12,30,943.0,98.0,0.7,27.2,909.0,965.69,672.77
2018,8,31,12,45,942.0,97.0,0.7,27.15,900.5,946.28,661.49
2018,8,31,13,0,941.0,96.0,0.7,27.1,892.0,923.6,648.29
2018,8,31,13,15,936.5,95.5,0.75,26.9,875.5,895.28,632.93
2018,8,31,13,30,932.0,95.0,0.8,26.7,859.0,864.07,615.62
2018,8,31,13,45,925.5,95.0,0.8,26.5,835.5,829.06,594.89
2018,8,31,14,0,919.0,95.0,0.8,26.3,812.0,791.62,572.41
2018,8,31,14,15,910.5,94.0,0.8,26.0,781.0,749.49,546.82
2018,8,31,14,30,902.0,93.0,0.8,25.7,750.0,705.49,519.63
2018,8,31,14,45,890.5,91.5,0.85,25.4,713.0,657.42,487.88
2018,8,31,15,0,879.0,90.0,0.9,25.1,676.0,608.2,453.91
2018,8,31,15,15,864.5,88.5,0.9,25.1,634.0,556.42,415.95
2018,8,31,15,30,850.0,87.0,0.9,25.1,592.0,504.25,376.47
2018,8,31,15,45,832.5,83.5,0.95,24.25,545.5,446.94,333.37
2018,8,31,16,0,815.0,80.0,1.0,23.4,499.0,391.61,289.82
2018,8,31,16,15,790.5,76.5,1.0,22.85,449.5,334.71,242.99
2018,8,31,16,30,766.0,73.0,1.0,22.3,400.0,279.6,196.34
2018,8,31,16,45,730.5,69.0,1.0,21.75,348.0,223.64,148.93
2018,8,31,17,0,695.0,65.0,1.0,21.2,296.0,171.24,105.3
2018,8,31,17,15,643.0,59.5,0.95,20.45,244.5,116.92,64.03
2018,8,31,17,30,591.0,54.0,0.9,19.7,193.0,70.76,35.71
2018,8,31,17,45,502.5,47.0,0.9,19.0,144.5,33.59,23.67
2018,8,31,18,0,414.0,40.0,0.9,18.3,96.0,30.35,20.43
2018,8,31,18,15,280.5,28.5,0.9,17.7,59.5,22.5,11.93
2018,8,31,18,30,147.0,17.0,0.9,17.1,23.0,16.71,0.0
2018,8,31,18,45,73.5,8.5,0.9,16.45,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,5,45,54.0,10.0,1.05,14.35,12.5,17.96,0.0
2018,9,1,6,0,108.0,20.0,1.0,14.7,25.0,48.58,0.0
2018,9,1,6,15,201.5,35.5,0.9,15.6,60.0,102.24,68.61
2018,9,1,6,30,295.0,51.0,0.8,16.5,95.0,159.3,118.06
2018,9,1,6,45,366.5,64.5,0.7,17.35,141.0,216.24,166.61
2018,9,1,7,0,438.0,78.0,0.6,18.2,187.0,280.61,220.01
2018,9,1,7,15,489.0,89.0,0.55,19.0,236.5,339.38,267.58
2018,9,1,7,30,540.0,100.0,0.5,19.8,286.0,405.01,318.38
2018,9,1,7,45,577.5,108.5,0.45,20.55,336.0,462.24,360.84
2018,9,1,8,0,615.0,117.0,0.4,21.3,386.0,521.63,403.07
2018,9,1,8,15,643.0,124.5,0.4,22.05,434.5,575.45,440.06
2018,9,1,8,30,671.0,132.0,0.4,22.8,483.0,629.89,476.18
2018,9,1,8,45,692.0,138.0,0.4,23.5,528.5,677.79,506.71
2018,9,1,9,0,713.0,144.0,0.4,24.2,574.0,725.11,535.69
2018,9,1,9,15,733.5,147.0,0.4,24.7,616.0,767.87,560.76
2018,9,1,9,30,754.0,150.0,0.4,25.2,658.0,809.43,584.62
2018,9,1,9,45,771.0,151.5,0.4,25.65,694.5,844.83,604.28
2018,9,1,10,0,788.0,153.0,0.4,26.1,731.0,874.77,620.36
2018,9,1,10,15,796.5,156.0,0.4,26.35,760.5,900.05,633.96
2018,9,1,10,30,805.0,159.0,0.4,26.6,790.0,922.63,645.93
2018,9,1,10,45,810.0,162.0,0.45,26.9,812.0,939.1,655.13
2018,9,1,11,0,815.0,165.0,0.5,27.2,834.0,952.54,662.66
2018,9,1,11,15,818.0,166.5,0.5,27.3,848.5,959.41,665.82
2018,9,1,11,30,821.0,168.0,0.5,27.4,863.0,963.11,667.28
2018,9,1,11,45,822.0,169.5,0.5,27.5,870.0,961.72,665.84
2018,9,1,12,0,823.0,171.0,0.5,27.6,877.0,957.14,662.68
2018,9,1,12,15,830.5,166.0,0.55,27.6,878.0,948.74,658.7
2018,9,1,12,30,838.0,161.0,0.6,27.6,879.0,937.08,652.86
2018,9,1,12,45,846.0,154.5,0.6,27.65,873.5,921.07,643.32
2018,9,1,13,0,854.0,148.0,0.6,27.7,868.0,901.78,631.89
2018,9,1,13,15,849.5,147.0,0.6,27.6,851.5,874.23,615.77
2018,9,1,13,30,845.0,146.0,0.6,27.5,835.0,844.07,598.06
2018,9,1,13,45,837.5,144.0,0.6,27.4,810.5,808.11,576.58
2018,9,1,14,0,830.0,142.0,0.6,27.3,786.0,770.06,553.61
2018,9,1,14,15,820.0,140.0,0.65,27.15,755.5,728.35,528.66
2018,9,1,14,30,810.0,138.0,0.7,27.0,725.0,685.15,500.83
2018,9,1,14,45,797.0,135.0,0.7,26.85,688.0,637.83,468.77
2018,9,1,15,0,784.0,132.0,0.7,26.7,651.0,589.75,435.29
2018,9,1,15,15,766.5,128.0,0.7,26.7,608.5,536.52,397.0
2018,9,1,15,30,749.0,124.0,0.7,26.7,566.0,484.42,358.32
2018,9,1,15,45,726.5,119.0,0.7,26.15,519.5,429.64,317.18
2018,9,1,16,0,704.0,114.0,0.7,25.6,473.0,376.09,275.5
2018,9,1,16,15,673.5,108.5,0.7,25.1,423.5,320.93,231.39
2018,9,1,16,30,643.0,103.0,0.7,24.6,374.0,268.42,188.33
2018,9,1,16,45,602.0,96.0,0.7,24.1,323.5,215.13,144.74
2018,9,1,17,0,561.0,89.0,0.7,23.6,273.0,166.2,105.46
2018,9,1,17,15,504.5,80.0,0.75,22.75,223.5,118.39,70.46
2018,9,1,17,30,448.0,71.0,0.8,21.9,174.0,77.18,45.51
2018,9,1,17,45,368.0,58.0,0.8,21.1,128.5,43.21,31.67
2018,9,1,18,0,288.0,45.0,0.8,20.3,83.0,34.41,23.59
2018,9,1,18,15,186.0,29.5,0.8,19.6,50.0,23.02,11.58
2018,9,1,18,30,84.0,14.0,0.8,18.9,17.0,13.76,0.0
2018,9,1,18,45,42.0,7.0,0.8,18.2,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,2,5,45,33.5,7.5,0.85,15.85,9.0,12.38,0.0
2018,9,2,6,0,67.0,15.0,0.8,16.2,18.0,33.9,0.0
2018,9,2,6,15,139.0,33.5,0.7,17.15,50.5,83.72,55.18
2018,9,2,6,30,211.0,52.0,0.6,18.1,83.0,134.08,98.79
2018,9,2,6,45,271.5,70.5,0.55,19.05,126.5,188.02,144.14
2018,9,2,7,0,332.0,89.0,0.5,20.0,170.0,248.17,193.54
2018,9,2,7,15,380.5,104.0,0.45,20.7,218.0,304.66,238.86
2018,9,2,7,30,429.0,119.0,0.4,21.4,266.0,365.45,285.79
2018,9,2,7,45,467.5,131.5,0.35,22.1,315.0,421.7,327.45
2018,9,2,8,0,506.0,144.0,0.3,22.8,364.0,480.55,369.33
2018,9,2,8,15,536.5,154.0,0.3,23.45,411.5,533.57,405.96
2018,9,2,8,30,567.0,164.0,0.3,24.1,459.0,587.76,442.22
2018,9,2,8,45,590.5,172.0,0.25,24.75,504.0,635.38,472.19
2018,9,2,9,0,614.0,180.0,0.2,25.4,549.0,686.06,503.18
2018,9,2,9,15,641.5,182.5,0.2,25.9,591.5,730.92,530.63
2018,9,2,9,30,669.0,185.0,0.2,26.4,634.0,775.2,557.13
2018,9,2,9,45,694.0,185.0,0.2,26.95,672.5,813.75,578.77
2018,9,2,10,0,719.0,185.0,0.2,27.5,711.0,850.92,599.08
2018,9,2,10,15,730.5,188.0,0.25,27.85,740.5,877.47,613.95
2018,9,2,10,30,742.0,191.0,0.3,28.2,770.0,901.61,627.52
2018,9,2,10,45,751.5,191.5,0.3,28.6,792.5,918.64,635.73
2018,9,2,11,0,761.0,192.0,0.3,29.0,815.0,932.91,642.42
2018,9,2,11,15,767.0,193.0,0.3,29.15,830.5,941.55,646.47
2018,9,2,11,30,773.0,194.0,0.3,29.3,846.0,947.18,648.91
2018,9,2,11,45,777.0,193.5,0.35,29.45,853.5,946.28,648.66
2018,9,2,12,0,781.0,193.0,0.4,29.6,861.0,942.31,646.81
2018,9,2,12,15,786.5,190.0,0.4,29.6,862.0,930.69,639.88
2018,9,2,12,30,792.0,187.0,0.4,29.6,863.0,919.72,633.53
2018,9,2,12,45,797.0,182.0,0.4,29.6,856.5,903.22,623.93
2018,9,2,13,0,802.0,177.0,0.4,29.6,850.0,883.72,612.62
2018,9,2,13,15,799.0,174.5,0.45,29.45,834.0,856.98,598.23
2018,9,2,13,30,796.0,172.0,0.5,29.3,818.0,827.74,582.22
2018,9,2,13,45,791.5,168.0,0.5,29.2,795.0,793.47,561.92
2018,9,2,14,0,787.0,164.0,0.5,29.1,772.0,757.1,540.14
2018,9,2,14,15,779.5,160.0,0.5,28.85,742.0,716.81,514.76
2018,9,2,14,30,772.0,156.0,0.5,28.6,712.0,674.44,487.4
2018,9,2,14,45,761.5,151.0,0.5,28.35,676.0,627.87,456.51
2018,9,2,15,0,751.0,146.0,0.5,28.1,640.0,580.45,424.12
2018,9,2,15,15,733.0,141.5,0.5,28.1,598.0,528.87,387.4
2018,9,2,15,30,715.0,137.0,0.5,28.1,556.0,477.6,349.8
2018,9,2,15,45,695.5,131.0,0.5,27.4,511.0,424.85,310.83
2018,9,2,16,0,676.0,125.0,0.5,26.7,466.0,373.09,271.14
2018,9,2,16,15,652.0,116.5,0.5,26.15,418.0,318.79,228.17
2018,9,2,16,30,628.0,108.0,0.5,25.6,370.0,266.48,185.68
2018,9,2,16,45,591.0,99.5,0.5,25.0,320.0,213.62,142.84
2018,9,2,17,0,554.0,91.0,0.5,24.4,270.0,164.69,103.93
2018,9,2,17,15,499.5,80.5,0.55,23.5,220.0,116.31,68.91
2018,9,2,17,30,445.0,70.0,0.6,22.6,170.0,74.29,43.82
2018,9,2,17,45,368.5,56.5,0.6,21.75,125.0,42.19,30.66
2018,9,2,18,0,292.0,43.0,0.6,20.9,80.0,32.93,22.18
2018,9,2,18,15,184.5,28.0,0.6,20.1,47.5,21.9,9.88
2018,9,2,18,30,77.0,13.0,0.6,19.3,15.0,12.78,0.0
2018,9,2,18,45,38.5,6.5,0.6,18.55,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,5,45,47.5,8.5,0.95,15.7,10.5,8.36,0.0
2018,9,3,6,0,95.0,17.0,0.9,15.9,21.0,41.69,0.0
2018,9,3,6,15,193.5,33.5,0.75,16.8,56.5,97.73,63.68
2018,9,3,6,30,292.0,50.0,0.6,17.7,92.0,156.75,114.96
2018,9,3,6,45,366.0,63.0,0.45,18.6,137.5,213.61,162.99
2018,9,3,7,0,440.0,76.0,0.3,19.5,183.0,278.2,215.85
2018,9,3,7,15,494.5,86.5,0.25,20.25,233.0,339.96,265.18
2018,9,3,7,30,549.0,97.0,0.2,21.0,283.0,405.1,315.04
2018,9,3,7,45,589.5,104.5,0.15,21.8,333.5,463.27,357.61
2018,9,3,8,0,630.0,112.0,0.1,22.6,384.0,523.82,400.1
2018,9,3,8,15,660.5,118.0,0.1,23.3,433.0,578.17,437.05
2018,9,3,8,30,691.0,124.0,0.1,24.0,482.0,633.28,473.24
2018,9,3,8,45,715.0,128.0,0.1,24.7,528.0,681.81,503.77
2018,9,3,9,0,739.0,132.0,0.1,25.4,574.0,729.91,532.3
2018,9,3,9,15,755.0,136.5,0.1,25.8,615.0,771.4,556.27
2018,9,3,9,30,771.0,141.0,0.1,26.2,656.0,811.35,578.93
2018,9,3,9,45,783.0,144.5,0.15,26.65,691.5,841.63,595.77
2018,9,3,10,0,795.0,148.0,0.2,27.1,727.0,873.03,613.41
2018,9,3,10,15,805.0,149.5,0.2,27.35,756.0,898.08,626.69
2018,9,3,10,30,815.0,151.0,0.2,27.6,785.0,920.44,638.38
2018,9,3,10,45,823.0,152.5,0.2,27.85,808.0,938.12,647.27
2018,9,3,11,0,831.0,154.0,0.2,28.1,831.0,952.78,654.47
2018,9,3,11,15,836.0,154.5,0.25,28.2,846.0,960.45,658.99
2018,9,3,11,30,841.0,155.0,0.3,28.3,861.0,964.89,661.88
2018,9,3,11,45,844.0,154.5,0.3,28.4,868.0,963.14,660.24
2018,9,3,12,0,847.0,154.0,0.3,28.5,875.0,958.13,656.87
2018,9,3,12,15,851.0,151.5,0.3,28.5,875.5,948.7,651.29
2018,9,3,12,30,855.0,149.0,0.3,28.5,876.0,936.01,643.92
2018,9,3,12,45,828.0,160.0,0.3,28.5,858.0,906.41,626.49
2018,9,3,13,0,801.0,171.0,0.3,28.5,840.0,874.69,607.94
2018,9,3,13,15,744.0,196.5,0.35,28.4,808.5,832.61,584.02
2018,9,3,13,30,687.0,222.0,0.4,28.3,777.0,788.4,557.38
2018,9,3,13,45,727.5,194.5,0.4,28.15,767.0,768.63,546.88
2018,9,3,14,0,768.0,167.0,0.4,28.0,757.0,744.07,532.66
2018,9,3,14,15,711.5,181.0,0.4,27.75,710.5,686.91,495.09
2018,9,3,14,30,655.0,195.0,0.4,27.5,664.0,631.87,458.47
2018,9,3,14,45,685.0,171.5,0.4,27.25,640.0,597.46,436.37
2018,9,3,15,0,715.0,148.0,0.4,27.0,616.0,558.95,410.32
2018,9,3,15,15,739.0,131.5,0.4,27.0,587.5,519.87,382.24
2018,9,3,15,30,763.0,115.0,0.4,27.0,559.0,478.65,351.39
2018,9,3,15,45,743.0,111.0,0.4,26.35,514.0,423.8,310.39
2018,9,3,16,0,723.0,107.0,0.4,25.7,469.0,371.36,269.71
2018,9,3,16,15,695.0,101.0,0.4,25.25,419.5,315.68,225.2
2018,9,3,16,30,667.0,95.0,0.4,24.8,370.0,262.35,181.5
2018,9,3,16,45,627.5,88.5,0.4,24.3,319.5,208.75,137.75
2018,9,3,17,0,588.0,82.0,0.4,23.8,269.0,159.3,98.35
2018,9,3,17,15,528.5,73.0,0.45,23.0,218.5,110.04,63.07
2018,9,3,17,30,469.0,64.0,0.5,22.2,168.0,67.68,38.74
2018,9,3,17,45,388.0,53.0,0.5,21.35,123.5,40.18,28.94
2018,9,3,18,0,307.0,42.0,0.5,20.5,79.0,32.28,21.56
2018,9,3,18,15,193.0,27.0,0.5,19.75,46.5,21.19,8.25
2018,9,3,18,30,79.0,12.0,0.5,19.0,14.0,11.8,0.0
2018,9,3,18,45,39.5,6.0,0.5,18.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,5,45,66.0,9.0,0.85,16.8,12.0,8.85,0.0
2018,9,4,6,0,132.0,18.0,0.8,17.0,24.0,43.91,0.0
2018,9,4,6,15,254.0,31.5,0.65,17.65,61.0,110.53,70.4
2018,9,4,6,30,376.0,45.0,0.5,18.3,98.0,177.09,128.48
2018,9,4,6,45,456.5,55.0,0.35,18.95,146.0,238.39,180.4
2018,9,4,7,0,537.0,65.0,0.2,19.6,194.0,307.7,237.12
2018,9,4,7,15,591.5,72.5,0.2,20.3,245.5,369.73,286.99
2018,9,4,7,30,646.0,80.0,0.2,21.0,297.0,436.18,338.15
2018,9,4,7,45,685.5,85.0,0.15,21.7,349.0,495.34,381.46
2018,9,4,8,0,725.0,90.0,0.1,22.4,401.0,556.64,424.42
2018,9,4,8,15,753.5,94.0,0.15,22.95,451.0,611.33,462.12
2018,9,4,8,30,782.0,98.0,0.2,23.5,501.0,664.29,497.59
2018,9,4,8,45,803.5,101.0,0.2,24.0,548.0,713.23,527.29
2018,9,4,9,0,825.0,104.0,0.2,24.5,595.0,761.33,555.72
2018,9,4,9,15,842.0,106.5,0.2,24.85,637.5,804.11,580.43
2018,9,4,9,30,859.0,109.0,0.2,25.2,680.0,845.15,603.68
2018,9,4,9,45,873.0,109.5,0.2,25.5,717.0,874.23,619.24
2018,9,4,10,0,887.0,110.0,0.2,25.8,754.0,906.0,636.53
2018,9,4,10,15,895.5,112.0,0.2,26.0,784.0,931.89,650.28
2018,9,4,10,30,904.0,114.0,0.2,26.2,814.0,954.8,662.28
2018,9,4,10,45,910.5,114.0,0.2,26.35,836.5,970.57,670.18
2018,9,4,11,0,917.0,114.0,0.2,26.5,859.0,983.07,676.31
2018,9,4,11,15,920.5,115.0,0.25,26.6,874.0,990.44,680.69
2018,9,4,11,30,924.0,116.0,0.3,26.7,889.0,994.34,683.27
2018,9,4,11,45,926.0,116.5,0.3,26.8,896.5,992.78,681.73
2018,9,4,12,0,928.0,117.0,0.3,26.9,904.0,987.72,678.33
2018,9,4,12,15,930.5,115.0,0.3,26.9,903.5,977.01,672.01
2018,9,4,12,30,933.0,113.0,0.3,26.9,903.0,962.85,663.81
2018,9,4,12,45,934.5,110.5,0.3,26.85,895.0,943.85,652.97
2018,9,4,13,0,936.0,108.0,0.3,26.8,887.0,921.52,640.22
2018,9,4,13,15,931.5,107.0,0.3,26.65,869.5,892.42,623.62
2018,9,4,13,30,927.0,106.0,0.3,26.5,852.0,860.46,605.25
2018,9,4,13,45,920.5,105.0,0.3,26.35,827.5,824.24,584.09
2018,9,4,14,0,914.0,104.0,0.3,26.2,803.0,785.61,561.24
2018,9,4,14,15,905.0,103.0,0.35,25.95,771.5,743.0,536.53
2018,9,4,14,30,896.0,102.0,0.4,25.7,740.0,698.57,509.46
2018,9,4,14,45,884.5,99.5,0.4,25.45,702.0,649.53,476.54
2018,9,4,15,0,873.0,97.0,0.4,25.2,664.0,599.37,441.81
2018,9,4,15,15,857.5,94.5,0.4,25.2,621.0,545.17,402.69
2018,9,4,15,30,842.0,92.0,0.4,25.2,578.0,491.42,362.56
2018,9,4,15,45,821.5,89.0,0.4,24.5,530.5,435.12,320.07
2018,9,4,16,0,801.0,86.0,0.4,23.8,483.0,379.69,276.53
2018,9,4,16,15,773.0,82.0,0.4,23.3,432.5,322.05,229.76
2018,9,4,16,30,745.0,78.0,0.4,22.8,382.0,266.65,183.62
2018,9,4,16,45,705.5,73.0,0.4,22.35,329.5,208.16,135.22
2018,9,4,17,0,666.0,68.0,0.4,21.9,277.0,155.79,92.97
2018,9,4,17,15,608.0,61.5,0.4,21.0,225.5,104.67,56.37
2018,9,4,17,30,550.0,55.0,0.4,20.1,174.0,60.18,32.06
2018,9,4,17,45,459.5,46.5,0.45,19.25,127.5,34.41,24.2
2018,9,4,18,0,369.0,38.0,0.5,18.4,81.0,29.85,19.59
2018,9,4,18,15,234.0,25.0,0.5,17.65,47.5,20.34,6.2
2018,9,4,18,30,99.0,12.0,0.5,16.9,14.0,11.8,0.0
2018,9,4,18,45,49.5,6.0,0.5,16.15,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,5,5,45,67.5,9.0,0.9,14.75,11.5,0.0,0.0
2018,9,5,6,0,135.0,18.0,0.8,15.0,23.0,44.32,0.0
2018,9,5,6,15,265.5,30.5,0.7,15.7,60.0,112.15,70.69
2018,9,5,6,30,396.0,43.0,0.6,16.4,97.0,180.72,131.64
2018,9,5,6,45,480.0,51.5,0.45,17.1,145.0,242.56,184.63
2018,9,5,7,0,564.0,60.0,0.3,17.8,193.0,312.74,242.7
2018,9,5,7,15,618.5,65.5,0.3,18.35,244.5,373.71,292.6
2018,9,5,7,30,673.0,71.0,0.3,18.9,296.0,439.06,343.87
2018,9,5,7,45,710.5,75.5,0.25,19.4,347.5,497.64,387.63
2018,9,5,8,0,748.0,80.0,0.2,19.9,399.0,556.35,429.66
2018,9,5,8,15,775.0,84.0,0.25,20.35,449.0,611.03,468.22
2018,9,5,8,30,802.0,88.0,0.3,20.8,499.0,665.92,505.35
2018,9,5,8,45,822.0,90.5,0.3,21.25,545.5,713.85,534.84
2018,9,5,9,0,842.0,93.0,0.3,21.7,592.0,760.79,563.05
2018,9,5,9,15,855.5,96.0,0.3,22.0,633.5,801.8,587.13
2018,9,5,9,30,869.0,99.0,0.3,22.3,675.0,835.94,606.49
2018,9,5,9,45,878.5,101.5,0.3,22.6,710.5,868.64,624.8
2018,9,5,10,0,888.0,104.0,0.3,22.9,746.0,898.73,641.31
2018,9,5,10,15,896.5,106.0,0.35,23.1,776.0,924.6,656.38
2018,9,5,10,30,905.0,108.0,0.4,23.3,806.0,947.48,669.7
2018,9,5,10,45,911.0,108.5,0.4,23.55,828.5,963.3,677.58
2018,9,5,11,0,917.0,109.0,0.4,23.8,851.0,975.82,683.62
2018,9,5,11,15,921.0,109.5,0.4,23.85,866.0,983.07,687.14
2018,9,5,11,30,925.0,110.0,0.4,23.9,881.0,986.85,688.76
2018,9,5,11,45,926.5,110.5,0.45,24.0,888.0,984.78,688.03
2018,9,5,12,0,928.0,111.0,0.5,24.1,895.0,979.2,685.38
2018,9,5,12,15,930.0,109.5,0.5,24.0,894.5,968.5,679.19
2018,9,5,12,30,932.0,108.0,0.5,23.9,894.0,954.35,671.06
2018,9,5,12,45,932.5,106.0,0.5,23.8,885.5,934.93,659.82
2018,9,5,13,0,933.0,104.0,0.5,23.7,877.0,912.23,646.64
2018,9,5,13,15,929.5,103.5,0.5,23.5,860.5,884.49,630.59
2018,9,5,13,30,926.0,103.0,0.5,23.3,844.0,853.84,612.68
2018,9,5,13,45,921.0,101.0,0.55,23.15,819.5,817.76,591.95
2018,9,5,14,0,916.0,99.0,0.6,23.0,795.0,779.18,569.32
2018,9,5,14,15,908.0,97.5,0.6,22.75,764.0,736.68,543.16
2018,9,5,14,30,900.0,96.0,0.6,22.5,733.0,692.28,514.67
2018,9,5,14,45,888.5,94.0,0.6,22.3,695.5,643.55,481.03
2018,9,5,15,0,877.0,92.0,0.6,22.1,658.0,593.69,445.56
2018,9,5,15,15,862.0,89.5,0.6,22.1,615.0,540.61,406.28
2018,9,5,15,30,847.0,87.0,0.6,22.1,572.0,485.81,364.47
2018,9,5,15,45,826.0,84.5,0.6,21.35,524.5,429.57,321.08
2018,9,5,16,0,805.0,82.0,0.6,20.6,477.0,374.22,276.65
2018,9,5,16,15,777.5,78.0,0.6,20.15,426.5,316.6,228.81
2018,9,5,16,30,750.0,74.0,0.6,19.7,376.0,261.15,181.64
2018,9,5,16,45,710.5,69.5,0.6,19.2,324.0,205.28,134.49
2018,9,5,17,0,671.0,65.0,0.6,18.7,272.0,151.03,90.22
2018,9,5,17,15,611.5,59.0,0.6,18.05,220.5,100.15,53.68
2018,9,5,17,30,552.0,53.0,0.6,17.4,169.0,56.07,30.2
2018,9,5,17,45,457.5,44.5,0.6,16.75,122.5,32.89,23.11
2018,9,5,18,0,363.0,36.0,0.6,16.1,76.0,28.23,18.28
2018,9,5,18,15,221.5,23.0,0.6,15.6,43.5,18.62,3.11
2018,9,5,18,30,80.0,10.0,0.6,15.1,11.0,9.83,0.0
2018,9,5,18,45,40.0,5.0,0.6,14.6,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,6,5,45,70.0,8.5,0.6,13.55,11.0,0.0,0.0
2018,9,6,6,0,140.0,17.0,0.6,14.0,22.0,44.12,0.0
2018,9,6,6,15,267.0,29.5,0.55,14.7,58.5,110.73,68.5
2018,9,6,6,30,394.0,42.0,0.5,15.4,95.0,178.55,130.05
2018,9,6,6,45,422.0,54.0,0.5,16.1,133.0,223.67,171.13
2018,9,6,7,0,450.0,66.0,0.5,16.8,171.0,271.37,212.85
2018,9,6,7,15,340.0,93.0,0.45,17.5,183.5,271.84,215.83
2018,9,6,7,30,230.0,120.0,0.4,18.2,196.0,255.69,203.61
2018,9,6,7,45,288.5,135.5,0.35,18.85,247.0,316.15,251.17
2018,9,6,8,0,347.0,151.0,0.3,19.5,298.0,381.52,300.29
2018,9,6,8,15,470.0,144.5,0.3,20.35,369.0,476.91,370.78
2018,9,6,8,30,593.0,138.0,0.3,21.2,440.0,577.58,441.89
2018,9,6,8,45,628.5,142.0,0.3,22.05,488.5,630.73,476.17
2018,9,6,9,0,664.0,146.0,0.3,22.9,537.0,684.47,510.32
2018,9,6,9,15,755.0,127.0,0.3,23.45,601.5,757.23,556.01
2018,9,6,9,30,846.0,108.0,0.3,24.0,666.0,830.39,599.79
2018,9,6,9,45,813.5,127.5,0.35,24.5,687.5,845.37,606.67
2018,9,6,10,0,781.0,147.0,0.4,25.0,709.0,855.48,611.44
2018,9,6,10,15,817.5,139.0,0.4,25.35,748.0,893.59,633.3
2018,9,6,10,30,854.0,131.0,0.4,25.7,787.0,929.77,653.27
2018,9,6,10,45,887.5,119.5,0.4,26.05,818.5,951.59,664.33
2018,9,6,11,0,921.0,108.0,0.4,26.4,850.0,976.51,677.45
2018,9,6,11,15,926.5,107.0,0.4,26.6,865.0,983.5,680.18
2018,9,6,11,30,932.0,106.0,0.4,26.8,880.0,987.01,681.23
2018,9,6,11,45,936.0,105.5,0.4,26.95,888.0,986.13,679.96
2018,9,6,12,0,940.0,105.0,0.4,27.1,896.0,981.68,676.77
2018,9,6,12,15,941.5,103.5,0.4,27.15,895.0,970.33,669.89
2018,9,6,12,30,943.0,102.0,0.4,27.2,894.0,955.5,661.13
2018,9,6,12,45,943.0,100.5,0.45,27.25,885.5,935.9,650.66
2018,9,6,13,0,943.0,99.0,0.5,27.3,877.0,912.99,638.22
2018,9,6,13,15,940.0,98.5,0.5,27.25,860.5,885.37,622.13
2018,9,6,13,30,937.0,98.0,0.5,27.2,844.0,854.77,604.17
2018,9,6,13,45,932.0,96.0,0.5,27.1,819.5,818.29,582.54
2018,9,6,14,0,927.0,94.0,0.5,27.0,795.0,779.28,559.13
2018,9,6,14,15,918.5,92.5,0.5,26.85,763.5,735.98,532.79
2018,9,6,14,30,910.0,91.0,0.5,26.7,732.0,690.81,504.19
2018,9,6,14,45,899.5,89.0,0.5,26.55,694.5,642.25,471.19
2018,9,6,15,0,889.0,87.0,0.5,26.4,657.0,592.45,436.3
2018,9,6,15,15,874.0,84.5,0.5,26.4,613.5,538.81,397.32
2018,9,6,15,30,859.0,82.0,0.5,26.4,570.0,484.86,356.77
2018,9,6,15,45,838.5,79.5,0.55,25.85,522.5,426.79,312.88
2018,9,6,16,0,818.0,77.0,0.6,25.3,475.0,371.02,268.82
2018,9,6,16,15,790.0,73.5,0.6,24.8,424.0,313.08,221.45
2018,9,6,16,30,762.0,70.0,0.6,24.3,373.0,257.36,174.78
2018,9,6,16,45,722.0,66.0,0.6,23.85,321.0,201.3,128.23
2018,9,6,17,0,682.0,62.0,0.6,23.4,269.0,149.38,86.74
2018,9,6,17,15,622.0,56.0,0.6,22.4,217.5,95.71,49.17
2018,9,6,17,30,562.0,50.0,0.6,21.4,166.0,51.23,26.8
2018,9,6,17,45,466.5,42.0,0.6,20.45,119.5,30.92,20.97
2018,9,6,18,0,371.0,34.0,0.6,19.5,73.0,26.62,16.45
2018,9,6,18,15,226.0,21.5,0.65,18.85,41.5,17.42,0.0
2018,9,6,18,30,81.0,9.0,0.7,18.2,10.0,8.85,0.0
2018,9,6,18,45,40.5,4.5,0.7,17.55,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,5,45,53.0,7.0,1.05,15.8,9.0,0.0,0.0
2018,9,7,6,0,106.0,14.0,1.0,16.2,18.0,34.36,0.0
2018,9,7,6,15,213.5,29.0,0.85,17.3,52.0,95.94,57.23
2018,9,7,6,30,321.0,44.0,0.7,18.4,86.0,157.54,113.6
2018,9,7,6,45,393.0,56.5,0.55,19.45,131.0,215.22,162.69
2018,9,7,7,0,465.0,69.0,0.4,20.5,176.0,280.03,215.99
2018,9,7,7,15,516.5,79.0,0.35,21.25,225.5,339.56,263.96
2018,9,7,7,30,568.0,89.0,0.3,22.0,275.0,403.32,313.09
2018,9,7,7,45,603.0,97.5,0.25,22.7,324.5,460.04,354.92
2018,9,7,8,0,638.0,106.0,0.2,23.4,374.0,518.62,396.27
2018,9,7,8,15,665.5,112.0,0.2,24.0,422.0,571.08,432.25
2018,9,7,8,30,693.0,118.0,0.2,24.6,470.0,624.02,467.34
2018,9,7,8,45,713.0,124.0,0.2,25.2,515.0,671.66,497.6
2018,9,7,9,0,733.0,130.0,0.2,25.8,560.0,718.57,525.85
2018,9,7,9,15,751.0,133.5,0.25,26.15,601.0,760.09,550.9
2018,9,7,9,30,769.0,137.0,0.3,26.5,642.0,800.19,574.82
2018,9,7,9,45,783.5,139.5,0.3,26.85,678.0,831.3,591.93
2018,9,7,10,0,798.0,142.0,0.3,27.2,714.0,863.55,609.7
2018,9,7,10,15,809.0,143.0,0.3,27.4,743.0,888.72,623.28
2018,9,7,10,30,820.0,144.0,0.3,27.6,772.0,911.21,635.28
2018,9,7,10,45,828.0,145.5,0.35,27.8,795.0,928.65,645.26
2018,9,7,11,0,836.0,147.0,0.4,28.0,818.0,943.05,653.58
2018,9,7,11,15,842.5,146.5,0.4,28.1,833.0,950.77,657.23
2018,9,7,11,30,849.0,146.0,0.4,28.2,848.0,955.25,659.15
2018,9,7,11,45,854.0,145.0,0.45,28.3,856.0,954.52,659.18
2018,9,7,12,0,859.0,144.0,0.5,28.4,864.0,950.45,657.41
2018,9,7,12,15,873.5,135.5,0.5,28.4,866.5,939.17,650.63
2018,9,7,12,30,888.0,127.0,0.5,28.4,869.0,929.54,645.07
2018,9,7,12,45,905.0,116.0,0.55,28.4,865.5,915.91,638.14
2018,9,7,13,0,922.0,105.0,0.6,28.4,862.0,898.46,628.95
2018,9,7,13,15,919.5,103.0,0.6,28.25,845.0,870.14,612.49
2018,9,7,13,30,917.0,101.0,0.6,28.1,828.0,838.9,594.25
2018,9,7,13,45,914.0,99.0,0.6,27.9,805.0,804.5,574.02
2018,9,7,14,0,911.0,97.0,0.6,27.7,782.0,767.5,551.94
2018,9,7,14,15,904.5,94.5,0.65,27.45,751.0,725.12,526.91
2018,9,7,14,30,898.0,92.0,0.7,27.2,720.0,680.76,499.18
2018,9,7,14,45,889.5,88.5,0.7,26.95,683.0,632.42,466.21
2018,9,7,15,0,881.0,85.0,0.7,26.7,646.0,582.71,431.22
2018,9,7,15,15,866.0,83.0,0.7,26.7,603.0,529.93,392.42
2018,9,7,15,30,851.0,81.0,0.7,26.7,560.0,476.85,352.08
2018,9,7,15,45,834.0,77.0,0.75,26.0,513.5,419.23,308.24
2018,9,7,16,0,817.0,73.0,0.8,25.3,467.0,363.58,263.94
2018,9,7,16,15,794.5,68.5,0.8,24.8,417.5,306.52,216.7
2018,9,7,16,30,772.0,64.0,0.8,24.3,368.0,251.09,169.73
2018,9,7,16,45,737.0,59.5,0.8,23.8,316.5,195.11,122.82
2018,9,7,17,0,702.0,55.0,0.8,23.3,265.0,142.67,80.69
2018,9,7,17,15,647.5,49.5,0.8,22.5,214.0,91.56,45.4
2018,9,7,17,30,593.0,44.0,0.8,21.7,163.0,46.74,24.03
2018,9,7,17,45,504.0,37.0,0.8,20.9,117.5,26.72,17.27
2018,9,7,18,0,415.0,30.0,0.8,20.1,72.0,23.06,13.25
2018,9,7,18,15,257.0,19.5,0.8,19.45,41.0,15.71,0.0
2018,9,7,18,30,99.0,9.0,0.8,18.8,10.0,8.85,0.0
2018,9,7,18,45,49.5,4.5,0.8,18.15,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,8,5,45,43.0,6.0,0.8,14.9,7.5,0.0,0.0
2018,9,8,6,0,86.0,12.0,0.8,15.1,15.0,28.39,0.0
2018,9,8,6,15,75.5,27.5,0.8,15.85,33.0,54.86,30.99
2018,9,8,6,30,65.0,43.0,0.8,16.6,51.0,69.32,49.51
2018,9,8,6,45,88.0,64.0,0.75,17.4,80.5,103.99,79.29
2018,9,8,7,0,111.0,85.0,0.7,18.2,110.0,140.65,110.29
2018,9,8,7,15,262.5,93.5,0.7,19.0,173.5,229.5,182.57
2018,9,8,7,30,414.0,102.0,0.7,19.8,237.0,335.72,266.71
2018,9,8,7,45,612.5,83.5,0.65,20.6,320.5,448.96,353.6
2018,9,8,8,0,811.0,65.0,0.6,21.4,404.0,574.14,445.38
2018,9,8,8,15,834.0,68.5,0.6,21.95,454.0,628.12,482.23
2018,9,8,8,30,857.0,72.0,0.6,22.5,504.0,677.91,514.49
2018,9,8,8,45,867.0,76.0,0.6,23.05,548.0,721.96,541.25
2018,9,8,9,0,877.0,80.0,0.6,23.6,592.0,764.17,566.24
2018,9,8,9,15,877.5,87.0,0.6,23.85,630.0,800.15,587.34
2018,9,8,9,30,878.0,94.0,0.6,24.1,668.0,833.24,606.37
2018,9,8,9,45,884.5,98.0,0.65,24.35,703.0,865.09,625.36
2018,9,8,10,0,891.0,102.0,0.7,24.6,738.0,894.15,642.49
2018,9,8,10,15,916.0,96.5,0.7,24.75,773.0,926.32,660.86
2018,9,8,10,30,941.0,91.0,0.7,24.9,808.0,956.02,677.52
2018,9,8,10,45,949.5,90.0,0.7,25.0,831.5,972.75,686.3
2018,9,8,11,0,958.0,89.0,0.7,25.1,855.0,986.09,693.26
2018,9,8,11,15,963.0,89.0,0.75,25.2,870.5,993.76,697.98
2018,9,8,11,30,968.0,89.0,0.8,25.3,886.0,997.81,700.7
2018,9,8,11,45,972.0,88.5,0.8,25.45,894.0,996.7,699.27
2018,9,8,12,0,976.0,88.0,0.8,25.6,902.0,991.9,695.8
2018,9,8,12,15,949.5,102.0,0.8,25.6,893.0,971.01,683.07
2018,9,8,12,30,923.0,116.0,0.8,25.6,884.0,946.98,668.68
2018,9,8,12,45,906.5,122.5,0.85,25.6,870.0,921.28,654.2
2018,9,8,13,0,890.0,129.0,0.9,25.6,856.0,892.91,637.96
2018,9,8,13,15,909.0,116.5,0.9,25.45,846.0,872.35,626.13
2018,9,8,13,30,928.0,104.0,0.9,25.3,836.0,847.79,611.63
2018,9,8,13,45,933.5,98.5,0.9,25.15,815.5,815.91,592.39
2018,9,8,14,0,939.0,93.0,0.9,25.0,795.0,780.83,570.98
2018,9,8,14,15,942.5,87.0,0.9,24.75,767.0,740.76,546.27
2018,9,8,14,30,946.0,81.0,0.9,24.5,739.0,697.85,518.73
2018,9,8,14,45,936.5,79.5,0.9,24.3,701.5,648.81,484.55
2018,9,8,15,0,927.0,78.0,0.9,24.1,664.0,598.35,448.29
2018,9,8,15,15,858.0,90.0,0.9,24.1,603.5,528.22,396.3
2018,9,8,15,30,789.0,102.0,0.9,24.1,543.0,463.7,347.19
2018,9,8,15,45,644.5,121.5,0.9,23.4,461.5,378.92,283.42
2018,9,8,16,0,500.0,141.0,0.9,22.7,380.0,308.75,230.02
2018,9,8,16,15,612.5,106.0,0.9,22.15,366.0,281.42,203.97
2018,9,8,16,30,725.0,71.0,0.9,21.6,352.0,242.85,166.46
2018,9,8,16,45,718.0,64.0,0.9,21.1,309.0,192.58,122.7
2018,9,8,17,0,711.0,57.0,0.9,20.6,266.0,142.71,81.29
2018,9,8,17,15,658.0,51.5,0.9,19.85,215.0,91.42,46.02
2018,9,8,17,30,605.0,46.0,0.9,19.1,164.0,46.31,25.49
2018,9,8,17,45,500.5,38.5,0.9,18.35,116.5,28.36,18.84
2018,9,8,18,0,396.0,31.0,0.9,17.6,69.0,24.38,14.22
2018,9,8,18,15,216.5,18.0,0.9,17.0,37.0,14.48,0.0
2018,9,8,18,30,37.0,5.0,0.9,16.4,5.0,4.91,0.0
2018,9,8,18,45,18.5,2.5,0.9,15.8,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,9,5,45,49.5,6.5,1.3,14.35,8.0,0.0,0.0
2018,9,9,6,0,99.0,13.0,1.3,14.6,16.0,31.74,0.0
2018,9,9,6,15,233.0,27.0,1.15,15.35,51.5,96.95,54.07
2018,9,9,6,30,367.0,41.0,1.0,16.1,87.0,167.68,121.05
2018,9,9,6,45,448.0,51.0,0.85,16.9,133.5,227.99,173.51
2018,9,9,7,0,529.0,61.0,0.7,17.7,180.0,296.41,231.09
2018,9,9,7,15,588.5,68.0,0.65,18.5,232.0,359.29,282.84
2018,9,9,7,30,648.0,75.0,0.6,19.3,284.0,427.1,336.15
2018,9,9,7,45,686.0,81.0,0.55,20.05,335.5,486.25,380.65
2018,9,9,8,0,724.0,87.0,0.5,20.8,387.0,547.39,424.58
2018,9,9,8,15,693.0,103.5,0.5,21.5,419.5,577.4,444.33
2018,9,9,8,30,662.0,120.0,0.5,22.2,452.0,602.76,460.16
2018,9,9,8,45,696.5,122.5,0.5,22.9,500.5,655.73,495.46
2018,9,9,9,0,731.0,125.0,0.5,23.6,549.0,709.05,528.82
2018,9,9,9,15,766.5,123.5,0.5,24.0,596.5,758.6,558.92
2018,9,9,9,30,802.0,122.0,0.5,24.4,644.0,805.11,586.44
2018,9,9,9,45,809.0,126.5,0.5,24.8,677.5,835.98,603.47
2018,9,9,10,0,816.0,131.0,0.5,25.2,711.0,864.27,618.91
2018,9,9,10,15,867.5,115.5,0.55,25.45,754.5,902.1,641.57
2018,9,9,10,30,919.0,100.0,0.6,25.7,798.0,944.01,666.44
2018,9,9,10,45,919.0,104.0,0.6,25.95,818.5,958.0,672.95
2018,9,9,11,0,919.0,108.0,0.6,26.2,839.0,968.49,677.8
2018,9,9,11,15,931.5,104.5,0.65,26.3,857.0,979.0,684.3
2018,9,9,11,30,944.0,101.0,0.7,26.4,875.0,986.06,688.81
2018,9,9,11,45,948.0,100.0,0.7,26.45,882.5,984.34,687.26
2018,9,9,12,0,952.0,99.0,0.7,26.5,890.0,979.02,683.77
2018,9,9,12,15,952.5,98.5,0.75,26.45,889.0,967.44,677.94
2018,9,9,12,30,953.0,98.0,0.8,26.4,888.0,952.34,670.08
2018,9,9,12,45,952.5,97.5,0.8,26.4,879.5,932.91,658.53
2018,9,9,13,0,952.0,97.0,0.8,26.4,871.0,910.13,644.99
2018,9,9,13,15,950.0,95.0,0.8,26.3,854.0,881.33,627.96
2018,9,9,13,30,948.0,93.0,0.8,26.2,837.0,849.49,608.99
2018,9,9,13,45,945.0,91.0,0.8,26.1,813.0,813.98,587.56
2018,9,9,14,0,942.0,89.0,0.8,26.0,789.0,775.77,564.21
2018,9,9,14,15,935.0,87.0,0.85,25.8,757.5,732.29,537.98
2018,9,9,14,30,928.0,85.0,0.9,25.6,726.0,686.79,508.9
2018,9,9,14,45,918.5,82.5,0.9,25.35,688.0,637.46,474.69
2018,9,9,15,0,909.0,80.0,0.9,25.1,650.0,586.78,438.41
2018,9,9,15,15,894.0,78.0,0.9,25.1,606.5,532.67,397.99
2018,9,9,15,30,879.0,76.0,0.9,25.1,563.0,478.2,355.93
2018,9,9,15,45,859.5,72.5,0.9,24.45,514.5,420.4,310.81
2018,9,9,16,0,840.0,69.0,0.9,23.8,466.0,363.28,264.47
2018,9,9,16,15,813.0,66.0,0.9,23.25,415.0,303.1,214.38
2018,9,9,16,30,786.0,63.0,0.9,22.7,364.0,247.05,166.56
2018,9,9,16,45,746.0,59.0,0.95,22.15,311.5,190.03,118.83
2018,9,9,17,0,706.0,55.0,1.0,21.6,259.0,137.13,76.76
2018,9,9,17,15,636.0,50.0,0.95,20.75,206.0,85.59,42.55
2018,9,9,17,30,566.0,45.0,0.9,19.9,153.0,39.38,21.93
2018,9,9,17,45,468.0,36.5,0.9,19.1,107.5,26.82,17.4
2018,9,9,18,0,370.0,28.0,0.9,18.3,62.0,21.75,11.69
2018,9,9,18,15,214.5,17.0,0.9,17.7,34.0,16.71,0.0
2018,9,9,18,30,59.0,6.0,0.9,17.1,6.0,5.9,0.0
2018,9,9,18,45,29.5,3.0,0.9,16.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
