Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,20,5,45,25.5,3.0,0.7,12.55,3.0,0.0,0.0
2018,9,20,6,0,51.0,6.0,0.7,12.7,6.0,5.9,0.0
2018,9,20,6,15,204.0,18.5,0.65,13.6,35.5,72.5,0.0
2018,9,20,6,30,357.0,31.0,0.6,14.5,65.0,148.79,99.77
2018,9,20,6,45,416.0,41.5,0.6,15.45,104.5,199.68,148.99
2018,9,20,7,0,475.0,52.0,0.6,16.4,144.0,256.61,198.83
2018,9,20,7,15,580.0,56.0,0.55,17.2,201.5,331.95,261.22
2018,9,20,7,30,685.0,60.0,0.5,18.0,259.0,414.55,326.92
2018,9,20,7,45,732.5,63.5,0.5,18.8,312.0,476.79,374.99
2018,9,20,8,0,780.0,67.0,0.5,19.6,365.0,541.66,423.0
2018,9,20,8,15,808.5,70.0,0.45,20.45,415.0,596.24,460.86
2018,9,20,8,30,837.0,73.0,0.4,21.3,465.0,651.0,497.17
2018,9,20,8,45,857.5,75.0,0.35,22.2,511.0,694.57,522.59
2018,9,20,9,0,878.0,77.0,0.3,23.1,557.0,741.04,549.13
2018,9,20,9,15,891.5,79.5,0.3,23.8,598.0,781.29,571.99
2018,9,20,9,30,905.0,82.0,0.3,24.5,639.0,819.42,593.09
2018,9,20,9,45,915.0,84.5,0.3,25.2,674.5,852.29,610.51
2018,9,20,10,0,925.0,87.0,0.3,25.9,710.0,882.4,626.03
2018,9,20,10,15,933.0,87.0,0.25,26.3,738.0,905.04,636.58
2018,9,20,10,30,941.0,87.0,0.2,26.7,766.0,924.52,645.27
2018,9,20,10,45,946.5,88.0,0.2,27.15,787.5,939.57,652.15
2018,9,20,11,0,952.0,89.0,0.2,27.6,809.0,951.15,657.05
2018,9,20,11,15,955.0,89.5,0.2,27.8,822.5,956.36,658.95
2018,9,20,11,30,958.0,90.0,0.2,28.0,836.0,957.94,658.9
2018,9,20,11,45,959.0,90.0,0.2,28.2,841.5,953.53,655.48
2018,9,20,12,0,960.0,90.0,0.2,28.4,847.0,945.49,650.11
2018,9,20,12,15,959.5,90.0,0.25,28.45,844.5,932.53,643.31
2018,9,20,12,30,959.0,90.0,0.3,28.5,842.0,916.05,634.57
2018,9,20,12,45,957.5,89.0,0.3,28.6,831.5,894.23,621.58
2018,9,20,13,0,956.0,88.0,0.3,28.7,821.0,869.1,606.66
2018,9,20,13,15,951.5,87.0,0.3,28.65,802.5,838.43,588.69
2018,9,20,13,30,947.0,86.0,0.3,28.6,784.0,804.85,568.86
2018,9,20,13,45,940.0,85.5,0.35,28.55,758.0,767.25,547.15
2018,9,20,14,0,933.0,85.0,0.4,28.5,732.0,727.26,523.61
2018,9,20,14,15,923.5,83.5,0.4,28.35,699.0,682.46,494.97
2018,9,20,14,30,914.0,82.0,0.4,28.2,666.0,635.9,463.42
2018,9,20,14,45,900.5,80.5,0.4,28.1,627.0,585.57,428.19
2018,9,20,15,0,887.0,79.0,0.4,28.0,588.0,534.32,391.16
2018,9,20,15,15,869.0,76.5,0.4,28.0,543.5,479.35,350.07
2018,9,20,15,30,851.0,74.0,0.4,28.0,499.0,424.45,307.59
2018,9,20,15,45,826.0,71.5,0.4,27.4,450.5,365.74,261.63
2018,9,20,16,0,801.0,69.0,0.4,26.8,402.0,309.82,216.2
2018,9,20,16,15,765.5,65.5,0.45,26.05,351.0,252.03,168.88
2018,9,20,16,30,730.0,62.0,0.5,25.3,300.0,197.42,123.88
2018,9,20,16,45,676.5,57.0,0.6,24.55,248.0,142.42,81.03
2018,9,20,17,0,623.0,52.0,0.7,23.8,196.0,90.89,45.39
2018,9,20,17,15,538.5,45.0,0.75,22.75,147.0,44.98,23.16
2018,9,20,17,30,454.0,38.0,0.8,21.7,98.0,28.72,18.66
2018,9,20,17,45,308.5,27.5,0.85,20.6,60.0,21.78,10.72
2018,9,20,18,0,163.0,17.0,0.9,19.5,22.0,16.71,0.0
2018,9,20,18,15,81.5,8.5,0.9,19.15,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,21,5,45,27.5,3.0,0.85,13.95,3.0,0.0,0.0
2018,9,21,6,0,55.0,6.0,0.8,14.0,6.0,5.9,0.0
2018,9,21,6,15,210.0,18.0,0.7,15.1,34.5,65.3,0.0
2018,9,21,6,30,365.0,30.0,0.6,16.2,63.0,149.49,98.09
2018,9,21,6,45,467.0,38.5,0.45,17.3,109.0,212.85,156.72
2018,9,21,7,0,569.0,47.0,0.3,18.4,155.0,286.67,218.4
2018,9,21,7,15,630.0,53.0,0.3,19.2,206.0,349.42,270.74
2018,9,21,7,30,691.0,59.0,0.3,20.0,257.0,415.12,323.23
2018,9,21,7,45,731.0,63.5,0.25,20.75,308.5,474.61,368.44
2018,9,21,8,0,771.0,68.0,0.2,21.5,360.0,536.06,412.86
2018,9,21,8,15,799.0,71.5,0.2,22.15,409.5,590.43,450.88
2018,9,21,8,30,827.0,75.0,0.2,22.8,459.0,644.94,487.53
2018,9,21,8,45,847.0,77.5,0.2,23.45,505.0,692.47,516.77
2018,9,21,9,0,867.0,80.0,0.2,24.1,551.0,734.45,541.32
2018,9,21,9,15,882.5,82.5,0.2,24.5,592.5,775.77,565.5
2018,9,21,9,30,898.0,85.0,0.2,24.9,634.0,815.12,587.97
2018,9,21,9,45,910.0,85.5,0.2,25.3,669.0,847.08,605.44
2018,9,21,10,0,922.0,86.0,0.2,25.7,704.0,876.41,621.19
2018,9,21,10,15,929.5,88.0,0.2,25.9,733.0,900.71,634.23
2018,9,21,10,30,937.0,90.0,0.2,26.1,762.0,921.81,645.36
2018,9,21,10,45,942.0,90.5,0.2,26.35,783.0,935.71,652.06
2018,9,21,11,0,947.0,91.0,0.2,26.6,804.0,946.14,656.85
2018,9,21,11,15,950.0,91.5,0.25,26.75,817.5,951.23,659.82
2018,9,21,11,30,953.0,92.0,0.3,26.9,831.0,952.71,660.88
2018,9,21,11,45,954.0,92.5,0.3,27.0,836.5,948.76,657.97
2018,9,21,12,0,955.0,93.0,0.3,27.1,842.0,941.18,653.09
2018,9,21,12,15,955.0,92.5,0.3,27.1,839.5,928.08,645.29
2018,9,21,12,30,955.0,92.0,0.3,27.1,837.0,911.47,635.53
2018,9,21,12,45,952.5,91.5,0.3,27.1,826.0,889.33,622.5
2018,9,21,13,0,950.0,91.0,0.3,27.1,815.0,863.94,607.55
2018,9,21,13,15,945.0,90.5,0.3,26.95,796.5,833.47,589.79
2018,9,21,13,30,940.0,90.0,0.3,26.8,778.0,800.15,570.17
2018,9,21,13,45,933.0,89.0,0.35,26.65,752.0,762.19,548.23
2018,9,21,14,0,926.0,88.0,0.4,26.5,726.0,721.87,524.45
2018,9,21,14,15,916.0,86.5,0.4,26.3,693.0,676.97,495.22
2018,9,21,14,30,906.0,85.0,0.4,26.1,660.0,630.37,463.39
2018,9,21,14,45,892.5,83.0,0.4,25.85,620.5,579.88,427.93
2018,9,21,15,0,879.0,81.0,0.4,25.6,581.0,528.49,390.61
2018,9,21,15,15,860.5,78.5,0.4,25.6,536.5,473.69,349.15
2018,9,21,15,30,842.0,76.0,0.4,25.6,492.0,417.68,305.41
2018,9,21,15,45,817.0,72.5,0.4,24.95,443.5,359.91,259.65
2018,9,21,16,0,792.0,69.0,0.4,24.3,395.0,303.58,213.46
2018,9,21,16,15,757.0,65.0,0.4,23.7,344.0,246.07,165.62
2018,9,21,16,30,722.0,61.0,0.4,23.1,293.0,191.7,120.36
2018,9,21,16,45,669.0,56.0,0.4,22.55,241.5,137.45,77.91
2018,9,21,17,0,616.0,51.0,0.4,22.0,190.0,86.64,43.07
2018,9,21,17,15,531.0,43.5,0.45,20.8,141.5,41.05,21.78
2018,9,21,17,30,446.0,36.0,0.5,19.6,93.0,27.17,17.46
2018,9,21,17,45,294.5,25.5,0.5,18.45,56.0,20.13,8.82
2018,9,21,18,0,143.0,15.0,0.5,17.3,19.0,14.74,0.0
2018,9,21,18,15,71.5,7.5,0.5,16.8,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,22,5,45,23.0,3.5,0.85,11.45,3.0,0.0,0.0
2018,9,22,6,0,46.0,7.0,0.8,11.6,6.0,0.0,0.0
2018,9,22,6,15,193.0,19.0,0.75,12.55,33.5,62.13,0.0
2018,9,22,6,30,340.0,31.0,0.7,13.5,61.0,142.79,93.23
2018,9,22,6,45,446.5,39.5,0.65,14.5,106.0,206.35,153.57
2018,9,22,7,0,553.0,48.0,0.6,15.5,151.0,280.68,216.98
2018,9,22,7,15,617.0,53.5,0.55,16.3,201.5,343.25,270.04
2018,9,22,7,30,681.0,59.0,0.5,17.1,252.0,408.97,323.36
2018,9,22,7,45,723.5,63.0,0.5,17.85,303.5,468.65,370.1
2018,9,22,8,0,766.0,67.0,0.5,18.6,355.0,530.51,416.39
2018,9,22,8,15,794.5,70.0,0.5,19.5,404.0,584.29,454.57
2018,9,22,8,30,823.0,73.0,0.5,20.4,453.0,638.25,491.35
2018,9,22,8,45,843.5,76.0,0.45,21.25,499.0,686.45,520.79
2018,9,22,9,0,864.0,79.0,0.4,22.1,545.0,729.16,545.21
2018,9,22,9,15,853.5,88.0,0.45,22.6,577.5,762.41,565.11
2018,9,22,9,30,843.0,97.0,0.5,23.1,610.0,787.71,579.69
2018,9,22,9,45,782.0,125.0,0.5,23.6,622.0,789.06,577.84
2018,9,22,10,0,721.0,153.0,0.5,24.1,634.0,787.87,574.81
2018,9,22,10,15,579.5,214.0,0.5,24.3,611.0,740.89,540.93
2018,9,22,10,30,438.0,275.0,0.5,24.5,588.0,690.36,503.19
2018,9,22,10,45,491.0,265.5,0.5,24.75,625.5,730.0,530.22
2018,9,22,11,0,544.0,256.0,0.5,25.0,663.0,768.52,554.98
2018,9,22,11,15,734.0,178.5,0.5,25.0,738.0,858.2,614.55
2018,9,22,11,30,924.0,101.0,0.5,25.0,813.0,933.7,660.02
2018,9,22,11,45,937.0,95.0,0.5,25.05,821.5,933.37,658.29
2018,9,22,12,0,950.0,89.0,0.5,25.1,830.0,929.38,655.6
2018,9,22,12,15,951.5,87.5,0.5,25.2,827.5,916.51,647.47
2018,9,22,12,30,953.0,86.0,0.5,25.3,825.0,900.11,637.39
2018,9,22,12,45,953.5,84.0,0.55,25.4,815.0,878.88,625.37
2018,9,22,13,0,954.0,82.0,0.6,25.5,805.0,854.28,611.25
2018,9,22,13,15,949.5,81.5,0.6,25.45,786.5,824.09,592.99
2018,9,22,13,30,945.0,81.0,0.6,25.4,768.0,791.01,572.83
2018,9,22,13,45,939.0,80.0,0.6,25.4,742.5,753.62,549.62
2018,9,22,14,0,933.0,79.0,0.6,25.4,717.0,713.79,524.59
2018,9,22,14,15,919.0,78.5,0.6,25.2,682.5,667.11,493.72
2018,9,22,14,30,905.0,78.0,0.6,25.0,648.0,619.06,460.29
2018,9,22,14,45,887.5,77.0,0.6,24.8,607.5,567.45,423.33
2018,9,22,15,0,870.0,76.0,0.6,24.6,567.0,515.33,384.75
2018,9,22,15,15,845.0,74.0,0.6,24.6,520.0,458.58,341.25
2018,9,22,15,30,820.0,72.0,0.6,24.6,473.0,401.27,295.97
2018,9,22,15,45,796.0,69.0,0.6,23.85,426.0,345.59,251.19
2018,9,22,16,0,772.0,66.0,0.6,23.1,379.0,291.29,205.98
2018,9,22,16,15,679.0,69.5,0.65,22.45,318.5,226.42,153.91
2018,9,22,16,30,586.0,73.0,0.7,21.8,258.0,172.51,111.31
2018,9,22,16,45,494.5,68.0,0.7,21.15,205.0,121.05,72.77
2018,9,22,17,0,403.0,63.0,0.7,20.5,152.0,79.97,46.15
2018,9,22,17,15,368.5,50.0,0.7,19.8,115.0,42.65,26.32
2018,9,22,17,30,334.0,37.0,0.7,19.1,78.0,28.45,18.46
2018,9,22,17,45,211.5,25.0,0.75,18.35,46.5,19.96,7.56
2018,9,22,18,0,89.0,13.0,0.8,17.6,15.0,12.78,0.0
2018,9,22,18,15,44.5,6.5,0.8,17.1,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,23,5,45,18.5,3.0,0.8,12.4,2.5,0.0,0.0
2018,9,23,6,0,37.0,6.0,0.8,12.4,5.0,0.0,0.0
2018,9,23,6,15,172.0,18.5,0.8,12.95,31.0,56.63,0.0
2018,9,23,6,30,307.0,31.0,0.8,13.5,57.0,132.43,84.69
2018,9,23,6,45,416.5,39.5,0.75,14.1,101.0,195.67,145.66
2018,9,23,7,0,526.0,48.0,0.7,14.7,145.0,269.38,209.02
2018,9,23,7,15,593.5,54.0,0.7,15.5,195.0,332.53,263.05
2018,9,23,7,30,661.0,60.0,0.7,16.3,245.0,401.35,319.51
2018,9,23,7,45,707.0,64.0,0.65,17.05,296.5,459.59,365.42
2018,9,23,8,0,753.0,68.0,0.6,17.8,348.0,522.61,412.71
2018,9,23,8,15,783.5,70.5,0.55,18.65,397.0,576.41,450.9
2018,9,23,8,30,814.0,73.0,0.5,19.5,446.0,630.56,487.66
2018,9,23,8,45,836.5,75.0,0.5,20.35,492.0,678.55,518.04
2018,9,23,9,0,859.0,77.0,0.5,21.2,538.0,721.23,543.49
2018,9,23,9,15,876.0,79.0,0.5,21.75,579.5,762.68,568.2
2018,9,23,9,30,893.0,81.0,0.5,22.3,621.0,802.26,591.21
2018,9,23,9,45,906.0,82.0,0.5,22.8,656.5,835.29,609.71
2018,9,23,10,0,919.0,83.0,0.5,23.3,692.0,865.74,626.41
2018,9,23,10,15,928.0,84.0,0.5,23.6,721.0,889.96,639.54
2018,9,23,10,30,937.0,85.0,0.5,23.9,750.0,911.05,650.76
2018,9,23,10,45,943.5,85.5,0.5,24.15,772.0,926.1,658.39
2018,9,23,11,0,950.0,86.0,0.5,24.4,794.0,937.7,664.05
2018,9,23,11,15,954.0,86.5,0.5,24.55,808.0,943.53,666.56
2018,9,23,11,30,958.0,87.0,0.5,24.7,822.0,945.72,667.05
2018,9,23,11,45,960.0,88.0,0.5,24.8,828.5,943.03,664.86
2018,9,23,12,0,962.0,89.0,0.5,24.9,835.0,936.66,660.62
2018,9,23,12,15,963.0,88.5,0.5,24.95,833.0,924.19,652.91
2018,9,23,12,30,964.0,88.0,0.5,25.0,831.0,908.15,643.18
2018,9,23,12,45,964.0,86.5,0.5,25.0,821.0,886.71,630.34
2018,9,23,13,0,964.0,85.0,0.5,25.0,811.0,861.9,615.46
2018,9,23,13,15,959.5,84.5,0.5,24.95,792.5,831.36,597.09
2018,9,23,13,30,955.0,84.0,0.5,24.9,774.0,797.9,576.8
2018,9,23,13,45,948.0,83.5,0.5,24.85,748.0,759.91,553.42
2018,9,23,14,0,941.0,83.0,0.5,24.8,722.0,719.51,528.25
2018,9,23,14,15,931.5,81.0,0.5,24.7,688.5,673.82,497.69
2018,9,23,14,30,922.0,79.0,0.5,24.6,655.0,626.36,464.62
2018,9,23,14,45,907.5,78.0,0.5,24.45,615.5,575.65,428.27
2018,9,23,15,0,893.0,77.0,0.5,24.3,576.0,524.1,390.08
2018,9,23,15,15,875.0,74.0,0.5,24.3,531.0,468.44,347.4
2018,9,23,15,30,857.0,71.0,0.5,24.3,486.0,412.87,303.3
2018,9,23,15,45,830.5,68.5,0.5,23.75,437.0,353.57,255.64
2018,9,23,16,0,804.0,66.0,0.5,23.2,388.0,297.22,208.76
2018,9,23,16,15,765.5,63.0,0.55,22.6,336.5,239.44,160.47
2018,9,23,16,30,727.0,60.0,0.6,22.0,285.0,185.2,115.28
2018,9,23,16,45,670.0,54.5,0.6,21.4,233.0,130.16,72.61
2018,9,23,17,0,613.0,49.0,0.6,20.8,181.0,79.04,38.58
2018,9,23,17,15,521.5,42.0,0.7,19.9,133.0,34.77,24.41
2018,9,23,17,30,430.0,35.0,0.8,19.0,85.0,26.92,17.05
2018,9,23,17,45,276.5,24.0,0.9,18.1,50.0,19.33,5.52
2018,9,23,18,0,123.0,13.0,1.0,17.2,15.0,12.78,0.0
2018,9,23,18,15,61.5,6.5,1.0,16.8,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,5,45,27.5,3.0,1.1,15.1,2.5,0.0,0.0
2018,9,24,6,0,55.0,6.0,1.1,15.3,5.0,0.0,0.0
2018,9,24,6,15,215.0,16.5,0.95,16.0,31.5,63.91,0.0
2018,9,24,6,30,375.0,27.0,0.8,16.7,58.0,146.21,89.52
2018,9,24,6,45,480.5,34.5,0.65,17.45,103.0,210.58,153.62
2018,9,24,7,0,586.0,42.0,0.5,18.2,148.0,282.04,214.52
2018,9,24,7,15,648.5,47.5,0.4,19.0,199.0,345.62,267.82
2018,9,24,7,30,711.0,53.0,0.3,19.8,250.0,414.14,322.33
2018,9,24,7,45,751.0,57.0,0.25,20.55,301.5,473.54,367.79
2018,9,24,8,0,791.0,61.0,0.2,21.3,353.0,534.88,412.41
2018,9,24,8,15,819.0,64.0,0.2,22.05,402.5,589.14,450.42
2018,9,24,8,30,847.0,67.0,0.2,22.8,452.0,639.53,484.36
2018,9,24,8,45,867.0,69.0,0.2,23.5,498.0,686.7,513.24
2018,9,24,9,0,887.0,71.0,0.2,24.2,544.0,732.71,540.46
2018,9,24,9,15,901.5,73.0,0.15,24.75,585.0,773.06,562.92
2018,9,24,9,30,916.0,75.0,0.1,25.3,626.0,811.3,583.67
2018,9,24,9,45,927.0,76.5,0.1,25.9,661.5,843.76,600.96
2018,9,24,10,0,938.0,78.0,0.1,26.5,697.0,873.47,616.38
2018,9,24,10,15,945.5,79.5,0.1,26.85,725.5,897.23,628.65
2018,9,24,10,30,953.0,81.0,0.1,27.2,754.0,917.75,639.0
2018,9,24,10,45,958.0,81.5,0.1,27.5,775.0,931.57,645.49
2018,9,24,11,0,963.0,82.0,0.1,27.8,796.0,941.86,650.04
2018,9,24,11,15,966.0,82.5,0.15,27.95,809.0,946.76,652.71
2018,9,24,11,30,969.0,83.0,0.2,28.1,822.0,947.99,653.5
2018,9,24,11,45,970.5,83.0,0.2,28.3,827.5,943.65,650.12
2018,9,24,12,0,972.0,83.0,0.2,28.5,833.0,935.63,644.76
2018,9,24,12,15,971.0,83.5,0.2,28.5,830.5,922.34,636.92
2018,9,24,12,30,970.0,84.0,0.2,28.5,828.0,905.5,627.11
2018,9,24,12,45,967.5,83.0,0.25,28.5,816.5,882.37,614.47
2018,9,24,13,0,965.0,82.0,0.3,28.5,805.0,855.95,599.88
2018,9,24,13,15,960.0,81.5,0.3,28.4,786.0,824.96,581.74
2018,9,24,13,30,955.0,81.0,0.3,28.3,767.0,791.08,561.71
2018,9,24,13,45,948.0,80.0,0.3,28.2,740.5,752.56,538.56
2018,9,24,14,0,941.0,79.0,0.3,28.1,714.0,711.64,513.64
2018,9,24,14,15,931.0,78.0,0.3,27.9,681.0,666.65,484.16
2018,9,24,14,30,921.0,77.0,0.3,27.7,648.0,619.93,452.27
2018,9,24,14,45,907.5,75.5,0.3,27.5,608.5,569.33,416.66
2018,9,24,15,0,894.0,74.0,0.3,27.3,569.0,517.82,379.17
2018,9,24,15,15,875.5,72.0,0.3,27.3,524.5,462.92,337.64
2018,9,24,15,30,857.0,70.0,0.3,27.3,480.0,408.15,294.74
2018,9,24,15,45,831.5,66.5,0.3,26.65,431.0,348.33,247.49
2018,9,24,16,0,806.0,63.0,0.3,26.0,382.0,291.36,200.88
2018,9,24,16,15,769.5,60.0,0.3,25.3,331.0,234.1,153.55
2018,9,24,16,30,733.0,57.0,0.3,24.6,280.0,180.15,109.25
2018,9,24,16,45,677.5,52.0,0.35,23.95,228.5,125.66,67.92
2018,9,24,17,0,622.0,47.0,0.4,23.3,177.0,77.29,37.19
2018,9,24,17,15,531.0,39.5,0.5,22.3,129.0,30.17,20.17
2018,9,24,17,30,440.0,32.0,0.6,21.3,81.0,24.38,14.61
2018,9,24,17,45,274.0,21.0,0.65,20.35,46.5,16.63,1.81
2018,9,24,18,0,108.0,10.0,0.7,19.4,12.0,9.83,0.0
2018,9,24,18,15,54.0,5.0,0.75,19.15,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,5,45,15.5,2.0,0.65,13.4,1.5,0.0,0.0
2018,9,25,6,0,31.0,4.0,0.6,13.5,3.0,0.0,0.0
2018,9,25,6,15,202.0,15.5,0.55,14.6,29.5,59.72,0.0
2018,9,25,6,30,373.0,27.0,0.5,15.7,56.0,144.26,85.7
2018,9,25,6,45,483.5,34.5,0.45,16.75,101.5,210.78,153.35
2018,9,25,7,0,594.0,42.0,0.4,17.8,147.0,283.96,215.56
2018,9,25,7,15,658.0,46.5,0.35,18.7,198.0,347.37,268.88
2018,9,25,7,30,722.0,51.0,0.3,19.6,249.0,415.76,323.58
2018,9,25,7,45,763.0,55.0,0.25,20.45,301.0,476.05,369.67
2018,9,25,8,0,804.0,59.0,0.2,21.3,353.0,538.35,414.88
2018,9,25,8,15,831.5,61.5,0.2,22.15,402.5,588.39,449.89
2018,9,25,8,30,859.0,64.0,0.2,23.0,452.0,641.99,485.86
2018,9,25,8,45,879.0,66.5,0.15,23.85,498.5,690.1,514.31
2018,9,25,9,0,899.0,69.0,0.1,24.7,545.0,737.0,541.05
2018,9,25,9,15,913.0,71.0,0.1,25.4,586.0,777.25,563.66
2018,9,25,9,30,927.0,73.0,0.1,26.1,627.0,815.32,584.49
2018,9,25,9,45,936.5,75.0,0.1,26.75,662.0,847.31,601.27
2018,9,25,10,0,946.0,77.0,0.1,27.4,697.0,876.44,616.13
2018,9,25,10,15,954.0,77.5,0.1,27.75,725.5,899.54,627.94
2018,9,25,10,30,962.0,78.0,0.1,28.1,754.0,919.38,637.84
2018,9,25,10,45,966.5,78.5,0.1,28.45,774.5,932.78,643.92
2018,9,25,11,0,971.0,79.0,0.1,28.8,795.0,942.6,648.05
2018,9,25,11,15,973.5,80.0,0.1,29.0,808.0,947.56,649.82
2018,9,25,11,30,976.0,81.0,0.1,29.2,821.0,948.8,649.59
2018,9,25,11,45,976.5,81.5,0.1,29.4,826.0,944.02,645.98
2018,9,25,12,0,977.0,82.0,0.1,29.6,831.0,935.54,640.39
2018,9,25,12,15,975.5,82.0,0.15,29.6,827.5,921.15,632.73
2018,9,25,12,30,974.0,82.0,0.2,29.6,824.0,903.22,623.18
2018,9,25,12,45,969.5,82.5,0.2,29.65,812.5,879.91,609.48
2018,9,25,13,0,965.0,83.0,0.2,29.7,801.0,853.37,593.89
2018,9,25,13,15,960.5,81.5,0.2,29.6,781.5,821.66,575.45
2018,9,25,13,30,956.0,80.0,0.2,29.5,762.0,787.04,555.12
2018,9,25,13,45,948.5,80.0,0.25,29.4,736.0,749.13,533.27
2018,9,25,14,0,941.0,80.0,0.3,29.3,710.0,708.85,509.6
2018,9,25,14,15,931.0,78.5,0.3,29.05,676.5,663.33,479.71
2018,9,25,14,30,921.0,77.0,0.3,28.8,643.0,616.09,447.65
2018,9,25,14,45,907.5,75.0,0.3,28.6,603.5,564.99,411.78
2018,9,25,15,0,894.0,73.0,0.3,28.4,564.0,512.99,374.01
2018,9,25,15,15,875.5,70.5,0.3,28.4,519.0,457.66,332.22
2018,9,25,15,30,857.0,68.0,0.3,28.4,474.0,402.46,289.07
2018,9,25,15,45,831.0,65.5,0.3,27.55,425.5,343.53,242.72
2018,9,25,16,0,805.0,63.0,0.3,26.7,377.0,287.5,197.02
2018,9,25,16,15,767.5,59.0,0.4,25.8,325.5,229.26,149.46
2018,9,25,16,30,730.0,55.0,0.5,24.9,274.0,174.46,104.83
2018,9,25,16,45,673.0,50.5,0.55,24.0,223.0,120.69,64.39
2018,9,25,17,0,616.0,46.0,0.6,23.1,172.0,73.21,35.0
2018,9,25,17,15,521.0,39.0,0.65,22.05,124.5,28.29,18.54
2018,9,25,17,30,426.0,32.0,0.7,21.0,77.0,24.72,14.73
2018,9,25,17,45,262.5,21.0,0.8,20.0,44.0,16.96,0.0
2018,9,25,18,0,99.0,10.0,0.9,19.0,11.0,9.83,0.0
2018,9,25,18,15,49.5,5.0,0.9,18.6,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,26,5,45,14.0,2.0,0.9,14.15,1.5,0.0,0.0
2018,9,26,6,0,28.0,4.0,0.9,14.1,3.0,0.0,0.0
2018,9,26,6,15,191.0,15.5,0.75,15.1,28.5,56.98,0.0
2018,9,26,6,30,354.0,27.0,0.6,16.1,54.0,137.66,78.31
2018,9,26,6,45,464.0,35.0,0.45,17.05,98.5,204.18,147.95
2018,9,26,7,0,574.0,43.0,0.3,18.0,143.0,279.09,211.2
2018,9,26,7,15,638.0,48.5,0.25,18.95,193.5,339.7,262.15
2018,9,26,7,30,702.0,54.0,0.2,19.9,244.0,408.16,316.72
2018,9,26,7,45,742.0,58.5,0.15,20.8,295.5,467.5,361.97
2018,9,26,8,0,782.0,63.0,0.1,21.7,347.0,528.76,406.36
2018,9,26,8,15,797.5,69.0,0.1,22.6,393.0,578.24,440.6
2018,9,26,8,30,813.0,75.0,0.1,23.5,439.0,626.82,472.79
2018,9,26,8,45,808.0,84.0,0.1,24.35,477.0,663.49,495.12
2018,9,26,9,0,803.0,93.0,0.1,25.2,515.0,697.25,514.2
2018,9,26,9,15,853.5,87.0,0.1,25.9,566.5,753.0,547.57
2018,9,26,9,30,904.0,81.0,0.1,26.6,618.0,804.09,576.72
2018,9,26,9,45,904.5,86.0,0.1,27.25,649.5,831.49,590.5
2018,9,26,10,0,905.0,91.0,0.1,27.9,681.0,855.68,602.49
2018,9,26,10,15,875.0,106.5,0.1,28.35,696.5,867.55,607.34
2018,9,26,10,30,845.0,122.0,0.1,28.8,712.0,870.01,606.69
2018,9,26,10,45,793.5,146.0,0.15,29.25,713.0,858.59,598.54
2018,9,26,11,0,742.0,170.0,0.2,29.7,714.0,846.65,590.5
2018,9,26,11,15,774.0,161.0,0.2,29.95,737.0,865.26,601.04
2018,9,26,11,30,806.0,152.0,0.2,30.2,760.0,877.96,607.55
2018,9,26,11,45,787.0,162.5,0.2,30.45,759.5,866.79,599.74
2018,9,26,12,0,768.0,173.0,0.2,30.7,759.0,855.94,592.61
2018,9,26,12,15,846.5,138.0,0.2,30.8,781.5,871.66,602.13
2018,9,26,12,30,925.0,103.0,0.2,30.9,804.0,881.17,607.57
2018,9,26,12,45,897.5,112.5,0.2,31.0,784.5,849.32,588.09
2018,9,26,13,0,870.0,122.0,0.2,31.1,765.0,818.31,569.66
2018,9,26,13,15,824.0,135.5,0.2,31.0,732.5,772.31,542.18
2018,9,26,13,30,778.0,149.0,0.2,30.9,700.0,726.84,514.54
2018,9,26,13,45,739.5,155.0,0.25,30.8,663.5,678.13,483.78
2018,9,26,14,0,701.0,161.0,0.3,30.7,627.0,629.7,452.49
2018,9,26,14,15,715.5,144.0,0.3,30.45,599.5,592.07,428.15
2018,9,26,14,30,730.0,127.0,0.3,30.2,572.0,551.49,400.83
2018,9,26,14,45,671.0,134.5,0.35,29.95,523.5,492.98,360.02
2018,9,26,15,0,612.0,142.0,0.4,29.7,475.0,438.13,320.81
2018,9,26,15,15,544.0,144.0,0.4,29.7,422.0,377.21,275.79
2018,9,26,15,30,476.0,146.0,0.4,29.7,369.0,323.04,234.95
2018,9,26,15,45,417.5,139.5,0.4,28.8,320.0,270.2,195.29
2018,9,26,16,0,359.0,133.0,0.4,27.9,271.0,223.0,159.38
2018,9,26,16,15,331.0,114.0,0.4,26.9,227.5,177.19,123.55
2018,9,26,16,30,303.0,95.0,0.4,25.9,184.0,134.44,90.1
2018,9,26,16,45,386.0,74.5,0.4,24.95,165.5,105.8,64.23
2018,9,26,17,0,469.0,54.0,0.4,24.0,147.0,67.78,35.71
2018,9,26,17,15,405.5,44.0,0.45,22.9,107.5,33.21,22.57
2018,9,26,17,30,342.0,34.0,0.5,21.8,68.0,27.07,16.34
2018,9,26,17,45,199.5,21.0,0.55,20.7,38.0,17.32,0.0
2018,9,26,18,0,57.0,8.0,0.6,19.6,8.0,7.86,0.0
2018,9,26,18,15,28.5,4.0,0.55,19.25,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,27,5,45,9.0,1.5,1.1,16.6,1.0,0.0,0.0
2018,9,27,6,0,18.0,3.0,1.1,16.6,2.0,0.0,0.0
2018,9,27,6,15,145.5,15.0,0.9,17.3,24.5,46.3,0.0
2018,9,27,6,30,273.0,27.0,0.7,18.0,47.0,114.36,60.99
2018,9,27,6,45,384.5,37.0,0.55,18.7,89.5,179.77,129.44
2018,9,27,7,0,496.0,47.0,0.4,19.4,132.0,253.21,191.21
2018,9,27,7,15,554.0,55.0,0.3,20.3,179.5,312.45,240.69
2018,9,27,7,30,612.0,63.0,0.2,21.2,227.0,376.47,291.59
2018,9,27,7,45,657.0,68.5,0.15,22.05,276.5,435.11,336.42
2018,9,27,8,0,702.0,74.0,0.1,22.9,326.0,496.35,381.03
2018,9,27,8,15,690.5,87.0,0.1,23.6,364.0,533.97,407.02
2018,9,27,8,30,679.0,100.0,0.1,24.3,402.0,568.62,429.97
2018,9,27,8,45,697.5,106.5,0.1,24.95,444.5,613.59,459.59
2018,9,27,9,0,716.0,113.0,0.1,25.6,487.0,657.68,487.51
2018,9,27,9,15,755.5,110.5,0.15,26.0,532.0,706.16,517.91
2018,9,27,9,30,795.0,108.0,0.2,26.4,577.0,751.92,545.78
2018,9,27,9,45,758.0,128.0,0.2,26.8,596.0,765.96,552.14
2018,9,27,10,0,721.0,148.0,0.2,27.2,615.0,772.74,554.34
2018,9,27,10,15,688.0,168.0,0.2,27.45,629.0,778.37,556.34
2018,9,27,10,30,655.0,188.0,0.2,27.7,643.0,779.95,555.86
2018,9,27,10,45,634.5,205.0,0.25,27.95,656.0,785.47,558.28
2018,9,27,11,0,614.0,222.0,0.3,28.2,669.0,787.84,558.74
2018,9,27,11,15,678.5,199.5,0.3,28.25,701.5,820.59,580.11
2018,9,27,11,30,743.0,177.0,0.3,28.3,734.0,850.28,597.71
2018,9,27,11,45,777.0,163.0,0.3,28.4,749.0,859.11,602.28
2018,9,27,12,0,811.0,149.0,0.3,28.5,764.0,862.04,603.63
2018,9,27,12,15,855.0,128.0,0.3,28.5,774.0,865.27,605.61
2018,9,27,12,30,899.0,107.0,0.3,28.5,784.0,860.47,602.76
2018,9,27,12,45,872.5,116.0,0.3,28.5,765.5,829.42,583.84
2018,9,27,13,0,846.0,125.0,0.3,28.5,747.0,799.32,565.8
2018,9,27,13,15,758.0,156.5,0.3,28.4,703.0,741.95,530.41
2018,9,27,13,30,670.0,188.0,0.3,28.3,659.0,684.97,492.52
2018,9,27,13,45,673.0,177.5,0.3,28.15,636.0,651.79,471.65
2018,9,27,14,0,676.0,167.0,0.3,28.0,613.0,616.46,448.52
2018,9,27,14,15,617.5,175.5,0.35,27.65,567.5,559.97,410.48
2018,9,27,14,30,559.0,184.0,0.4,27.3,522.0,505.02,372.74
2018,9,27,14,45,492.0,188.5,0.4,27.0,472.0,446.73,331.18
2018,9,27,15,0,425.0,193.0,0.4,26.7,422.0,393.25,292.3
2018,9,27,15,15,347.5,187.0,0.4,26.7,364.0,330.14,245.61
2018,9,27,15,30,270.0,181.0,0.4,26.7,306.0,275.09,204.48
2018,9,27,15,45,400.5,140.5,0.4,25.7,303.5,263.7,193.25
2018,9,27,16,0,531.0,100.0,0.4,24.7,301.0,238.7,168.75
2018,9,27,16,15,539.5,86.5,0.4,24.05,266.0,196.64,132.6
2018,9,27,16,30,548.0,73.0,0.4,23.4,231.0,153.24,95.72
2018,9,27,16,45,470.5,64.0,0.4,22.7,181.0,103.75,59.79
2018,9,27,17,0,393.0,55.0,0.4,22.0,131.0,63.03,35.03
2018,9,27,17,15,325.5,43.5,0.4,21.3,93.5,33.09,22.58
2018,9,27,17,30,258.0,32.0,0.4,20.6,56.0,25.42,14.78
2018,9,27,17,45,147.0,19.0,0.45,19.95,31.0,15.04,0.0
2018,9,27,18,0,36.0,6.0,0.5,19.3,6.0,5.9,0.0
2018,9,27,18,15,18.0,3.0,0.5,18.9,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.4,14.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,0.3,14.05,1.0,0.0,0.0
2018,9,28,6,0,15.0,3.0,0.3,14.1,2.0,0.0,0.0
2018,9,28,6,15,15.0,9.0,0.3,14.65,9.0,12.08,0.0
2018,9,28,6,30,15.0,15.0,0.3,15.2,16.0,18.61,5.41
2018,9,28,6,45,7.5,26.0,0.3,15.75,26.5,28.28,17.37
2018,9,28,7,0,0.0,37.0,0.3,16.3,37.0,35.74,24.34
2018,9,28,7,15,9.5,60.0,0.3,16.8,62.5,63.47,47.83
2018,9,28,7,30,19.0,83.0,0.3,17.3,88.0,95.82,74.84
2018,9,28,7,45,119.5,110.0,0.3,17.8,151.5,184.39,147.74
2018,9,28,8,0,220.0,137.0,0.3,18.3,215.0,283.29,226.26
2018,9,28,8,15,297.0,146.0,0.3,18.85,267.5,348.32,276.16
2018,9,28,8,30,374.0,155.0,0.3,19.4,320.0,427.41,335.17
2018,9,28,8,45,385.0,173.5,0.3,20.0,358.5,468.85,363.64
2018,9,28,9,0,396.0,192.0,0.3,20.6,397.0,509.74,391.29
2018,9,28,9,15,546.5,164.0,0.3,20.9,471.0,603.12,458.84
2018,9,28,9,30,697.0,136.0,0.3,21.2,545.0,707.81,530.44
2018,9,28,9,45,786.0,113.0,0.3,21.55,599.5,766.78,566.41
2018,9,28,10,0,875.0,90.0,0.3,21.9,654.0,824.81,601.54
2018,9,28,10,15,882.0,91.5,0.3,21.95,680.5,846.58,613.5
2018,9,28,10,30,889.0,93.0,0.3,22.0,707.0,865.31,624.09
2018,9,28,10,45,894.0,94.5,0.3,22.05,727.0,879.15,631.68
2018,9,28,11,0,899.0,96.0,0.3,22.1,747.0,889.67,637.33
2018,9,28,11,15,901.5,96.5,0.3,22.05,759.0,893.53,639.22
2018,9,28,11,30,904.0,97.0,0.3,22.0,771.0,893.96,639.19
2018,9,28,11,45,905.0,97.0,0.35,21.95,775.5,889.1,637.0
2018,9,28,12,0,906.0,97.0,0.4,21.9,780.0,880.81,632.87
2018,9,28,12,15,907.0,96.0,0.4,21.85,777.5,868.05,625.07
2018,9,28,12,30,908.0,95.0,0.4,21.8,775.0,851.95,615.29
2018,9,28,12,45,908.0,93.0,0.4,21.7,764.5,830.69,602.43
2018,9,28,13,0,908.0,91.0,0.4,21.6,754.0,806.26,587.59
2018,9,28,13,15,903.0,90.0,0.45,21.45,735.0,776.03,569.91
2018,9,28,13,30,898.0,89.0,0.5,21.3,716.0,743.12,550.3
2018,9,28,13,45,891.0,87.5,0.5,21.15,690.5,705.8,526.73
2018,9,28,14,0,884.0,86.0,0.5,21.0,665.0,666.28,500.51
2018,9,28,14,15,874.0,84.5,0.5,20.75,633.0,622.93,470.23
2018,9,28,14,30,864.0,83.0,0.5,20.5,601.0,578.02,437.94
2018,9,28,14,45,849.5,81.0,0.5,20.25,562.5,528.93,401.61
2018,9,28,15,0,835.0,79.0,0.5,20.0,524.0,478.5,363.05
2018,9,28,15,15,814.5,76.5,0.5,20.0,480.5,424.97,320.55
2018,9,28,15,30,794.0,74.0,0.5,20.0,437.0,371.95,277.05
2018,9,28,15,45,767.5,70.5,0.5,19.1,390.5,316.79,231.54
2018,9,28,16,0,741.0,67.0,0.5,18.2,344.0,263.37,186.11
2018,9,28,16,15,702.5,62.5,0.5,17.65,295.0,208.42,139.21
2018,9,28,16,30,664.0,58.0,0.5,17.1,246.0,157.13,96.33
2018,9,28,16,45,582.5,54.0,0.5,16.5,195.0,103.73,56.89
2018,9,28,17,0,501.0,50.0,0.5,15.9,144.0,61.3,32.33
2018,9,28,17,15,312.0,41.0,0.5,15.25,93.5,31.06,21.39
2018,9,28,17,30,123.0,32.0,0.5,14.6,43.0,26.52,15.66
2018,9,28,17,45,75.0,18.5,0.5,13.95,24.0,18.18,0.0
2018,9,28,18,0,27.0,5.0,0.5,13.3,5.0,0.0,0.0
2018,9,28,18,15,13.5,2.5,0.5,13.15,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,0.5,12.15,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,0.5,12.2,1.0,0.0,0.0
2018,9,29,6,15,13.0,4.5,0.5,12.4,5.0,7.2,0.0
2018,9,29,6,30,13.0,8.0,0.5,12.6,9.0,11.93,0.85
2018,9,29,6,45,58.5,19.0,0.5,12.8,28.0,43.15,28.74
2018,9,29,7,0,104.0,30.0,0.5,13.0,47.0,75.54,56.89
2018,9,29,7,15,52.0,35.0,0.5,13.25,43.5,59.64,45.11
2018,9,29,7,30,0.0,40.0,0.5,13.5,40.0,38.62,27.53
2018,9,29,7,45,0.0,32.0,0.55,13.75,32.0,30.89,20.93
2018,9,29,8,0,0.0,24.0,0.6,14.0,24.0,23.16,14.26
2018,9,29,8,15,0.0,38.0,0.6,14.4,38.0,36.69,25.73
2018,9,29,8,30,0.0,52.0,0.6,14.8,52.0,50.24,37.02
2018,9,29,8,45,0.0,57.5,0.6,15.15,57.5,55.57,41.29
2018,9,29,9,0,0.0,63.0,0.6,15.5,63.0,60.9,45.53
2018,9,29,9,15,0.0,62.5,0.6,15.9,62.5,60.43,44.91
2018,9,29,9,30,0.0,62.0,0.6,16.3,62.0,59.95,44.32
2018,9,29,9,45,0.0,66.0,0.6,16.7,66.0,63.84,47.33
2018,9,29,10,0,0.0,70.0,0.6,17.1,70.0,67.72,50.31
2018,9,29,10,15,0.5,97.5,0.6,17.35,98.0,94.87,72.21
2018,9,29,10,30,1.0,125.0,0.6,17.6,126.0,122.55,94.15
2018,9,29,10,45,1.0,127.0,0.6,17.85,128.0,124.5,95.39
2018,9,29,11,0,1.0,129.0,0.6,18.1,130.0,126.45,96.74
2018,9,29,11,15,0.5,122.5,0.65,18.1,123.0,119.54,91.17
2018,9,29,11,30,0.0,116.0,0.7,18.1,116.0,112.67,85.67
2018,9,29,11,45,0.5,119.0,0.7,18.15,119.5,116.03,88.34
2018,9,29,12,0,1.0,122.0,0.7,18.2,123.0,119.37,90.97
2018,9,29,12,15,0.5,114.0,0.7,18.15,114.5,111.05,84.35
2018,9,29,12,30,0.0,106.0,0.7,18.1,106.0,102.78,77.79
2018,9,29,12,45,0.0,106.0,0.7,18.05,106.0,102.76,77.85
2018,9,29,13,0,0.0,106.0,0.7,18.0,106.0,102.74,77.91
2018,9,29,13,15,0.5,121.0,0.7,17.85,121.5,117.73,90.04
2018,9,29,13,30,1.0,136.0,0.7,17.7,137.0,132.68,102.08
2018,9,29,13,45,35.0,158.0,0.7,17.6,181.0,179.06,139.91
2018,9,29,14,0,69.0,180.0,0.7,17.5,225.0,221.02,173.49
2018,9,29,14,15,73.5,211.5,0.7,17.25,257.0,251.3,196.94
2018,9,29,14,30,78.0,243.0,0.7,17.0,289.0,280.47,219.44
2018,9,29,14,45,104.5,214.5,0.65,16.8,272.0,263.34,206.57
2018,9,29,15,0,131.0,186.0,0.6,16.6,255.0,242.18,190.36
2018,9,29,15,15,99.0,159.0,0.6,16.6,208.5,195.17,153.25
2018,9,29,15,30,67.0,132.0,0.6,16.6,162.0,151.59,118.63
2018,9,29,15,45,108.5,114.0,0.6,16.15,156.5,143.37,111.28
2018,9,29,16,0,150.0,96.0,0.6,15.7,151.0,129.68,98.39
2018,9,29,16,15,99.5,80.5,0.55,15.4,115.0,96.65,72.07
2018,9,29,16,30,49.0,65.0,0.5,15.1,79.0,68.25,50.17
2018,9,29,16,45,24.5,41.5,0.5,14.8,48.5,42.4,29.46
2018,9,29,17,0,0.0,18.0,0.5,14.5,18.0,17.36,9.1
2018,9,29,17,15,0.0,12.5,0.45,14.25,12.5,12.05,4.89
2018,9,29,17,30,0.0,7.0,0.4,14.0,7.0,6.74,0.0
2018,9,29,17,45,2.5,4.0,0.4,13.7,4.0,3.93,0.0
2018,9,29,18,0,5.0,1.0,0.4,13.4,1.0,0.0,0.0
2018,9,29,18,15,2.5,0.5,0.35,13.3,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
