Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,1,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,9,30,6,15,3.5,7.5,0.3,13.15,7.5,8.11,0.0
2018,9,30,6,30,7.0,15.0,0.3,13.3,15.0,16.46,2.47
2018,9,30,6,45,92.5,30.5,0.3,13.5,45.0,69.52,49.18
2018,9,30,7,0,178.0,46.0,0.3,13.7,75.0,129.78,100.16
2018,9,30,7,15,202.0,59.5,0.3,13.95,103.0,156.89,124.65
2018,9,30,7,30,226.0,73.0,0.3,14.2,131.0,192.64,155.62
2018,9,30,7,45,145.0,99.5,0.3,14.45,139.5,184.99,149.78
2018,9,30,8,0,64.0,126.0,0.3,14.7,148.0,168.78,135.81
2018,9,30,8,15,100.5,154.0,0.3,15.1,195.0,230.69,185.84
2018,9,30,8,30,137.0,182.0,0.3,15.5,242.0,288.7,230.99
2018,9,30,8,45,339.5,165.0,0.3,15.95,333.5,418.06,332.7
2018,9,30,9,0,542.0,148.0,0.3,16.4,425.0,563.11,440.19
2018,9,30,9,15,567.0,154.5,0.3,16.9,464.5,608.71,469.61
2018,9,30,9,30,592.0,161.0,0.3,17.4,504.0,650.29,496.88
2018,9,30,9,45,619.0,159.5,0.3,17.95,536.5,683.93,518.35
2018,9,30,10,0,646.0,158.0,0.3,18.5,569.0,716.35,538.59
2018,9,30,10,15,624.0,172.5,0.3,18.9,583.5,723.84,541.16
2018,9,30,10,30,602.0,187.0,0.3,19.3,598.0,728.06,541.78
2018,9,30,10,45,461.0,217.0,0.35,19.7,537.0,640.69,479.17
2018,9,30,11,0,320.0,247.0,0.4,20.1,476.0,543.81,409.53
2018,9,30,11,15,283.0,293.5,0.4,20.35,498.5,561.28,420.22
2018,9,30,11,30,246.0,340.0,0.4,20.6,521.0,576.98,428.32
2018,9,30,11,45,246.0,345.5,0.4,20.8,527.5,579.29,429.1
2018,9,30,12,0,246.0,351.0,0.4,21.0,534.0,573.34,424.55
2018,9,30,12,15,489.5,254.5,0.4,21.1,617.0,683.47,506.13
2018,9,30,12,30,733.0,158.0,0.4,21.2,700.0,774.1,569.28
2018,9,30,12,45,633.5,193.5,0.4,21.25,657.0,714.95,527.6
2018,9,30,13,0,534.0,229.0,0.4,21.3,614.0,654.84,485.52
2018,9,30,13,15,566.0,216.0,0.4,21.25,614.5,648.56,482.69
2018,9,30,13,30,598.0,203.0,0.4,21.2,615.0,640.57,477.78
2018,9,30,13,45,672.0,169.5,0.4,21.15,616.0,634.95,475.26
2018,9,30,14,0,746.0,136.0,0.4,21.1,617.0,622.05,467.22
2018,9,30,14,15,659.0,155.0,0.4,20.9,564.0,557.09,420.39
2018,9,30,14,30,572.0,174.0,0.4,20.7,511.0,495.5,375.66
2018,9,30,14,45,653.5,138.5,0.4,20.55,499.0,476.52,361.99
2018,9,30,15,0,735.0,103.0,0.4,20.4,487.0,447.26,338.98
2018,9,30,15,15,727.0,93.5,0.4,20.4,446.5,396.79,298.75
2018,9,30,15,30,719.0,84.0,0.4,20.4,406.0,347.14,257.92
2018,9,30,15,45,680.0,80.0,0.4,19.75,357.5,290.19,211.36
2018,9,30,16,0,641.0,76.0,0.4,19.1,309.0,237.7,167.39
2018,9,30,16,15,582.0,72.0,0.4,18.7,260.0,184.6,123.43
2018,9,30,16,30,523.0,68.0,0.4,18.3,211.0,137.57,85.75
2018,9,30,16,45,446.0,60.5,0.35,17.85,164.5,92.0,53.01
2018,9,30,17,0,369.0,53.0,0.3,17.4,118.0,55.19,31.99
2018,9,30,17,15,275.0,40.5,0.3,16.9,80.0,30.81,20.84
2018,9,30,17,30,181.0,28.0,0.3,16.4,42.0,21.83,10.51
2018,9,30,17,45,97.5,15.0,0.3,15.9,22.0,14.74,0.0
2018,9,30,18,0,14.0,2.0,0.3,15.4,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.25,15.25,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.15,14.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.1,14.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.15,14.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.15,13.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.1,13.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.1,13.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.1,13.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.3,12.6,1.5,1.47,0.0
2018,10,1,6,30,0.0,3.0,0.3,12.9,3.0,2.89,0.0
2018,10,1,6,45,0.0,5.0,0.3,13.15,5.0,4.82,0.0
2018,10,1,7,0,0.0,7.0,0.3,13.4,7.0,6.74,0.07
2018,10,1,7,15,0.0,8.5,0.25,13.55,8.5,8.19,1.39
2018,10,1,7,30,0.0,10.0,0.2,13.7,10.0,9.64,2.68
2018,10,1,7,45,0.0,27.0,0.2,13.85,27.0,26.05,16.85
2018,10,1,8,0,0.0,44.0,0.2,14.0,44.0,42.49,30.86
2018,10,1,8,15,1.5,87.0,0.2,14.2,87.5,85.76,67.17
2018,10,1,8,30,3.0,130.0,0.2,14.4,131.0,131.16,104.15
2018,10,1,8,45,1.5,118.0,0.2,14.55,118.5,116.98,91.95
2018,10,1,9,0,0.0,106.0,0.2,14.7,106.0,103.33,80.5
2018,10,1,9,15,0.0,97.5,0.2,14.9,97.5,94.6,73.14
2018,10,1,9,30,0.0,89.0,0.2,15.1,89.0,86.12,65.99
2018,10,1,9,45,2.0,127.0,0.2,15.3,128.5,125.6,97.9
2018,10,1,10,0,4.0,165.0,0.2,15.5,168.0,165.61,129.34
2018,10,1,10,15,4.0,155.5,0.25,15.7,158.5,155.78,121.1
2018,10,1,10,30,4.0,146.0,0.3,15.9,149.0,146.1,113.29
2018,10,1,10,45,2.5,134.5,0.3,16.05,136.5,133.26,102.88
2018,10,1,11,0,1.0,123.0,0.3,16.2,124.0,120.5,92.55
2018,10,1,11,15,29.0,197.0,0.3,16.4,218.5,223.79,174.55
2018,10,1,11,30,57.0,271.0,0.3,16.6,313.0,324.65,250.74
2018,10,1,11,45,77.0,295.0,0.3,16.8,352.0,365.73,280.49
2018,10,1,12,0,97.0,319.0,0.3,17.0,391.0,406.05,309.73
2018,10,1,12,15,54.5,272.5,0.3,17.05,313.0,319.85,244.84
2018,10,1,12,30,12.0,226.0,0.3,17.1,235.0,231.26,177.46
2018,10,1,12,45,7.0,184.0,0.3,17.15,189.0,185.05,142.43
2018,10,1,13,0,2.0,142.0,0.3,17.2,143.0,139.52,107.0
2018,10,1,13,15,1.5,135.0,0.3,17.2,136.0,132.17,101.49
2018,10,1,13,30,1.0,128.0,0.3,17.2,129.0,124.86,95.83
2018,10,1,13,45,4.0,157.0,0.3,17.15,159.5,155.1,120.05
2018,10,1,14,0,7.0,186.0,0.3,17.1,190.0,185.01,143.65
2018,10,1,14,15,4.5,167.5,0.3,17.0,170.0,165.0,128.03
2018,10,1,14,30,2.0,149.0,0.3,16.9,150.0,145.29,112.8
2018,10,1,14,45,3.5,152.5,0.3,16.85,154.5,149.13,116.27
2018,10,1,15,0,5.0,156.0,0.3,16.8,159.0,152.72,119.44
2018,10,1,15,15,5.0,147.5,0.3,16.8,150.0,143.98,112.73
2018,10,1,15,30,5.0,139.0,0.3,16.8,141.0,135.2,106.0
2018,10,1,15,45,6.0,126.5,0.3,16.5,129.0,122.94,96.46
2018,10,1,16,0,7.0,114.0,0.3,16.2,117.0,110.57,86.66
2018,10,1,16,15,6.0,95.5,0.3,16.0,97.5,92.21,71.75
2018,10,1,16,30,5.0,77.0,0.3,15.8,78.0,74.08,56.78
2018,10,1,16,45,4.0,60.0,0.3,15.6,61.0,57.56,42.89
2018,10,1,17,0,3.0,43.0,0.3,15.4,44.0,41.33,29.04
2018,10,1,17,15,3.5,30.0,0.35,15.3,30.5,28.96,19.3
2018,10,1,17,30,4.0,17.0,0.4,15.2,17.0,16.41,5.73
2018,10,1,17,45,4.0,9.0,0.4,15.1,9.0,8.85,0.0
2018,10,1,18,0,4.0,1.0,0.4,15.0,1.0,0.0,0.0
2018,10,1,18,15,2.0,0.5,0.4,15.0,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,3.0,0.4,14.0,3.0,2.95,0.0
2018,10,2,6,30,0.0,6.0,0.4,14.1,6.0,5.78,0.0
2018,10,2,6,45,0.5,11.5,0.4,14.25,11.5,11.24,3.46
2018,10,2,7,0,1.0,17.0,0.4,14.4,17.0,16.76,8.48
2018,10,2,7,15,1.0,21.0,0.35,14.7,21.0,20.67,12.0
2018,10,2,7,30,1.0,25.0,0.3,15.0,25.0,24.58,15.45
2018,10,2,7,45,0.5,19.5,0.3,15.35,19.5,19.07,10.72
2018,10,2,8,0,0.0,14.0,0.3,15.7,14.0,13.5,5.93
2018,10,2,8,15,0.0,17.5,0.3,16.6,17.5,16.89,8.75
2018,10,2,8,30,0.0,21.0,0.3,17.5,21.0,20.27,11.52
2018,10,2,8,45,0.0,40.5,0.3,18.45,40.5,39.12,27.17
2018,10,2,9,0,0.0,60.0,0.3,19.4,60.0,58.0,42.49
2018,10,2,9,15,22.0,131.5,0.35,19.6,144.0,149.78,116.92
2018,10,2,9,30,44.0,203.0,0.4,19.8,228.0,243.96,189.99
2018,10,2,9,45,106.5,246.0,0.4,19.95,311.5,349.27,269.89
2018,10,2,10,0,169.0,289.0,0.4,20.1,395.0,448.63,342.23
2018,10,2,10,15,188.5,300.5,0.4,20.4,423.5,478.65,362.19
2018,10,2,10,30,208.0,312.0,0.4,20.7,452.0,508.5,382.49
2018,10,2,10,45,143.5,313.0,0.4,21.0,411.0,455.06,341.77
2018,10,2,11,0,79.0,314.0,0.4,21.3,370.0,391.72,294.33
2018,10,2,11,15,177.5,304.0,0.4,21.5,432.5,472.28,355.14
2018,10,2,11,30,276.0,294.0,0.4,21.7,495.0,551.8,412.09
2018,10,2,11,45,336.0,270.0,0.35,21.9,516.0,573.66,427.1
2018,10,2,12,0,396.0,246.0,0.3,22.1,537.0,601.24,446.27
2018,10,2,12,15,359.5,268.0,0.3,22.15,531.5,579.76,429.94
2018,10,2,12,30,323.0,290.0,0.3,22.2,526.0,565.31,418.86
2018,10,2,12,45,417.0,243.0,0.3,22.25,542.5,588.04,437.17
2018,10,2,13,0,511.0,196.0,0.3,22.3,559.0,599.18,446.95
2018,10,2,13,15,561.5,181.0,0.3,22.25,570.5,607.43,453.28
2018,10,2,13,30,612.0,166.0,0.3,22.2,582.0,608.48,454.56
2018,10,2,13,45,357.5,213.0,0.3,22.1,453.5,460.0,346.57
2018,10,2,14,0,103.0,260.0,0.3,22.0,325.0,323.67,244.61
2018,10,2,14,15,94.5,245.0,0.3,21.8,302.5,295.81,225.36
2018,10,2,14,30,86.0,230.0,0.3,21.6,280.0,271.36,207.5
2018,10,2,14,45,191.5,217.0,0.3,21.4,318.0,308.6,236.63
2018,10,2,15,0,297.0,204.0,0.3,21.2,356.0,334.76,255.58
2018,10,2,15,15,319.5,183.5,0.3,21.2,334.0,307.8,233.84
2018,10,2,15,30,342.0,163.0,0.3,21.2,312.0,278.23,209.68
2018,10,2,15,45,301.0,148.0,0.3,20.6,268.5,231.61,173.19
2018,10,2,16,0,260.0,133.0,0.3,20.0,225.0,189.06,139.66
2018,10,2,16,15,255.0,112.0,0.3,19.5,191.0,152.55,109.55
2018,10,2,16,30,250.0,91.0,0.3,19.0,157.0,116.66,80.11
2018,10,2,16,45,222.5,75.0,0.3,18.55,124.0,83.84,55.4
2018,10,2,17,0,195.0,59.0,0.3,18.1,91.0,54.16,35.73
2018,10,2,17,15,185.5,42.5,0.3,17.6,64.5,32.77,22.17
2018,10,2,17,30,176.0,26.0,0.3,17.1,38.0,20.43,6.94
2018,10,2,17,45,93.0,14.0,0.35,16.55,20.0,13.76,0.0
2018,10,2,18,0,10.0,2.0,0.4,16.0,2.0,0.0,0.0
2018,10,2,18,15,5.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.2,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.4,15.3,3.0,2.89,0.0
2018,10,3,6,45,0.0,5.0,0.3,15.45,5.0,4.82,0.0
2018,10,3,7,0,0.0,7.0,0.2,15.6,7.0,6.74,0.02
2018,10,3,7,15,0.0,10.0,0.2,15.95,10.0,9.64,2.56
2018,10,3,7,30,0.0,13.0,0.2,16.3,13.0,12.53,5.08
2018,10,3,7,45,0.0,17.5,0.2,16.65,17.5,16.88,8.79
2018,10,3,8,0,0.0,22.0,0.2,17.0,22.0,21.23,12.46
2018,10,3,8,15,0.0,28.0,0.25,17.25,28.0,27.03,17.31
2018,10,3,8,30,0.0,34.0,0.3,17.5,34.0,32.83,22.09
2018,10,3,8,45,0.0,59.0,0.3,17.75,59.0,57.02,42.14
2018,10,3,9,0,0.0,84.0,0.3,18.0,84.0,81.25,61.81
2018,10,3,9,15,0.5,90.0,0.3,18.1,90.5,87.49,66.62
2018,10,3,9,30,1.0,96.0,0.3,18.2,97.0,93.81,71.53
2018,10,3,9,45,1.0,101.5,0.3,18.3,102.5,99.26,75.71
2018,10,3,10,0,1.0,107.0,0.3,18.4,108.0,104.71,79.87
2018,10,3,10,15,11.5,170.0,0.3,18.45,178.0,176.72,136.97
2018,10,3,10,30,22.0,233.0,0.3,18.5,248.0,250.05,193.01
2018,10,3,10,45,14.0,210.5,0.3,18.6,220.0,219.82,168.9
2018,10,3,11,0,6.0,188.0,0.3,18.7,192.0,189.89,145.58
2018,10,3,11,15,7.5,196.0,0.3,18.8,201.5,199.04,152.68
2018,10,3,11,30,9.0,204.0,0.3,18.9,211.0,208.14,159.51
2018,10,3,11,45,58.5,263.0,0.3,19.0,306.0,316.09,242.37
2018,10,3,12,0,108.0,322.0,0.3,19.1,401.0,425.11,321.93
2018,10,3,12,15,109.5,316.5,0.3,19.1,396.5,417.41,315.33
2018,10,3,12,30,111.0,311.0,0.3,19.1,392.0,409.33,309.69
2018,10,3,12,45,56.5,207.0,0.3,19.15,248.0,250.46,191.81
2018,10,3,13,0,2.0,103.0,0.3,19.2,104.0,101.32,75.94
2018,10,3,13,15,1.0,96.0,0.3,19.25,96.5,93.69,70.41
2018,10,3,13,30,0.0,89.0,0.3,19.3,89.0,86.15,64.45
2018,10,3,13,45,0.5,100.0,0.3,19.35,100.5,97.16,73.39
2018,10,3,14,0,1.0,111.0,0.3,19.4,112.0,108.13,82.23
2018,10,3,14,15,190.5,145.5,0.3,19.4,255.0,258.26,203.02
2018,10,3,14,30,380.0,180.0,0.3,19.4,398.0,388.95,300.94
2018,10,3,14,45,269.5,198.0,0.3,19.35,347.5,329.93,254.05
2018,10,3,15,0,159.0,216.0,0.3,19.3,297.0,281.21,216.77
2018,10,3,15,15,201.5,194.0,0.3,19.3,287.0,268.0,206.36
2018,10,3,15,30,244.0,172.0,0.3,19.3,277.0,250.32,191.31
2018,10,3,15,45,405.5,128.0,0.3,19.0,279.0,242.99,180.8
2018,10,3,16,0,567.0,84.0,0.3,18.7,281.0,218.51,153.78
2018,10,3,16,15,562.5,72.0,0.3,18.4,242.0,173.2,114.31
2018,10,3,16,30,558.0,60.0,0.3,18.1,203.0,128.0,76.32
2018,10,3,16,45,497.5,52.5,0.3,17.75,159.0,82.76,44.43
2018,10,3,17,0,437.0,45.0,0.3,17.4,115.0,44.31,24.47
2018,10,3,17,15,305.5,34.5,0.3,16.95,75.0,26.64,16.91
2018,10,3,17,30,174.0,24.0,0.3,16.5,35.0,18.87,4.03
2018,10,3,17,45,87.0,12.0,0.3,16.05,17.5,11.8,0.0
2018,10,3,18,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.25,13.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.2,13.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,4,6,15,2.5,1.5,0.5,12.4,1.5,1.99,0.0
2018,10,4,6,30,5.0,3.0,0.5,12.4,3.0,4.31,0.0
2018,10,4,6,45,2.5,5.0,0.5,12.45,5.0,5.63,0.0
2018,10,4,7,0,0.0,7.0,0.5,12.5,7.0,6.74,0.06
2018,10,4,7,15,0.0,10.0,0.5,12.55,10.0,9.64,2.64
2018,10,4,7,30,0.0,13.0,0.5,12.6,13.0,12.53,5.2
2018,10,4,7,45,0.0,16.5,0.5,12.7,16.5,15.91,8.14
2018,10,4,8,0,0.0,20.0,0.5,12.8,20.0,19.29,11.05
2018,10,4,8,15,0.0,26.0,0.55,13.0,26.0,25.09,15.99
2018,10,4,8,30,0.0,32.0,0.6,13.2,32.0,30.9,20.87
2018,10,4,8,45,0.0,38.5,0.6,13.45,38.5,37.19,26.11
2018,10,4,9,0,0.0,45.0,0.6,13.7,45.0,43.48,31.31
2018,10,4,9,15,0.0,61.0,0.6,14.05,61.0,58.97,44.14
2018,10,4,9,30,0.0,77.0,0.6,14.4,77.0,74.48,56.81
2018,10,4,9,45,4.0,127.0,0.6,14.7,129.5,127.21,99.87
2018,10,4,10,0,8.0,177.0,0.6,15.0,182.0,181.24,142.75
2018,10,4,10,15,13.0,205.0,0.6,15.35,213.5,213.92,167.93
2018,10,4,10,30,18.0,233.0,0.6,15.7,245.0,246.74,192.92
2018,10,4,10,45,15.5,228.0,0.6,16.05,238.5,239.09,186.24
2018,10,4,11,0,13.0,223.0,0.6,16.4,232.0,231.49,179.89
2018,10,4,11,15,30.5,263.5,0.6,16.7,285.5,294.98,228.68
2018,10,4,11,30,48.0,304.0,0.6,17.0,339.0,351.89,270.96
2018,10,4,11,45,61.0,317.5,0.6,17.35,362.0,375.74,288.05
2018,10,4,12,0,74.0,331.0,0.6,17.7,385.0,399.02,304.83
2018,10,4,12,15,56.0,308.0,0.6,17.9,348.5,357.82,273.67
2018,10,4,12,30,38.0,285.0,0.6,18.1,312.0,317.42,243.32
2018,10,4,12,45,27.0,262.0,0.6,18.35,281.0,283.42,217.68
2018,10,4,13,0,16.0,239.0,0.6,18.6,250.0,246.11,189.25
2018,10,4,13,15,17.0,234.0,0.65,18.7,245.5,241.09,185.87
2018,10,4,13,30,18.0,229.0,0.7,18.8,241.0,235.97,182.23
2018,10,4,13,45,71.0,251.5,0.7,18.85,296.0,295.27,228.93
2018,10,4,14,0,124.0,274.0,0.7,18.9,351.0,349.97,270.68
2018,10,4,14,15,197.0,259.5,0.7,18.8,375.0,371.73,287.85
2018,10,4,14,30,270.0,245.0,0.7,18.7,399.0,388.93,301.13
2018,10,4,14,45,336.5,212.5,0.75,18.65,390.5,376.24,291.71
2018,10,4,15,0,403.0,180.0,0.8,18.6,382.0,358.2,277.36
2018,10,4,15,15,591.5,126.0,0.8,18.6,393.0,361.33,276.59
2018,10,4,15,30,780.0,72.0,0.8,18.6,404.0,344.31,257.07
2018,10,4,15,45,767.0,66.0,0.8,18.05,361.0,292.13,211.82
2018,10,4,16,0,754.0,60.0,0.8,17.5,318.0,240.29,166.11
2018,10,4,16,15,637.5,62.5,0.8,17.0,257.0,175.97,114.44
2018,10,4,16,30,521.0,65.0,0.8,16.5,196.0,125.38,76.5
2018,10,4,16,45,478.5,53.5,0.8,15.95,153.0,80.13,43.8
2018,10,4,17,0,436.0,42.0,0.8,15.4,110.0,39.62,21.96
2018,10,4,17,15,341.5,32.5,0.8,14.75,73.5,25.06,15.55
2018,10,4,17,30,247.0,23.0,0.8,14.1,37.0,18.88,1.19
2018,10,4,17,45,123.5,11.5,0.8,13.45,18.5,11.3,0.0
2018,10,4,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,5,6,15,58.5,8.5,0.65,10.05,11.5,20.29,0.0
2018,10,5,6,30,117.0,17.0,0.6,10.6,23.0,55.18,0.0
2018,10,5,6,45,176.5,33.5,0.55,11.15,53.5,106.44,74.68
2018,10,5,7,0,236.0,50.0,0.5,11.7,84.0,154.92,119.41
2018,10,5,7,15,403.0,53.0,0.45,12.65,139.0,239.33,189.85
2018,10,5,7,30,570.0,56.0,0.4,13.6,194.0,338.86,271.05
2018,10,5,7,45,477.5,70.5,0.4,14.5,203.5,335.32,269.98
2018,10,5,8,0,385.0,85.0,0.4,15.4,213.0,318.41,257.35
2018,10,5,8,15,490.0,95.0,0.35,16.1,283.0,411.52,329.96
2018,10,5,8,30,595.0,105.0,0.3,16.8,353.0,508.05,401.06
2018,10,5,8,45,711.0,88.0,0.25,17.5,416.0,587.24,457.46
2018,10,5,9,0,827.0,71.0,0.2,18.2,479.0,665.6,509.93
2018,10,5,9,15,842.5,73.5,0.2,18.65,518.0,704.18,533.13
2018,10,5,9,30,858.0,76.0,0.2,19.1,557.0,740.86,555.2
2018,10,5,9,45,854.5,82.5,0.2,19.55,585.5,765.13,568.69
2018,10,5,10,0,851.0,89.0,0.2,20.0,614.0,786.15,580.11
2018,10,5,10,15,739.5,133.0,0.25,20.05,603.5,765.13,565.6
2018,10,5,10,30,628.0,177.0,0.3,20.1,593.0,729.33,541.47
2018,10,5,10,45,484.0,225.5,0.3,20.2,551.5,661.9,492.5
2018,10,5,11,0,340.0,274.0,0.3,20.3,510.0,585.2,436.66
2018,10,5,11,15,555.5,210.0,0.35,20.5,603.5,705.97,525.21
2018,10,5,11,30,771.0,146.0,0.4,20.7,697.0,816.97,599.04
2018,10,5,11,45,799.0,134.5,0.4,20.9,708.5,822.36,600.2
2018,10,5,12,0,827.0,123.0,0.4,21.1,720.0,824.2,600.79
2018,10,5,12,15,809.0,130.5,0.45,21.15,712.0,805.08,589.17
2018,10,5,12,30,791.0,138.0,0.5,21.2,704.0,783.36,576.14
2018,10,5,12,45,850.0,109.5,0.5,21.25,709.0,781.44,575.38
2018,10,5,13,0,909.0,81.0,0.5,21.3,714.0,771.46,569.14
2018,10,5,13,15,898.5,82.5,0.55,21.05,694.0,739.66,549.97
2018,10,5,13,30,888.0,84.0,0.6,20.8,674.0,705.51,529.23
2018,10,5,13,45,805.0,109.5,0.65,20.5,628.0,647.42,490.01
2018,10,5,14,0,722.0,135.0,0.7,20.2,582.0,590.66,449.83
2018,10,5,14,15,741.0,120.0,0.7,19.9,557.5,556.01,425.46
2018,10,5,14,30,760.0,105.0,0.7,19.6,533.0,518.44,397.77
2018,10,5,14,45,791.0,88.0,0.75,19.3,506.5,481.25,369.58
2018,10,5,15,0,822.0,71.0,0.8,19.0,480.0,440.21,336.94
2018,10,5,15,15,799.5,69.0,0.8,19.0,437.0,386.89,293.05
2018,10,5,15,30,777.0,67.0,0.8,19.0,394.0,335.01,249.05
2018,10,5,15,45,743.5,64.0,0.85,18.1,347.0,279.97,202.61
2018,10,5,16,0,710.0,61.0,0.9,17.2,300.0,227.46,157.32
2018,10,5,16,15,669.5,55.5,0.9,16.75,252.5,174.11,111.61
2018,10,5,16,30,629.0,50.0,0.9,16.3,205.0,124.7,71.39
2018,10,5,16,45,530.0,46.0,0.9,15.85,156.0,74.77,37.98
2018,10,5,17,0,431.0,42.0,0.9,15.4,107.0,37.7,21.71
2018,10,5,17,15,325.0,31.5,0.9,14.95,70.0,24.42,14.78
2018,10,5,17,30,219.0,21.0,0.9,14.5,33.0,17.14,0.0
2018,10,5,17,45,109.5,10.5,0.9,14.05,16.5,10.32,0.0
2018,10,5,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,6,6,15,95.5,8.0,0.7,11.65,12.5,27.19,0.0
2018,10,6,6,30,191.0,16.0,0.7,12.0,25.0,72.9,0.0
2018,10,6,6,45,335.0,23.5,0.7,12.35,62.0,143.55,98.32
2018,10,6,7,0,479.0,31.0,0.7,12.7,99.0,217.83,165.55
2018,10,6,7,15,412.5,38.0,0.7,13.2,113.0,224.7,177.62
2018,10,6,7,30,346.0,45.0,0.7,13.7,127.0,222.28,179.68
2018,10,6,7,45,175.5,67.0,0.7,14.2,109.0,166.94,135.75
2018,10,6,8,0,5.0,89.0,0.7,14.7,91.0,90.68,71.11
2018,10,6,8,15,78.5,121.5,0.7,15.3,154.0,179.52,145.52
2018,10,6,8,30,152.0,154.0,0.7,15.9,217.0,264.73,214.15
2018,10,6,8,45,214.5,176.5,0.75,16.5,275.5,343.96,275.82
2018,10,6,9,0,277.0,199.0,0.8,17.1,334.0,419.03,332.6
2018,10,6,9,15,379.0,192.0,0.8,17.55,393.5,492.14,387.6
2018,10,6,9,30,481.0,185.0,0.8,18.0,453.0,579.56,451.12
2018,10,6,9,45,617.5,156.5,0.75,18.5,521.5,668.52,514.05
2018,10,6,10,0,754.0,128.0,0.7,19.0,590.0,757.47,572.76
2018,10,6,10,15,791.5,121.0,0.7,19.35,624.5,788.82,590.96
2018,10,6,10,30,829.0,114.0,0.7,19.7,659.0,821.39,610.56
2018,10,6,10,45,816.0,123.0,0.7,20.05,672.5,826.97,612.23
2018,10,6,11,0,803.0,132.0,0.7,20.4,686.0,829.08,612.11
2018,10,6,11,15,885.5,101.5,0.7,20.65,722.5,860.76,631.73
2018,10,6,11,30,968.0,71.0,0.7,20.9,759.0,893.71,651.61
2018,10,6,11,45,968.5,71.0,0.7,21.2,762.5,887.62,646.26
2018,10,6,12,0,969.0,71.0,0.7,21.5,766.0,877.89,639.28
2018,10,6,12,15,967.5,71.0,0.7,21.65,762.0,862.94,629.48
2018,10,6,12,30,966.0,71.0,0.7,21.8,758.0,844.51,617.59
2018,10,6,12,45,962.5,71.0,0.7,21.95,746.0,821.14,602.58
2018,10,6,13,0,959.0,71.0,0.7,22.1,734.0,794.56,585.54
2018,10,6,13,15,952.5,71.0,0.7,22.15,714.0,762.76,565.26
2018,10,6,13,30,946.0,71.0,0.7,22.2,694.0,728.23,543.07
2018,10,6,13,45,937.5,70.0,0.7,22.25,667.0,688.79,517.35
2018,10,6,14,0,929.0,69.0,0.7,22.3,640.0,647.15,487.79
2018,10,6,14,15,917.5,68.0,0.75,22.25,606.5,601.8,455.52
2018,10,6,14,30,906.0,67.0,0.8,22.2,573.0,554.95,421.06
2018,10,6,14,45,890.0,65.5,0.8,22.1,533.5,504.13,382.18
2018,10,6,15,0,874.0,64.0,0.8,22.0,494.0,452.73,341.55
2018,10,6,15,15,853.0,61.5,0.8,22.0,449.5,398.07,297.02
2018,10,6,15,30,832.0,59.0,0.8,22.0,405.0,343.89,251.48
2018,10,6,15,45,801.5,56.5,0.8,21.45,357.5,286.25,202.79
2018,10,6,16,0,771.0,54.0,0.8,20.9,310.0,231.98,156.02
2018,10,6,16,15,701.0,53.0,0.85,20.0,257.0,174.48,108.91
2018,10,6,16,30,631.0,52.0,0.9,19.1,204.0,124.18,70.13
2018,10,6,16,45,506.5,46.5,0.9,18.25,150.5,71.39,36.17
2018,10,6,17,0,382.0,41.0,0.9,17.4,97.0,34.51,24.21
2018,10,6,17,15,253.5,30.0,0.9,16.7,61.0,23.27,13.44
2018,10,6,17,30,125.0,19.0,0.9,16.0,25.0,14.98,0.0
2018,10,6,17,45,62.5,9.5,0.95,15.3,12.5,9.34,0.0
2018,10,6,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,6,15,107.5,9.0,0.8,12.05,13.5,8.85,0.0
2018,10,7,6,30,215.0,18.0,0.8,12.5,27.0,71.48,0.0
2018,10,7,6,45,382.5,26.0,0.8,13.0,68.5,160.36,108.12
2018,10,7,7,0,550.0,34.0,0.8,13.5,110.0,245.06,184.95
2018,10,7,7,15,623.5,38.5,0.8,14.1,158.0,307.81,240.81
2018,10,7,7,30,697.0,43.0,0.8,14.7,206.0,376.43,299.47
2018,10,7,7,45,742.0,46.0,0.75,15.25,255.5,434.51,347.61
2018,10,7,8,0,787.0,49.0,0.7,15.8,305.0,491.43,392.7
2018,10,7,8,15,817.0,51.5,0.7,16.45,353.0,544.12,432.76
2018,10,7,8,30,847.0,54.0,0.7,17.1,401.0,597.11,471.37
2018,10,7,8,45,868.0,56.5,0.7,17.8,445.5,644.03,503.49
2018,10,7,9,0,889.0,59.0,0.7,18.5,490.0,689.8,532.59
2018,10,7,9,15,904.0,60.5,0.7,19.05,529.5,728.57,556.44
2018,10,7,9,30,919.0,62.0,0.7,19.6,569.0,765.22,578.47
2018,10,7,9,45,930.0,62.0,0.7,20.15,602.0,794.65,595.32
2018,10,7,10,0,941.0,62.0,0.7,20.7,635.0,821.31,610.24
2018,10,7,10,15,948.0,63.0,0.7,21.1,661.5,842.9,622.1
2018,10,7,10,30,955.0,64.0,0.7,21.5,688.0,861.23,631.88
2018,10,7,10,45,959.5,64.5,0.7,21.9,707.0,873.5,637.81
2018,10,7,11,0,964.0,65.0,0.7,22.3,726.0,882.22,641.63
2018,10,7,11,15,965.5,65.0,0.65,22.6,737.0,884.25,640.64
2018,10,7,11,30,967.0,65.0,0.6,22.9,748.0,882.64,637.54
2018,10,7,11,45,967.0,65.5,0.6,23.2,751.5,876.67,632.81
2018,10,7,12,0,967.0,66.0,0.6,23.5,755.0,867.07,625.98
2018,10,7,12,15,964.0,66.5,0.6,23.7,750.5,851.47,615.73
2018,10,7,12,30,961.0,67.0,0.6,23.9,746.0,832.44,603.45
2018,10,7,12,45,955.5,68.5,0.6,24.05,734.0,809.24,588.69
2018,10,7,13,0,950.0,70.0,0.6,24.2,722.0,782.93,571.97
2018,10,7,13,15,943.5,69.5,0.6,24.25,702.0,750.84,551.65
2018,10,7,13,30,937.0,69.0,0.6,24.3,682.0,716.06,529.48
2018,10,7,13,45,928.0,68.5,0.6,24.35,655.0,677.14,504.11
2018,10,7,14,0,919.0,68.0,0.6,24.4,628.0,636.08,475.14
2018,10,7,14,15,907.5,66.5,0.6,24.3,594.5,590.65,442.64
2018,10,7,14,30,896.0,65.0,0.6,24.2,561.0,543.75,408.12
2018,10,7,14,45,879.0,64.0,0.6,24.1,521.5,493.47,370.01
2018,10,7,15,0,862.0,63.0,0.6,24.0,482.0,442.72,330.26
2018,10,7,15,15,840.5,60.5,0.6,24.0,438.0,388.55,286.55
2018,10,7,15,30,819.0,58.0,0.6,24.0,394.0,334.93,241.92
2018,10,7,15,45,787.5,55.0,0.6,23.35,346.5,277.36,193.93
2018,10,7,16,0,756.0,52.0,0.6,22.7,299.0,223.29,147.94
2018,10,7,16,15,709.5,48.5,0.65,21.7,250.0,168.67,102.81
2018,10,7,16,30,663.0,45.0,0.7,20.7,201.0,118.59,63.82
2018,10,7,16,45,573.0,40.0,0.75,19.7,152.0,69.24,32.56
2018,10,7,17,0,483.0,35.0,0.8,18.7,103.0,27.82,18.27
2018,10,7,17,15,344.0,26.5,0.85,18.1,65.0,20.23,10.57
2018,10,7,17,30,205.0,18.0,0.9,17.5,27.0,14.68,0.0
2018,10,7,17,45,102.5,9.0,1.0,16.85,13.5,8.85,0.0
2018,10,7,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,6,15,123.0,8.5,0.8,13.65,13.5,0.0,0.0
2018,10,8,6,30,246.0,17.0,0.8,14.1,27.0,77.75,0.0
2018,10,8,6,45,387.5,25.0,0.8,14.55,66.0,156.42,102.46
2018,10,8,7,0,529.0,33.0,0.8,15.0,105.0,235.37,176.12
2018,10,8,7,15,607.5,38.0,0.8,15.65,153.0,299.36,232.61
2018,10,8,7,30,686.0,43.0,0.8,16.3,201.0,369.81,292.35
2018,10,8,7,45,737.0,45.5,0.75,16.9,251.0,429.6,341.56
2018,10,8,8,0,788.0,48.0,0.7,17.5,301.0,488.75,388.12
2018,10,8,8,15,817.0,50.5,0.7,18.15,348.5,540.76,427.49
2018,10,8,8,30,846.0,53.0,0.7,18.8,396.0,592.98,465.39
2018,10,8,8,45,866.5,54.5,0.7,19.4,439.5,638.2,496.5
2018,10,8,9,0,887.0,56.0,0.7,20.0,483.0,682.26,524.54
2018,10,8,9,15,900.5,57.5,0.7,20.5,521.5,719.79,547.62
2018,10,8,9,30,914.0,59.0,0.7,21.0,560.0,755.13,568.87
2018,10,8,9,45,924.5,60.0,0.65,21.5,593.0,785.13,585.44
2018,10,8,10,0,935.0,61.0,0.6,22.0,626.0,812.35,599.95
2018,10,8,10,15,941.5,62.0,0.6,22.35,652.0,833.36,611.47
2018,10,8,10,30,948.0,63.0,0.6,22.7,678.0,851.1,620.94
2018,10,8,10,45,953.0,63.0,0.55,23.05,697.0,863.06,625.85
2018,10,8,11,0,958.0,63.0,0.5,23.4,716.0,871.53,628.66
2018,10,8,11,15,959.5,64.0,0.5,23.65,727.5,874.62,629.4
2018,10,8,11,30,961.0,65.0,0.5,23.9,739.0,874.07,628.05
2018,10,8,11,45,962.0,64.5,0.5,24.15,742.5,867.79,623.27
2018,10,8,12,0,963.0,64.0,0.5,24.4,746.0,857.9,616.42
2018,10,8,12,15,960.5,65.5,0.5,24.55,742.5,843.82,607.31
2018,10,8,12,30,958.0,67.0,0.5,24.7,739.0,826.29,596.16
2018,10,8,12,45,953.5,67.5,0.5,24.85,727.0,802.81,581.28
2018,10,8,13,0,949.0,68.0,0.5,25.0,715.0,776.21,564.46
2018,10,8,13,15,943.0,68.0,0.5,25.0,695.5,745.04,544.96
2018,10,8,13,30,937.0,68.0,0.5,25.0,676.0,711.14,523.57
2018,10,8,13,45,929.0,66.5,0.5,25.0,649.0,671.83,498.0
2018,10,8,14,0,921.0,65.0,0.5,25.0,622.0,630.33,468.96
2018,10,8,14,15,909.5,64.5,0.5,24.9,589.0,585.9,437.21
2018,10,8,14,30,898.0,64.0,0.5,24.8,556.0,539.98,403.44
2018,10,8,14,45,882.0,62.5,0.5,24.65,517.0,489.65,365.47
2018,10,8,15,0,866.0,61.0,0.5,24.5,478.0,438.77,325.78
2018,10,8,15,15,844.0,59.0,0.5,24.5,434.0,384.81,282.31
2018,10,8,15,30,822.0,57.0,0.5,24.5,390.0,331.44,237.95
2018,10,8,15,45,790.0,54.5,0.5,23.85,342.5,274.21,190.34
2018,10,8,16,0,758.0,52.0,0.5,23.2,295.0,220.52,144.83
2018,10,8,16,15,709.0,48.5,0.5,22.55,246.0,165.57,99.64
2018,10,8,16,30,660.0,45.0,0.5,21.9,197.0,115.45,61.14
2018,10,8,16,45,581.5,39.5,0.5,21.2,149.5,66.86,30.82
2018,10,8,17,0,503.0,34.0,0.5,20.5,102.0,27.16,17.49
2018,10,8,17,15,354.0,26.0,0.55,19.9,64.0,20.05,9.92
2018,10,8,17,30,205.0,18.0,0.6,19.3,26.0,17.69,0.0
2018,10,8,17,45,102.5,9.0,0.65,18.65,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,9,6,15,111.5,8.5,0.65,12.2,12.5,0.0,0.0
2018,10,9,6,30,223.0,17.0,0.6,13.0,25.0,71.59,0.0
2018,10,9,6,45,373.5,25.0,0.5,13.8,63.5,154.28,98.99
2018,10,9,7,0,524.0,33.0,0.4,14.6,102.0,232.36,172.85
2018,10,9,7,15,600.5,37.5,0.35,15.45,149.0,294.58,227.32
2018,10,9,7,30,677.0,42.0,0.3,16.3,196.0,362.95,284.44
2018,10,9,7,45,723.5,45.5,0.25,17.15,245.0,421.09,331.38
2018,10,9,8,0,770.0,49.0,0.2,18.0,294.0,478.28,375.37
2018,10,9,8,15,801.5,51.0,0.2,18.8,341.0,530.21,413.86
2018,10,9,8,30,833.0,53.0,0.2,19.6,388.0,582.6,451.03
2018,10,9,8,45,855.0,55.5,0.15,20.4,432.5,629.41,481.92
2018,10,9,9,0,877.0,58.0,0.1,21.2,477.0,675.17,509.55
2018,10,9,9,15,893.0,59.0,0.1,21.65,516.0,713.47,532.61
2018,10,9,9,30,909.0,60.0,0.1,22.1,555.0,749.75,554.01
2018,10,9,9,45,887.5,72.0,0.15,22.5,579.5,767.74,563.86
2018,10,9,10,0,866.0,84.0,0.2,22.9,604.0,781.42,571.28
2018,10,9,10,15,842.0,97.5,0.25,23.1,621.5,795.45,579.56
2018,10,9,10,30,818.0,111.0,0.3,23.3,639.0,800.67,582.27
2018,10,9,10,45,850.5,103.0,0.3,23.5,666.0,824.87,596.61
2018,10,9,11,0,883.0,95.0,0.3,23.7,693.0,841.67,605.92
2018,10,9,11,15,858.5,108.0,0.35,23.7,697.5,840.49,605.35
2018,10,9,11,30,834.0,121.0,0.4,23.7,702.0,831.16,600.0
2018,10,9,11,45,826.5,124.5,0.45,23.7,703.0,822.36,595.2
2018,10,9,12,0,819.0,128.0,0.5,23.7,704.0,810.48,588.49
2018,10,9,12,15,828.5,123.5,0.5,23.55,703.5,800.76,582.76
2018,10,9,12,30,838.0,119.0,0.5,23.4,703.0,787.72,574.94
2018,10,9,12,45,839.0,116.5,0.55,23.25,692.5,767.0,563.0
2018,10,9,13,0,840.0,114.0,0.6,23.1,682.0,743.31,549.12
2018,10,9,13,15,883.0,95.0,0.6,22.9,677.0,727.12,539.58
2018,10,9,13,30,926.0,76.0,0.6,22.7,672.0,708.24,528.15
2018,10,9,13,45,917.5,74.5,0.6,22.45,645.0,668.93,501.95
2018,10,9,14,0,909.0,73.0,0.6,22.2,618.0,627.5,472.96
2018,10,9,14,15,898.0,72.0,0.6,21.9,585.5,583.27,441.2
2018,10,9,14,30,887.0,71.0,0.6,21.6,553.0,537.56,407.33
2018,10,9,14,45,871.5,69.0,0.65,21.25,514.0,487.45,369.55
2018,10,9,15,0,856.0,67.0,0.7,20.9,475.0,436.78,329.83
2018,10,9,15,15,833.0,64.5,0.7,20.9,430.5,382.46,285.22
2018,10,9,15,30,810.0,62.0,0.7,20.9,386.0,327.67,238.98
2018,10,9,15,45,778.5,59.0,0.75,20.1,339.0,272.06,191.98
2018,10,9,16,0,747.0,56.0,0.8,19.3,292.0,218.74,146.11
2018,10,9,16,15,698.0,52.0,0.8,18.6,243.0,164.12,100.53
2018,10,9,16,30,649.0,48.0,0.8,17.9,194.0,114.37,61.99
2018,10,9,16,45,566.5,42.0,0.8,17.25,146.5,66.12,32.01
2018,10,9,17,0,484.0,36.0,0.8,16.6,99.0,26.98,17.58
2018,10,9,17,15,331.0,27.0,0.8,15.75,61.5,21.34,10.57
2018,10,9,17,30,178.0,18.0,0.8,14.9,24.0,17.69,0.0
2018,10,9,17,45,89.0,9.0,0.8,14.05,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
