Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,15,107.0,8.5,0.6,9.95,12.0,0.0,0.0
2018,10,10,6,30,214.0,17.0,0.5,10.7,24.0,68.94,0.0
2018,10,10,6,45,366.5,25.0,0.45,11.4,62.0,150.6,94.54
2018,10,10,7,0,519.0,33.0,0.4,12.1,100.0,229.34,171.61
2018,10,10,7,15,597.5,38.0,0.4,12.9,147.0,292.52,227.66
2018,10,10,7,30,676.0,43.0,0.4,13.7,194.0,362.02,286.68
2018,10,10,7,45,723.5,46.5,0.35,14.45,243.0,420.47,334.69
2018,10,10,8,0,771.0,50.0,0.3,15.2,292.0,481.49,382.29
2018,10,10,8,15,801.5,52.5,0.3,15.95,339.0,529.9,418.86
2018,10,10,8,30,832.0,55.0,0.3,16.7,386.0,582.1,456.59
2018,10,10,8,45,853.5,57.5,0.3,17.45,430.0,628.38,488.5
2018,10,10,9,0,875.0,60.0,0.3,18.2,474.0,673.59,516.97
2018,10,10,9,15,888.5,62.0,0.3,18.7,512.5,711.08,539.88
2018,10,10,9,30,902.0,64.0,0.3,19.2,551.0,746.41,560.99
2018,10,10,9,45,911.0,66.0,0.25,19.65,583.5,775.9,577.19
2018,10,10,10,0,920.0,68.0,0.2,20.1,616.0,802.56,591.39
2018,10,10,10,15,927.5,69.5,0.2,20.4,643.0,824.45,603.54
2018,10,10,10,30,935.0,71.0,0.2,20.7,670.0,843.16,613.68
2018,10,10,10,45,940.5,72.0,0.2,21.0,689.5,856.32,620.36
2018,10,10,11,0,946.0,73.0,0.2,21.3,709.0,866.03,625.0
2018,10,10,11,15,949.5,72.5,0.2,21.45,720.5,868.85,625.8
2018,10,10,11,30,953.0,72.0,0.2,21.6,732.0,868.1,624.58
2018,10,10,11,45,953.5,72.5,0.2,21.75,736.0,862.39,620.41
2018,10,10,12,0,954.0,73.0,0.2,21.9,740.0,853.11,614.19
2018,10,10,12,15,952.0,74.0,0.25,21.95,736.0,838.84,606.05
2018,10,10,12,30,950.0,75.0,0.3,22.0,732.0,821.16,595.89
2018,10,10,12,45,945.0,75.0,0.3,22.0,719.5,796.81,580.74
2018,10,10,13,0,940.0,75.0,0.3,22.0,707.0,769.42,563.66
2018,10,10,13,15,933.5,74.5,0.3,21.9,687.0,737.53,543.8
2018,10,10,13,30,927.0,74.0,0.3,21.8,667.0,702.99,522.06
2018,10,10,13,45,917.5,74.0,0.35,21.7,640.0,664.6,497.04
2018,10,10,14,0,908.0,74.0,0.4,21.6,613.0,624.13,469.16
2018,10,10,14,15,895.0,72.5,0.4,21.45,579.0,578.33,436.14
2018,10,10,14,30,882.0,71.0,0.4,21.3,545.0,531.23,401.19
2018,10,10,14,45,864.0,69.5,0.4,21.1,505.5,480.73,362.65
2018,10,10,15,0,846.0,68.0,0.4,20.9,466.0,429.89,322.54
2018,10,10,15,15,822.5,65.0,0.4,20.9,422.0,374.53,277.51
2018,10,10,15,30,799.0,62.0,0.4,20.9,378.0,320.68,232.3
2018,10,10,15,45,764.5,59.0,0.4,20.2,330.5,264.98,185.44
2018,10,10,16,0,730.0,56.0,0.4,19.5,283.0,211.9,140.17
2018,10,10,16,15,676.5,52.0,0.45,18.65,234.0,157.72,95.77
2018,10,10,16,30,623.0,48.0,0.5,17.8,185.0,108.94,58.75
2018,10,10,16,45,521.5,41.5,0.55,16.95,136.5,59.05,28.32
2018,10,10,17,0,420.0,35.0,0.6,16.1,88.0,26.33,16.99
2018,10,10,17,15,281.5,25.0,0.65,15.4,53.5,19.66,8.56
2018,10,10,17,30,143.0,15.0,0.7,14.7,19.0,14.74,0.0
2018,10,10,17,45,71.5,7.5,0.75,13.95,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,6,15,17.5,5.0,0.8,10.4,5.5,0.0,0.0
2018,10,11,6,30,35.0,10.0,0.7,10.8,11.0,18.3,0.0
2018,10,11,6,45,84.0,23.0,0.55,11.2,32.0,56.62,32.43
2018,10,11,7,0,133.0,36.0,0.4,11.6,53.0,93.18,69.34
2018,10,11,7,15,131.0,55.5,0.35,12.35,78.0,121.41,95.21
2018,10,11,7,30,129.0,75.0,0.3,13.1,103.0,142.71,114.34
2018,10,11,7,45,103.0,97.5,0.25,13.85,123.5,160.81,129.76
2018,10,11,8,0,77.0,120.0,0.2,14.6,144.0,169.74,136.73
2018,10,11,8,15,107.0,142.0,0.2,15.3,181.0,220.27,177.4
2018,10,11,8,30,137.0,164.0,0.2,16.0,218.0,266.47,213.33
2018,10,11,8,45,187.0,181.0,0.2,16.7,263.5,321.5,255.56
2018,10,11,9,0,237.0,198.0,0.2,17.4,309.0,387.56,304.71
2018,10,11,9,15,363.5,187.5,0.2,17.85,374.5,471.02,367.36
2018,10,11,9,30,490.0,177.0,0.2,18.3,440.0,570.23,438.69
2018,10,11,9,45,696.0,126.5,0.2,18.75,525.0,685.48,520.05
2018,10,11,10,0,902.0,76.0,0.2,19.2,610.0,794.67,589.84
2018,10,11,10,15,910.5,77.0,0.2,19.5,636.5,816.34,600.62
2018,10,11,10,30,919.0,78.0,0.2,19.8,663.0,834.92,610.78
2018,10,11,10,45,924.5,79.0,0.2,20.1,682.5,847.81,617.34
2018,10,11,11,0,930.0,80.0,0.2,20.4,702.0,857.3,621.9
2018,10,11,11,15,933.0,80.5,0.2,20.6,713.5,860.69,622.96
2018,10,11,11,30,936.0,81.0,0.2,20.8,725.0,860.55,622.0
2018,10,11,11,45,936.5,81.5,0.2,21.0,728.5,854.83,617.68
2018,10,11,12,0,937.0,82.0,0.2,21.2,732.0,845.59,611.35
2018,10,11,12,15,937.0,81.0,0.2,21.25,728.0,830.86,602.01
2018,10,11,12,30,937.0,80.0,0.2,21.3,724.0,812.73,590.66
2018,10,11,12,45,934.0,79.5,0.2,21.4,712.0,789.57,576.03
2018,10,11,13,0,931.0,79.0,0.2,21.5,700.0,763.32,559.45
2018,10,11,13,15,925.5,78.5,0.15,21.45,680.5,732.34,539.37
2018,10,11,13,30,920.0,78.0,0.1,21.4,661.0,698.69,517.57
2018,10,11,13,45,911.5,76.5,0.1,21.4,634.0,659.59,490.94
2018,10,11,14,0,903.0,75.0,0.1,21.4,607.0,618.4,461.93
2018,10,11,14,15,891.5,73.0,0.15,21.25,573.5,573.15,429.99
2018,10,11,14,30,880.0,71.0,0.2,21.1,540.0,526.5,395.99
2018,10,11,14,45,863.5,69.0,0.25,20.95,501.0,476.35,358.19
2018,10,11,15,0,847.0,67.0,0.3,20.8,462.0,425.75,318.6
2018,10,11,15,15,823.0,64.5,0.3,20.8,417.5,370.77,273.85
2018,10,11,15,30,799.0,62.0,0.3,20.8,373.0,317.33,228.98
2018,10,11,15,45,766.5,58.5,0.35,20.1,326.0,261.84,182.43
2018,10,11,16,0,734.0,55.0,0.4,19.4,279.0,208.76,137.23
2018,10,11,16,15,683.5,50.5,0.5,18.6,230.5,154.59,92.85
2018,10,11,16,30,633.0,46.0,0.6,17.8,182.0,105.48,55.75
2018,10,11,16,45,549.0,39.5,0.7,17.0,135.5,58.31,27.75
2018,10,11,17,0,465.0,33.0,0.8,16.2,89.0,24.77,15.54
2018,10,11,17,15,308.0,23.5,0.85,15.45,53.5,18.49,6.7
2018,10,11,17,30,151.0,14.0,0.9,14.7,18.0,13.76,0.0
2018,10,11,17,45,75.5,7.0,0.95,14.0,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,12,6,15,91.5,7.5,0.55,11.25,10.0,0.0,0.0
2018,10,12,6,30,183.0,15.0,0.5,11.9,20.0,58.64,0.0
2018,10,12,6,45,353.0,24.0,0.5,12.55,58.5,142.37,81.11
2018,10,12,7,0,523.0,33.0,0.5,13.2,97.0,228.04,168.67
2018,10,12,7,15,605.5,38.5,0.45,14.15,145.0,293.24,226.31
2018,10,12,7,30,688.0,44.0,0.4,15.1,193.0,365.05,286.66
2018,10,12,7,45,737.5,48.0,0.4,16.0,243.0,425.31,336.12
2018,10,12,8,0,787.0,52.0,0.4,16.9,293.0,488.25,385.26
2018,10,12,8,15,819.5,55.0,0.35,17.8,341.5,538.85,422.63
2018,10,12,8,30,852.0,58.0,0.3,18.7,390.0,593.22,460.83
2018,10,12,8,45,874.5,59.5,0.25,19.55,434.5,639.36,491.52
2018,10,12,9,0,897.0,61.0,0.2,20.4,479.0,684.45,518.97
2018,10,12,9,15,913.0,62.5,0.2,21.0,518.5,723.53,542.34
2018,10,12,9,30,929.0,64.0,0.2,21.6,558.0,760.51,563.92
2018,10,12,9,45,940.5,65.0,0.15,22.15,591.5,791.14,580.33
2018,10,12,10,0,952.0,66.0,0.1,22.7,625.0,818.96,594.83
2018,10,12,10,15,959.0,67.0,0.1,23.0,651.5,840.22,606.28
2018,10,12,10,30,966.0,68.0,0.1,23.3,678.0,858.16,615.72
2018,10,12,10,45,971.5,68.0,0.15,23.65,697.5,870.3,622.21
2018,10,12,11,0,977.0,68.0,0.2,24.0,717.0,878.88,626.77
2018,10,12,11,15,980.0,68.5,0.2,24.15,728.5,882.33,627.95
2018,10,12,11,30,983.0,69.0,0.2,24.3,740.0,882.08,627.03
2018,10,12,11,45,983.5,69.5,0.25,24.45,744.0,876.09,623.62
2018,10,12,12,0,984.0,70.0,0.3,24.6,748.0,866.41,618.15
2018,10,12,12,15,982.5,69.5,0.3,24.65,743.0,850.41,608.18
2018,10,12,12,30,981.0,69.0,0.3,24.7,738.0,830.92,596.15
2018,10,12,12,45,977.0,69.0,0.3,24.8,725.5,806.67,581.07
2018,10,12,13,0,973.0,69.0,0.3,24.9,713.0,779.22,563.99
2018,10,12,13,15,967.0,68.0,0.35,24.85,692.5,746.26,544.41
2018,10,12,13,30,961.0,67.0,0.4,24.8,672.0,710.54,522.82
2018,10,12,13,45,952.0,66.5,0.4,24.7,644.5,670.86,496.36
2018,10,12,14,0,943.0,66.0,0.4,24.6,617.0,629.0,467.11
2018,10,12,14,15,931.5,64.5,0.4,24.45,582.5,582.77,434.06
2018,10,12,14,30,920.0,63.0,0.4,24.3,548.0,535.04,398.89
2018,10,12,14,45,904.0,61.5,0.4,24.1,508.5,483.96,360.15
2018,10,12,15,0,888.0,60.0,0.4,23.9,469.0,432.31,319.59
2018,10,12,15,15,865.0,57.5,0.4,23.9,424.0,376.77,274.58
2018,10,12,15,30,842.0,55.0,0.4,23.9,379.0,321.92,228.75
2018,10,12,15,45,808.5,52.0,0.4,22.85,330.5,264.79,181.23
2018,10,12,16,0,775.0,49.0,0.4,21.8,282.0,208.52,133.89
2018,10,12,16,15,723.5,45.5,0.45,20.6,232.5,153.16,89.09
2018,10,12,16,30,672.0,42.0,0.5,19.4,183.0,102.89,51.91
2018,10,12,16,45,586.5,36.5,0.6,18.25,136.0,54.74,24.59
2018,10,12,17,0,501.0,31.0,0.7,17.1,89.0,25.35,15.85
2018,10,12,17,15,334.0,22.5,0.7,16.35,53.0,17.8,4.83
2018,10,12,17,30,167.0,14.0,0.7,15.6,17.0,13.76,0.0
2018,10,12,17,45,83.5,7.0,0.75,14.85,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,13,6,15,81.0,7.0,0.95,12.55,9.0,0.0,0.0
2018,10,13,6,30,162.0,14.0,0.8,13.0,18.0,52.28,0.0
2018,10,13,6,45,324.5,23.5,0.7,13.4,54.5,132.03,69.87
2018,10,13,7,0,487.0,33.0,0.6,13.8,91.0,214.4,157.77
2018,10,13,7,15,571.0,39.0,0.5,14.75,138.0,278.79,214.69
2018,10,13,7,30,655.0,45.0,0.4,15.7,185.0,349.95,274.33
2018,10,13,7,45,705.5,49.5,0.3,16.6,234.0,409.63,322.72
2018,10,13,8,0,756.0,54.0,0.2,17.5,283.0,472.12,370.63
2018,10,13,8,15,789.0,57.0,0.15,18.25,330.5,525.24,409.89
2018,10,13,8,30,822.0,60.0,0.1,19.0,378.0,578.82,447.73
2018,10,13,8,45,844.0,63.0,0.1,19.7,422.0,621.35,476.82
2018,10,13,9,0,866.0,66.0,0.1,20.4,466.0,666.7,505.99
2018,10,13,9,15,882.5,67.5,0.1,21.05,505.0,705.05,528.92
2018,10,13,9,30,899.0,69.0,0.1,21.7,544.0,741.43,550.14
2018,10,13,9,45,911.0,71.0,0.1,22.3,577.5,772.76,567.79
2018,10,13,10,0,923.0,73.0,0.1,22.9,611.0,801.4,583.51
2018,10,13,10,15,931.5,74.0,0.1,23.25,638.0,823.23,595.31
2018,10,13,10,30,940.0,75.0,0.1,23.6,665.0,841.89,605.17
2018,10,13,10,45,945.0,76.5,0.15,24.0,684.5,854.97,612.17
2018,10,13,11,0,950.0,78.0,0.2,24.4,704.0,864.56,617.25
2018,10,13,11,15,952.5,78.0,0.2,24.55,715.0,866.88,617.72
2018,10,13,11,30,955.0,78.0,0.2,24.7,726.0,865.61,616.2
2018,10,13,11,45,955.5,78.5,0.2,24.9,729.5,859.67,611.82
2018,10,13,12,0,956.0,79.0,0.2,25.1,733.0,850.16,605.4
2018,10,13,12,15,955.0,79.0,0.2,25.15,729.0,835.39,596.2
2018,10,13,12,30,954.0,79.0,0.2,25.2,725.0,817.19,584.99
2018,10,13,12,45,951.0,78.0,0.2,25.25,712.5,793.09,570.11
2018,10,13,13,0,948.0,77.0,0.2,25.3,700.0,765.85,553.28
2018,10,13,13,15,941.5,76.0,0.2,25.25,679.5,733.18,533.09
2018,10,13,13,30,935.0,75.0,0.2,25.2,659.0,697.86,511.07
2018,10,13,13,45,926.0,74.0,0.2,25.15,631.5,658.51,484.3
2018,10,13,14,0,917.0,73.0,0.2,25.1,604.0,617.06,455.41
2018,10,13,14,15,904.5,71.5,0.2,24.9,570.0,571.3,422.96
2018,10,13,14,30,892.0,70.0,0.2,24.7,536.0,524.2,388.51
2018,10,13,14,45,874.5,68.5,0.2,24.5,496.5,473.69,350.43
2018,10,13,15,0,857.0,67.0,0.2,24.3,457.0,422.8,310.71
2018,10,13,15,15,832.5,64.0,0.2,24.3,412.5,366.88,265.81
2018,10,13,15,30,808.0,61.0,0.2,24.3,368.0,312.53,220.8
2018,10,13,15,45,773.0,57.5,0.25,23.35,320.0,256.22,174.47
2018,10,13,16,0,738.0,54.0,0.3,22.4,272.0,202.59,129.75
2018,10,13,16,15,684.0,49.5,0.4,21.35,223.0,148.14,86.29
2018,10,13,16,30,630.0,45.0,0.5,20.3,174.0,99.14,50.66
2018,10,13,16,45,533.5,38.5,0.6,19.25,127.0,52.43,24.85
2018,10,13,17,0,437.0,32.0,0.7,18.2,80.0,24.42,14.84
2018,10,13,17,15,276.5,21.5,0.75,17.35,46.5,17.08,2.5
2018,10,13,17,30,116.0,11.0,0.8,16.5,13.0,10.81,0.0
2018,10,13,17,45,58.0,5.5,0.85,15.65,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,6,15,85.0,7.0,0.5,10.1,9.0,0.0,0.0
2018,10,14,6,30,170.0,14.0,0.5,10.5,18.0,53.84,0.0
2018,10,14,6,45,342.5,23.5,0.45,10.9,55.0,135.63,65.94
2018,10,14,7,0,515.0,33.0,0.4,11.3,92.0,222.48,163.89
2018,10,14,7,15,602.5,38.5,0.4,12.05,140.5,288.98,223.61
2018,10,14,7,30,690.0,44.0,0.4,12.8,189.0,362.35,286.21
2018,10,14,7,45,744.0,47.5,0.4,13.55,239.5,423.94,337.54
2018,10,14,8,0,798.0,51.0,0.4,14.3,290.0,488.53,388.81
2018,10,14,8,15,833.5,53.5,0.4,15.05,339.5,540.37,428.39
2018,10,14,8,30,869.0,56.0,0.4,15.8,389.0,596.15,469.09
2018,10,14,8,45,894.5,58.5,0.4,16.5,435.5,645.74,503.68
2018,10,14,9,0,920.0,61.0,0.4,17.2,482.0,694.41,535.28
2018,10,14,9,15,935.0,62.5,0.4,17.85,522.0,733.21,558.72
2018,10,14,9,30,950.0,64.0,0.4,18.5,562.0,769.79,580.29
2018,10,14,9,45,960.0,66.0,0.4,19.15,596.0,800.71,597.73
2018,10,14,10,0,970.0,68.0,0.4,19.8,630.0,828.68,613.07
2018,10,14,10,15,978.0,69.5,0.4,20.3,657.5,851.37,625.21
2018,10,14,10,30,986.0,71.0,0.4,20.8,685.0,870.7,635.22
2018,10,14,10,45,991.5,71.5,0.4,21.3,705.0,883.39,641.04
2018,10,14,11,0,997.0,72.0,0.4,21.8,725.0,892.43,644.73
2018,10,14,11,15,1000.0,72.0,0.35,22.15,736.5,895.17,643.96
2018,10,14,11,30,1003.0,72.0,0.3,22.5,748.0,894.14,641.06
2018,10,14,11,45,1003.5,73.0,0.3,22.85,752.0,888.43,636.42
2018,10,14,12,0,1004.0,74.0,0.3,23.2,756.0,878.97,629.64
2018,10,14,12,15,1003.5,73.0,0.3,23.3,751.5,862.82,619.43
2018,10,14,12,30,1003.0,72.0,0.3,23.4,747.0,843.07,607.12
2018,10,14,12,45,1000.0,71.5,0.3,23.55,734.0,818.5,591.71
2018,10,14,13,0,997.0,71.0,0.3,23.7,721.0,790.61,574.22
2018,10,14,13,15,991.0,70.5,0.3,23.6,700.5,757.49,553.85
2018,10,14,13,30,985.0,70.0,0.3,23.5,680.0,721.53,531.48
2018,10,14,13,45,976.5,69.0,0.3,23.45,652.0,680.83,503.76
2018,10,14,14,0,968.0,68.0,0.3,23.4,624.0,637.86,473.63
2018,10,14,14,15,954.0,67.0,0.3,23.2,588.0,589.85,439.36
2018,10,14,14,30,940.0,66.0,0.3,23.0,552.0,540.48,403.0
2018,10,14,14,45,922.0,64.5,0.3,22.8,511.0,487.69,362.91
2018,10,14,15,0,904.0,63.0,0.3,22.6,470.0,434.47,321.03
2018,10,14,15,15,880.5,60.0,0.3,22.6,424.0,377.64,274.85
2018,10,14,15,30,857.0,57.0,0.3,22.6,378.0,321.53,227.85
2018,10,14,15,45,822.0,54.0,0.35,21.7,329.0,262.18,178.53
2018,10,14,16,0,787.0,51.0,0.4,20.8,280.0,206.57,131.68
2018,10,14,16,15,733.5,47.0,0.4,19.65,229.5,150.23,86.34
2018,10,14,16,30,680.0,43.0,0.4,18.5,179.0,99.23,49.42
2018,10,14,16,45,591.0,37.0,0.45,17.3,131.5,50.83,23.45
2018,10,14,17,0,502.0,31.0,0.5,16.1,84.0,26.04,16.2
2018,10,14,17,15,317.5,21.0,0.55,15.45,48.5,16.88,0.0
2018,10,14,17,30,133.0,11.0,0.6,14.8,13.0,10.81,0.0
2018,10,14,17,45,66.5,5.5,0.65,14.1,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,15,6,15,106.5,7.0,0.8,10.9,9.0,0.0,0.0
2018,10,15,6,30,213.0,14.0,0.8,11.3,18.0,63.53,0.0
2018,10,15,6,45,400.0,22.0,0.8,11.7,57.0,145.59,61.57
2018,10,15,7,0,587.0,30.0,0.8,12.1,96.0,242.55,177.22
2018,10,15,7,15,670.0,35.0,0.75,12.7,145.5,309.61,238.8
2018,10,15,7,30,753.0,40.0,0.7,13.3,195.0,383.2,302.28
2018,10,15,7,45,801.0,44.0,0.7,13.95,247.0,442.07,352.28
2018,10,15,8,0,849.0,48.0,0.7,14.6,299.0,505.95,403.67
2018,10,15,8,15,880.0,50.5,0.65,15.35,348.5,560.48,445.07
2018,10,15,8,30,911.0,53.0,0.6,16.1,398.0,615.19,484.57
2018,10,15,8,45,932.0,55.0,0.6,16.85,444.0,662.68,517.68
2018,10,15,9,0,953.0,57.0,0.6,17.6,490.0,708.84,547.41
2018,10,15,9,15,967.5,59.5,0.55,18.3,531.0,749.36,571.2
2018,10,15,9,30,982.0,62.0,0.5,19.0,572.0,787.5,592.78
2018,10,15,9,45,991.5,64.0,0.5,19.65,606.5,818.69,610.25
2018,10,15,10,0,1001.0,66.0,0.5,20.3,641.0,846.8,625.56
2018,10,15,10,15,1006.5,66.5,0.45,20.85,667.0,866.78,634.76
2018,10,15,10,30,1012.0,67.0,0.4,21.4,693.0,883.25,641.77
2018,10,15,10,45,1015.0,67.5,0.35,22.0,711.5,894.08,645.13
2018,10,15,11,0,1018.0,68.0,0.3,22.6,730.0,901.17,646.29
2018,10,15,11,15,1019.5,69.0,0.25,22.95,741.5,903.79,645.48
2018,10,15,11,30,1021.0,70.0,0.2,23.3,753.0,902.58,642.53
2018,10,15,11,45,1020.5,70.5,0.2,23.7,756.0,895.35,636.86
2018,10,15,12,0,1020.0,71.0,0.2,24.1,759.0,884.34,629.07
2018,10,15,12,15,1019.0,70.0,0.2,24.25,754.0,867.56,618.45
2018,10,15,12,30,1018.0,69.0,0.2,24.4,749.0,847.15,605.73
2018,10,15,12,45,1015.0,68.5,0.15,24.55,736.0,822.26,589.48
2018,10,15,13,0,1012.0,68.0,0.1,24.7,723.0,794.01,571.29
2018,10,15,13,15,1006.5,67.0,0.1,24.65,702.0,760.3,550.68
2018,10,15,13,30,1001.0,66.0,0.1,24.6,681.0,723.68,528.06
2018,10,15,13,45,993.0,65.5,0.1,24.55,653.0,683.32,500.76
2018,10,15,14,0,985.0,65.0,0.1,24.5,625.0,640.6,471.06
2018,10,15,14,15,973.0,64.0,0.15,24.25,590.0,593.07,437.98
2018,10,15,14,30,961.0,63.0,0.2,24.0,555.0,543.97,402.59
2018,10,15,14,45,944.5,61.0,0.2,23.8,513.5,490.52,362.21
2018,10,15,15,0,928.0,59.0,0.2,23.6,472.0,436.46,319.87
2018,10,15,15,15,905.0,56.5,0.2,23.6,426.0,379.27,273.56
2018,10,15,15,30,882.0,54.0,0.2,23.6,380.0,322.71,226.33
2018,10,15,15,45,848.0,51.5,0.35,22.45,330.5,264.29,178.36
2018,10,15,16,0,814.0,49.0,0.5,21.3,281.0,208.23,131.5
2018,10,15,16,15,759.0,45.0,0.6,20.1,229.5,149.02,84.19
2018,10,15,16,30,704.0,41.0,0.7,18.9,178.0,96.7,46.81
2018,10,15,16,45,609.0,35.0,0.8,17.75,129.5,47.13,21.13
2018,10,15,17,0,514.0,29.0,0.9,16.6,81.0,24.23,14.42
2018,10,15,17,15,324.0,20.0,0.95,15.85,46.5,16.16,0.0
2018,10,15,17,30,134.0,11.0,1.0,15.1,12.0,10.81,0.0
2018,10,15,17,45,67.0,5.5,1.05,14.35,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,16,6,15,70.0,6.0,0.75,11.6,7.0,0.0,0.0
2018,10,16,6,30,140.0,12.0,0.7,12.1,14.0,44.21,0.0
2018,10,16,6,45,324.5,21.0,0.65,12.6,49.5,124.98,42.59
2018,10,16,7,0,509.0,30.0,0.6,13.1,85.0,215.04,155.56
2018,10,16,7,15,595.0,35.5,0.55,14.1,132.0,279.79,214.32
2018,10,16,7,30,681.0,41.0,0.5,15.1,179.0,351.44,275.18
2018,10,16,7,45,732.0,44.5,0.4,16.05,228.0,410.68,323.91
2018,10,16,8,0,783.0,48.0,0.3,17.0,277.0,472.7,372.06
2018,10,16,8,15,815.0,50.5,0.25,17.65,324.0,521.57,408.95
2018,10,16,8,30,847.0,53.0,0.2,18.3,371.0,574.21,446.79
2018,10,16,8,45,869.5,55.5,0.2,18.95,415.0,620.84,479.2
2018,10,16,9,0,892.0,58.0,0.2,19.6,459.0,666.41,508.94
2018,10,16,9,15,908.0,60.0,0.2,20.2,498.5,705.45,532.64
2018,10,16,9,30,924.0,62.0,0.2,20.8,538.0,742.41,554.52
2018,10,16,9,45,935.0,63.0,0.15,21.4,571.0,772.12,570.5
2018,10,16,10,0,946.0,64.0,0.1,22.0,604.0,799.03,584.56
2018,10,16,10,15,953.5,65.0,0.1,22.45,630.0,820.21,595.81
2018,10,16,10,30,961.0,66.0,0.1,22.9,656.0,838.13,605.03
2018,10,16,10,45,966.0,66.5,0.1,23.35,675.0,850.07,610.53
2018,10,16,11,0,971.0,67.0,0.1,23.8,694.0,858.48,613.98
2018,10,16,11,15,973.0,67.5,0.1,24.05,705.0,860.85,614.27
2018,10,16,11,30,975.0,68.0,0.1,24.3,716.0,859.57,612.5
2018,10,16,11,45,976.0,68.0,0.1,24.55,719.5,853.26,607.78
2018,10,16,12,0,977.0,68.0,0.1,24.8,723.0,843.32,600.98
2018,10,16,12,15,975.0,68.5,0.15,24.9,718.5,828.01,592.01
2018,10,16,12,30,973.0,69.0,0.2,25.0,714.0,809.23,581.07
2018,10,16,12,45,969.5,68.0,0.2,25.05,701.0,784.37,565.65
2018,10,16,13,0,966.0,67.0,0.2,25.1,688.0,756.35,548.24
2018,10,16,13,15,959.5,67.0,0.2,25.05,668.0,724.33,528.39
2018,10,16,13,30,953.0,67.0,0.2,25.0,648.0,689.6,506.33
2018,10,16,13,45,943.0,66.5,0.25,24.95,620.0,649.67,479.52
2018,10,16,14,0,933.0,66.0,0.3,24.9,592.0,607.68,450.52
2018,10,16,14,15,920.5,64.5,0.3,24.7,558.0,561.49,417.33
2018,10,16,14,30,908.0,63.0,0.3,24.5,524.0,513.92,382.06
2018,10,16,14,45,889.0,61.5,0.35,24.25,483.5,462.32,343.14
2018,10,16,15,0,870.0,60.0,0.4,24.0,443.0,410.46,302.48
2018,10,16,15,15,845.0,57.5,0.4,24.0,398.5,355.53,257.55
2018,10,16,15,30,820.0,55.0,0.4,24.0,354.0,301.52,212.11
2018,10,16,15,45,783.5,52.0,0.45,22.85,306.5,244.11,164.53
2018,10,16,16,0,747.0,49.0,0.5,21.7,259.0,190.64,119.76
2018,10,16,16,15,689.5,45.0,0.6,20.65,210.0,136.45,76.81
2018,10,16,16,30,632.0,41.0,0.7,19.6,161.0,88.07,42.84
2018,10,16,16,45,535.0,35.0,0.85,18.5,116.0,42.93,20.15
2018,10,16,17,0,438.0,29.0,1.0,17.4,71.0,22.43,12.63
2018,10,16,17,15,260.5,18.5,1.0,16.7,39.5,14.91,0.0
2018,10,16,17,30,83.0,8.0,1.0,16.0,8.0,7.86,0.0
2018,10,16,17,45,41.5,4.0,1.0,15.25,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,6,15,56.0,5.5,0.75,10.8,6.0,0.0,0.0
2018,10,17,6,30,112.0,11.0,0.7,11.3,12.0,36.52,0.0
2018,10,17,6,45,279.0,21.0,0.65,11.85,45.0,110.76,26.25
2018,10,17,7,0,446.0,31.0,0.6,12.4,78.0,197.9,142.83
2018,10,17,7,15,537.0,37.5,0.55,13.25,123.5,258.29,198.41
2018,10,17,7,30,628.0,44.0,0.5,14.1,169.0,330.32,259.87
2018,10,17,7,45,682.0,48.5,0.4,14.9,217.0,389.69,309.18
2018,10,17,8,0,736.0,53.0,0.3,15.7,265.0,452.16,358.34
2018,10,17,8,15,771.5,56.5,0.3,16.45,312.0,505.81,399.38
2018,10,17,8,30,807.0,60.0,0.3,17.2,359.0,560.15,439.17
2018,10,17,8,45,832.0,62.0,0.25,17.95,402.5,602.36,468.2
2018,10,17,9,0,857.0,64.0,0.2,18.7,446.0,647.56,497.91
2018,10,17,9,15,875.0,66.0,0.2,19.4,485.5,686.78,521.88
2018,10,17,9,30,893.0,68.0,0.2,20.1,525.0,724.14,544.13
2018,10,17,9,45,906.0,69.5,0.2,20.75,558.0,755.06,561.76
2018,10,17,10,0,919.0,71.0,0.2,21.4,591.0,783.36,577.5
2018,10,17,10,15,927.5,72.0,0.2,21.8,617.5,804.76,589.16
2018,10,17,10,30,936.0,73.0,0.2,22.2,644.0,823.01,598.87
2018,10,17,10,45,941.5,74.0,0.15,22.6,663.0,835.59,604.21
2018,10,17,11,0,947.0,75.0,0.1,23.0,682.0,844.72,607.58
2018,10,17,11,15,950.5,75.0,0.1,23.15,693.5,847.6,608.44
2018,10,17,11,30,954.0,75.0,0.1,23.3,705.0,846.91,607.28
2018,10,17,11,45,954.5,75.5,0.1,23.5,708.5,840.8,602.77
2018,10,17,12,0,955.0,76.0,0.1,23.7,712.0,831.14,596.23
2018,10,17,12,15,953.5,76.0,0.15,23.75,707.0,815.89,587.32
2018,10,17,12,30,952.0,76.0,0.2,23.8,702.0,797.25,576.45
2018,10,17,12,45,947.5,75.5,0.2,23.9,689.0,772.59,560.91
2018,10,17,13,0,943.0,75.0,0.2,24.0,676.0,744.88,543.44
2018,10,17,13,15,936.5,74.5,0.2,23.9,656.0,712.92,523.55
2018,10,17,13,30,930.0,74.0,0.2,23.8,636.0,678.33,500.95
2018,10,17,13,45,920.5,72.5,0.2,23.75,608.0,638.43,473.33
2018,10,17,14,0,911.0,71.0,0.2,23.7,580.0,596.52,443.62
2018,10,17,14,15,897.5,69.5,0.25,23.5,546.0,550.68,411.04
2018,10,17,14,30,884.0,68.0,0.3,23.3,512.0,503.61,376.38
2018,10,17,14,45,865.0,66.5,0.3,23.1,472.5,453.13,337.52
2018,10,17,15,0,846.0,65.0,0.3,22.9,433.0,402.44,297.15
2018,10,17,15,15,819.5,62.0,0.3,22.9,388.5,346.88,251.73
2018,10,17,15,30,793.0,59.0,0.3,22.9,344.0,293.09,206.49
2018,10,17,15,45,754.5,56.0,0.35,21.85,297.0,237.87,160.62
2018,10,17,16,0,716.0,53.0,0.4,20.8,250.0,185.74,117.07
2018,10,17,16,15,656.0,48.0,0.5,19.8,201.5,132.19,74.97
2018,10,17,16,30,596.0,43.0,0.6,18.8,153.0,84.82,42.09
2018,10,17,16,45,495.5,36.0,0.7,17.8,109.0,39.0,18.71
2018,10,17,17,0,395.0,29.0,0.8,16.8,65.0,22.72,12.58
2018,10,17,17,15,229.5,17.5,0.85,16.15,35.5,14.15,0.0
2018,10,17,17,30,64.0,6.0,0.9,15.5,6.0,5.9,0.0
2018,10,17,17,45,32.0,3.0,0.95,14.85,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,18,6,15,51.5,5.0,1.2,11.75,5.5,0.0,0.0
2018,10,18,6,30,103.0,10.0,1.1,11.9,11.0,33.26,0.0
2018,10,18,6,45,266.5,20.0,0.95,12.1,42.5,104.95,10.74
2018,10,18,7,0,430.0,30.0,0.8,12.3,74.0,190.52,136.47
2018,10,18,7,15,522.5,37.0,0.7,13.3,119.0,250.84,192.52
2018,10,18,7,30,615.0,44.0,0.6,14.3,164.0,323.07,254.12
2018,10,18,7,45,671.0,48.5,0.45,15.3,212.0,382.61,303.35
2018,10,18,8,0,727.0,53.0,0.3,16.3,260.0,445.43,352.31
2018,10,18,8,15,763.0,57.0,0.25,17.05,307.0,499.42,393.18
2018,10,18,8,30,799.0,61.0,0.2,17.8,354.0,554.15,432.7
2018,10,18,8,45,824.5,63.0,0.2,18.5,397.5,600.25,464.99
2018,10,18,9,0,850.0,65.0,0.2,19.2,441.0,641.41,492.83
2018,10,18,9,15,868.0,67.0,0.2,19.8,479.5,680.29,516.87
2018,10,18,9,30,886.0,69.0,0.2,20.4,518.0,717.33,539.16
2018,10,18,9,45,898.5,70.5,0.2,21.0,551.0,747.6,556.53
2018,10,18,10,0,911.0,72.0,0.2,21.6,584.0,775.26,572.02
2018,10,18,10,15,919.5,73.5,0.2,21.95,610.5,797.01,584.09
2018,10,18,10,30,928.0,75.0,0.2,22.3,637.0,815.64,594.19
2018,10,18,10,45,934.0,76.0,0.2,22.65,656.0,828.46,600.61
2018,10,18,11,0,940.0,77.0,0.2,23.0,675.0,837.86,605.02
2018,10,18,11,15,943.5,77.5,0.2,23.2,686.5,841.22,606.09
2018,10,18,11,30,947.0,78.0,0.2,23.4,698.0,841.03,605.12
2018,10,18,11,45,947.5,78.0,0.2,23.6,701.0,834.36,600.23
2018,10,18,12,0,948.0,78.0,0.2,23.8,704.0,824.17,593.32
2018,10,18,12,15,946.0,78.0,0.2,23.9,699.5,808.59,583.37
2018,10,18,12,30,944.0,78.0,0.2,24.0,695.0,789.68,571.43
2018,10,18,12,45,940.5,77.5,0.2,24.1,682.5,765.89,556.43
2018,10,18,13,0,937.0,77.0,0.2,24.2,670.0,739.04,539.48
2018,10,18,13,15,930.5,76.0,0.2,24.15,649.5,706.71,519.2
2018,10,18,13,30,924.0,75.0,0.2,24.1,629.0,671.8,495.97
2018,10,18,13,45,913.5,74.0,0.2,24.1,601.0,632.05,468.3
2018,10,18,14,0,903.0,73.0,0.2,24.1,573.0,590.37,438.6
2018,10,18,14,15,889.0,71.5,0.25,23.9,539.0,544.63,406.02
2018,10,18,14,30,875.0,70.0,0.3,23.7,505.0,497.73,371.44
2018,10,18,14,45,856.0,68.0,0.3,23.55,465.5,447.21,332.46
2018,10,18,15,0,837.0,66.0,0.3,23.4,426.0,395.96,291.62
2018,10,18,15,15,810.0,63.0,0.3,23.4,382.0,341.38,246.95
2018,10,18,15,30,783.0,60.0,0.3,23.4,338.0,288.05,202.11
2018,10,18,15,45,743.5,56.0,0.35,22.35,290.5,232.31,155.97
2018,10,18,16,0,704.0,52.0,0.4,21.3,243.0,179.78,112.34
2018,10,18,16,15,642.5,47.5,0.5,20.3,195.5,127.46,71.56
2018,10,18,16,30,581.0,43.0,0.6,19.3,148.0,81.49,40.28
2018,10,18,16,45,479.0,35.0,0.7,18.3,104.0,35.93,17.43
2018,10,18,17,0,377.0,27.0,0.8,17.3,60.0,21.05,10.81
2018,10,18,17,15,217.5,17.0,0.85,16.75,33.0,16.71,0.0
2018,10,18,17,30,58.0,7.0,0.9,16.2,6.0,0.0,0.0
2018,10,18,17,45,29.0,3.5,0.95,15.6,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,6,15,49.0,4.5,0.95,11.3,5.0,0.0,0.0
2018,10,19,6,30,98.0,9.0,0.8,11.8,10.0,30.94,0.0
2018,10,19,6,45,259.5,20.0,0.7,12.25,41.0,101.63,0.0
2018,10,19,7,0,421.0,31.0,0.6,12.7,72.0,187.56,132.6
2018,10,19,7,15,516.0,37.5,0.55,13.85,116.5,250.84,191.33
2018,10,19,7,30,611.0,44.0,0.5,15.0,161.0,319.65,250.0
2018,10,19,7,45,668.5,48.5,0.4,16.15,209.0,379.54,299.43
2018,10,19,8,0,726.0,53.0,0.3,17.3,257.0,442.8,348.79
2018,10,19,8,15,763.0,56.5,0.3,18.1,304.0,496.55,389.84
2018,10,19,8,30,800.0,60.0,0.3,18.9,351.0,551.11,429.71
2018,10,19,8,45,826.0,63.0,0.25,19.7,395.0,598.6,462.27
2018,10,19,9,0,852.0,66.0,0.2,20.5,439.0,641.18,490.22
2018,10,19,9,15,870.0,67.5,0.2,21.15,477.5,679.4,513.77
2018,10,19,9,30,888.0,69.0,0.2,21.8,516.0,715.77,535.42
2018,10,19,9,45,901.0,71.0,0.2,22.5,549.5,746.93,553.1
2018,10,19,10,0,914.0,73.0,0.2,23.2,583.0,775.48,568.86
2018,10,19,10,15,923.5,74.0,0.2,23.55,609.5,797.37,580.92
2018,10,19,10,30,933.0,75.0,0.2,23.9,636.0,816.17,591.06
2018,10,19,10,45,939.5,75.5,0.15,24.3,655.0,828.77,596.41
2018,10,19,11,0,946.0,76.0,0.1,24.7,674.0,837.97,599.82
2018,10,19,11,15,950.0,76.0,0.1,24.9,685.5,841.11,600.74
2018,10,19,11,30,954.0,76.0,0.1,25.1,697.0,840.7,599.64
2018,10,19,11,45,955.5,76.0,0.1,25.35,700.5,834.74,595.12
2018,10,19,12,0,957.0,76.0,0.1,25.6,704.0,825.21,588.57
2018,10,19,12,15,955.5,76.5,0.15,25.7,699.5,810.43,579.89
2018,10,19,12,30,954.0,77.0,0.2,25.8,695.0,792.25,569.26
2018,10,19,12,45,949.0,76.5,0.2,25.9,682.0,767.17,553.53
2018,10,19,13,0,944.0,76.0,0.2,26.0,669.0,739.08,535.91
2018,10,19,13,15,938.0,75.5,0.2,25.95,649.0,707.44,516.24
2018,10,19,13,30,932.0,75.0,0.2,25.9,629.0,673.16,493.38
2018,10,19,13,45,923.0,73.5,0.2,25.85,601.5,633.56,466.06
2018,10,19,14,0,914.0,72.0,0.2,25.8,574.0,591.9,436.63
2018,10,19,14,15,901.0,70.5,0.25,25.6,540.0,546.32,404.32
2018,10,19,14,30,888.0,69.0,0.3,25.4,506.0,499.46,369.92
2018,10,19,14,45,870.0,66.0,0.3,25.2,466.0,447.89,330.42
2018,10,19,15,0,852.0,63.0,0.3,25.0,426.0,396.04,289.34
2018,10,19,15,15,825.0,60.5,0.3,25.0,381.5,340.8,244.32
2018,10,19,15,30,798.0,58.0,0.3,25.0,337.0,287.35,199.53
2018,10,19,15,45,759.5,54.5,0.3,23.85,290.0,231.75,153.58
2018,10,19,16,0,721.0,51.0,0.3,22.7,243.0,179.23,110.19
2018,10,19,16,15,660.0,46.0,0.35,21.9,194.5,125.81,68.95
2018,10,19,16,30,599.0,41.0,0.4,21.1,146.0,78.67,37.47
2018,10,19,16,45,493.5,34.0,0.45,20.25,102.5,35.56,17.97
2018,10,19,17,0,388.0,27.0,0.5,19.4,59.0,21.35,10.38
2018,10,19,17,15,223.0,16.5,0.65,18.8,32.0,16.22,0.0
2018,10,19,17,30,58.0,6.0,0.8,18.2,5.0,0.0,0.0
2018,10,19,17,45,29.0,3.0,0.9,17.55,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
