Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,20,6,15,42.0,4.0,0.75,11.3,4.0,0.0,0.0
2018,10,20,6,30,84.0,8.0,0.7,11.8,8.0,26.63,0.0
2018,10,20,6,45,252.0,19.0,0.6,12.3,39.0,97.33,0.0
2018,10,20,7,0,420.0,30.0,0.5,12.8,70.0,185.15,129.01
2018,10,20,7,15,516.0,37.0,0.45,13.85,114.5,248.95,189.06
2018,10,20,7,30,612.0,44.0,0.4,14.9,159.0,318.32,248.2
2018,10,20,7,45,668.0,48.5,0.4,15.95,206.5,377.38,297.65
2018,10,20,8,0,724.0,53.0,0.4,17.0,254.0,439.65,347.32
2018,10,20,8,15,760.0,57.0,0.35,17.7,300.5,493.2,388.23
2018,10,20,8,30,796.0,61.0,0.3,18.4,347.0,547.47,427.76
2018,10,20,8,45,820.0,63.5,0.3,19.05,389.5,592.85,459.83
2018,10,20,9,0,844.0,66.0,0.3,19.7,432.0,637.34,490.16
2018,10,20,9,15,862.5,68.5,0.3,20.25,471.0,672.59,512.41
2018,10,20,9,30,881.0,71.0,0.3,20.8,510.0,710.16,535.37
2018,10,20,9,45,895.0,72.0,0.3,21.35,543.0,740.6,553.09
2018,10,20,10,0,909.0,73.0,0.3,21.9,576.0,768.52,568.98
2018,10,20,10,15,917.0,74.0,0.3,22.25,601.5,789.1,580.36
2018,10,20,10,30,925.0,75.0,0.3,22.6,627.0,806.56,589.8
2018,10,20,10,45,929.5,76.5,0.25,22.9,645.5,818.6,595.06
2018,10,20,11,0,934.0,78.0,0.2,23.2,664.0,827.22,598.29
2018,10,20,11,15,936.5,78.5,0.2,23.4,674.5,829.66,598.8
2018,10,20,11,30,939.0,79.0,0.2,23.6,685.0,828.6,597.3
2018,10,20,11,45,939.0,79.0,0.2,23.75,688.0,821.51,592.26
2018,10,20,12,0,939.0,79.0,0.2,23.9,691.0,810.95,585.22
2018,10,20,12,15,937.5,79.5,0.2,24.0,686.5,796.38,575.88
2018,10,20,12,30,936.0,80.0,0.2,24.1,682.0,778.48,564.54
2018,10,20,12,45,931.5,79.5,0.2,24.15,669.0,754.12,549.2
2018,10,20,13,0,927.0,79.0,0.2,24.2,656.0,726.79,531.97
2018,10,20,13,15,920.0,78.0,0.2,24.1,635.5,694.44,511.66
2018,10,20,13,30,913.0,77.0,0.2,24.0,615.0,659.56,487.89
2018,10,20,13,45,902.5,76.0,0.2,23.9,587.5,620.26,460.52
2018,10,20,14,0,892.0,75.0,0.2,23.8,560.0,579.07,431.12
2018,10,20,14,15,878.0,73.0,0.2,23.55,526.0,533.37,397.92
2018,10,20,14,30,864.0,71.0,0.2,23.3,492.0,486.55,362.83
2018,10,20,14,45,844.0,68.5,0.2,23.1,452.5,435.51,323.41
2018,10,20,15,0,824.0,66.0,0.2,22.9,413.0,384.4,282.61
2018,10,20,15,15,796.0,63.0,0.2,22.9,369.0,330.39,238.26
2018,10,20,15,30,768.0,60.0,0.2,22.9,325.0,277.75,193.92
2018,10,20,15,45,727.5,56.5,0.2,21.95,278.5,223.42,148.75
2018,10,20,16,0,687.0,53.0,0.2,21.0,232.0,172.44,106.54
2018,10,20,16,15,624.0,47.5,0.35,19.85,185.0,120.43,66.74
2018,10,20,16,30,561.0,42.0,0.5,18.7,138.0,73.13,35.18
2018,10,20,16,45,455.0,34.5,0.6,17.6,96.0,31.73,16.57
2018,10,20,17,0,349.0,27.0,0.7,16.5,54.0,21.65,10.04
2018,10,20,17,15,188.5,15.5,0.75,15.95,28.5,15.24,0.0
2018,10,20,17,30,28.0,4.0,0.8,15.4,3.0,0.0,0.0
2018,10,20,17,45,14.0,2.0,0.85,14.9,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,21,6,15,34.0,3.5,0.85,11.9,3.5,0.0,0.0
2018,10,21,6,30,68.0,7.0,0.8,12.1,7.0,21.93,0.0
2018,10,21,6,45,238.5,18.5,0.75,12.25,37.0,91.92,0.0
2018,10,21,7,0,409.0,30.0,0.7,12.4,67.0,180.53,124.19
2018,10,21,7,15,508.0,36.5,0.6,13.25,111.0,244.1,185.54
2018,10,21,7,30,607.0,43.0,0.5,14.1,155.0,313.42,245.14
2018,10,21,7,45,666.5,47.5,0.35,14.95,202.5,373.63,295.3
2018,10,21,8,0,726.0,52.0,0.2,15.8,250.0,437.37,345.45
2018,10,21,8,15,764.0,55.5,0.15,16.5,297.0,491.31,386.7
2018,10,21,8,30,802.0,59.0,0.1,17.2,344.0,546.13,426.75
2018,10,21,8,45,828.5,61.5,0.1,17.9,387.5,593.11,459.89
2018,10,21,9,0,855.0,64.0,0.1,18.6,431.0,635.24,488.58
2018,10,21,9,15,871.5,66.5,0.1,19.15,469.5,673.46,512.81
2018,10,21,9,30,888.0,69.0,0.1,19.7,508.0,709.75,534.8
2018,10,21,9,45,899.5,71.0,0.15,20.3,540.5,739.6,552.61
2018,10,21,10,0,911.0,73.0,0.2,20.9,573.0,766.8,568.63
2018,10,21,10,15,920.0,74.5,0.2,21.2,599.5,788.66,580.99
2018,10,21,10,30,929.0,76.0,0.2,21.5,626.0,807.41,591.38
2018,10,21,10,45,935.0,77.0,0.2,21.85,645.0,820.01,597.72
2018,10,21,11,0,941.0,78.0,0.2,22.2,664.0,829.21,602.05
2018,10,21,11,15,944.5,78.0,0.2,22.45,675.0,831.83,602.55
2018,10,21,11,30,948.0,78.0,0.2,22.7,686.0,830.92,601.03
2018,10,21,11,45,948.5,78.0,0.2,22.95,689.0,824.13,595.93
2018,10,21,12,0,949.0,78.0,0.2,23.2,692.0,813.83,588.81
2018,10,21,12,15,944.0,79.5,0.25,23.2,686.5,797.58,579.39
2018,10,21,12,30,939.0,81.0,0.3,23.2,681.0,778.07,568.01
2018,10,21,12,45,931.0,82.5,0.3,23.25,667.5,753.31,552.31
2018,10,21,13,0,923.0,84.0,0.3,23.3,654.0,725.7,534.77
2018,10,21,13,15,916.0,83.0,0.3,23.2,633.5,693.45,513.97
2018,10,21,13,30,909.0,82.0,0.3,23.1,613.0,658.69,490.08
2018,10,21,13,45,898.5,80.5,0.35,23.0,585.5,619.01,462.86
2018,10,21,14,0,888.0,79.0,0.4,22.9,558.0,577.46,433.5
2018,10,21,14,15,873.0,77.0,0.4,22.6,523.5,531.44,399.75
2018,10,21,14,30,858.0,75.0,0.4,22.3,489.0,484.49,364.22
2018,10,21,14,45,837.0,73.0,0.4,22.05,449.5,433.81,324.67
2018,10,21,15,0,816.0,71.0,0.4,21.8,410.0,383.21,283.85
2018,10,21,15,15,787.0,67.0,0.4,21.8,365.5,328.35,238.45
2018,10,21,15,30,758.0,63.0,0.4,21.8,321.0,275.01,193.22
2018,10,21,15,45,714.0,59.0,0.4,20.75,274.0,220.09,147.42
2018,10,21,16,0,670.0,55.0,0.4,19.7,227.0,168.91,105.03
2018,10,21,16,15,602.0,49.5,0.45,18.55,180.0,115.89,64.44
2018,10,21,16,30,534.0,44.0,0.5,17.4,133.0,71.28,35.29
2018,10,21,16,45,419.0,36.0,0.55,16.3,91.5,31.31,21.1
2018,10,21,17,0,304.0,28.0,0.6,15.2,50.0,23.03,10.06
2018,10,21,17,15,162.0,15.5,0.6,14.55,26.0,15.24,0.0
2018,10,21,17,30,20.0,3.0,0.6,13.9,2.0,0.0,0.0
2018,10,21,17,45,10.0,1.5,0.6,13.25,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,15,31.0,3.0,1.1,10.65,3.0,0.0,0.0
2018,10,22,6,30,62.0,6.0,1.0,11.0,6.0,5.9,0.0
2018,10,22,6,45,228.0,17.5,0.95,11.3,35.0,77.97,0.0
2018,10,22,7,0,394.0,29.0,0.9,11.6,64.0,173.74,117.67
2018,10,22,7,15,499.5,36.0,0.75,12.4,108.0,239.1,181.99
2018,10,22,7,30,605.0,43.0,0.6,13.2,152.0,310.82,243.83
2018,10,22,7,45,615.0,52.0,0.45,13.95,190.5,355.95,282.98
2018,10,22,8,0,625.0,61.0,0.3,14.7,229.0,397.58,317.02
2018,10,22,8,15,684.5,64.5,0.25,15.45,279.0,458.73,364.56
2018,10,22,8,30,744.0,68.0,0.2,16.2,329.0,520.44,410.28
2018,10,22,8,45,804.0,65.0,0.15,16.95,379.5,579.55,452.34
2018,10,22,9,0,864.0,62.0,0.1,17.7,430.0,635.87,490.95
2018,10,22,9,15,881.0,64.5,0.15,18.15,468.5,674.59,516.23
2018,10,22,9,30,898.0,67.0,0.2,18.6,507.0,711.37,539.54
2018,10,22,9,45,909.0,69.0,0.2,19.05,539.5,741.0,557.02
2018,10,22,10,0,920.0,71.0,0.2,19.5,572.0,767.92,572.58
2018,10,22,10,15,928.5,71.5,0.25,19.75,597.5,788.32,584.95
2018,10,22,10,30,937.0,72.0,0.3,20.0,623.0,805.58,595.44
2018,10,22,10,45,942.0,73.0,0.3,20.25,641.5,817.43,601.63
2018,10,22,11,0,947.0,74.0,0.3,20.5,660.0,825.84,605.76
2018,10,22,11,15,950.0,74.5,0.3,20.6,671.0,828.61,606.73
2018,10,22,11,30,953.0,75.0,0.3,20.7,682.0,827.83,605.63
2018,10,22,11,45,953.5,75.5,0.3,20.8,685.0,821.55,601.15
2018,10,22,12,0,954.0,76.0,0.3,20.9,688.0,811.74,594.6
2018,10,22,12,15,953.0,75.5,0.3,20.85,683.0,796.23,584.82
2018,10,22,12,30,952.0,75.0,0.3,20.8,678.0,777.35,572.99
2018,10,22,12,45,948.0,74.0,0.35,20.75,665.0,752.51,558.1
2018,10,22,13,0,944.0,73.0,0.4,20.7,652.0,724.64,541.15
2018,10,22,13,15,937.0,72.5,0.4,20.5,631.5,692.44,520.51
2018,10,22,13,30,930.0,72.0,0.4,20.3,611.0,657.66,496.35
2018,10,22,13,45,920.0,71.0,0.4,20.15,583.5,618.21,468.23
2018,10,22,14,0,910.0,70.0,0.4,20.0,556.0,576.79,437.96
2018,10,22,14,15,896.0,67.5,0.4,19.7,521.5,530.04,403.18
2018,10,22,14,30,882.0,65.0,0.4,19.4,487.0,482.14,366.4
2018,10,22,14,45,862.0,63.5,0.4,19.1,447.5,431.82,326.51
2018,10,22,15,0,842.0,62.0,0.4,18.8,408.0,381.4,285.16
2018,10,22,15,15,814.0,59.0,0.4,18.8,364.0,326.27,238.75
2018,10,22,15,30,786.0,56.0,0.4,18.8,320.0,273.03,192.8
2018,10,22,15,45,745.5,52.5,0.4,17.9,273.0,218.16,146.09
2018,10,22,16,0,705.0,49.0,0.4,17.0,226.0,166.6,102.63
2018,10,22,16,15,641.0,44.0,0.45,16.15,179.0,114.52,62.36
2018,10,22,16,30,577.0,39.0,0.5,15.3,132.0,69.06,32.87
2018,10,22,16,45,464.5,32.0,0.5,14.45,90.5,26.27,16.86
2018,10,22,17,0,352.0,25.0,0.5,13.6,49.0,20.23,6.98
2018,10,22,17,15,189.5,14.0,0.55,13.0,25.5,13.76,0.0
2018,10,22,17,30,27.0,3.0,0.6,12.4,2.0,0.0,0.0
2018,10,22,17,45,13.5,1.5,0.6,11.8,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,23,6,15,7.5,1.0,0.55,9.6,1.0,0.0,0.0
2018,10,23,6,30,15.0,2.0,0.5,9.9,2.0,0.0,0.0
2018,10,23,6,45,7.5,12.0,0.5,10.2,12.0,13.78,0.0
2018,10,23,7,0,0.0,22.0,0.5,10.5,22.0,21.24,10.41
2018,10,23,7,15,0.0,38.0,0.45,10.85,38.0,38.11,26.39
2018,10,23,7,30,0.0,54.0,0.4,11.2,54.0,54.54,40.93
2018,10,23,7,45,5.5,67.5,0.35,11.55,69.0,70.39,54.77
2018,10,23,8,0,11.0,81.0,0.3,11.9,84.0,86.74,68.79
2018,10,23,8,15,5.5,59.5,0.3,12.15,61.0,60.46,46.43
2018,10,23,8,30,0.0,38.0,0.3,12.4,38.0,36.69,26.02
2018,10,23,8,45,20.0,80.5,0.3,12.65,89.0,93.4,74.51
2018,10,23,9,0,40.0,123.0,0.3,12.9,140.0,152.65,123.53
2018,10,23,9,15,74.0,156.0,0.35,13.15,190.5,212.42,172.06
2018,10,23,9,30,108.0,189.0,0.4,13.4,241.0,281.85,226.92
2018,10,23,9,45,212.0,202.5,0.4,13.65,314.0,372.88,298.58
2018,10,23,10,0,316.0,216.0,0.4,13.9,387.0,475.94,376.32
2018,10,23,10,15,230.5,234.5,0.4,14.3,362.5,435.71,342.21
2018,10,23,10,30,145.0,253.0,0.4,14.7,338.0,383.66,300.62
2018,10,23,10,45,209.0,260.5,0.4,15.15,387.0,441.04,344.56
2018,10,23,11,0,273.0,268.0,0.4,15.6,436.0,506.58,392.15
2018,10,23,11,15,178.5,276.0,0.4,16.1,386.5,432.34,334.12
2018,10,23,11,30,84.0,284.0,0.4,16.6,337.0,358.32,276.7
2018,10,23,11,45,263.5,251.5,0.35,17.1,419.0,473.56,366.08
2018,10,23,12,0,443.0,219.0,0.3,17.6,501.0,577.39,441.47
2018,10,23,12,15,615.0,170.0,0.3,17.95,558.5,648.11,492.19
2018,10,23,12,30,787.0,121.0,0.3,18.3,616.0,706.47,533.08
2018,10,23,12,45,852.0,97.0,0.3,18.65,623.5,708.65,533.34
2018,10,23,13,0,917.0,73.0,0.3,19.0,631.0,702.64,528.97
2018,10,23,13,15,909.5,72.0,0.3,19.2,610.5,670.37,506.68
2018,10,23,13,30,902.0,71.0,0.3,19.4,590.0,635.65,481.64
2018,10,23,13,45,891.5,69.5,0.3,19.55,562.5,596.4,452.97
2018,10,23,14,0,881.0,68.0,0.3,19.7,535.0,555.31,422.3
2018,10,23,14,15,865.0,67.0,0.3,19.65,501.5,510.34,388.26
2018,10,23,14,30,849.0,66.0,0.3,19.6,468.0,464.45,352.49
2018,10,23,14,45,791.0,70.5,0.35,19.55,420.5,405.59,306.59
2018,10,23,15,0,733.0,75.0,0.4,19.5,373.0,350.12,262.14
2018,10,23,15,15,673.5,74.0,0.4,19.5,324.5,291.76,214.33
2018,10,23,15,30,614.0,73.0,0.4,19.5,276.0,238.84,170.23
2018,10,23,15,45,430.0,78.5,0.4,18.4,210.5,169.16,117.82
2018,10,23,16,0,246.0,84.0,0.4,17.3,145.0,119.23,83.15
2018,10,23,16,15,236.0,69.0,0.45,16.5,117.5,89.21,58.81
2018,10,23,16,30,226.0,54.0,0.5,15.7,90.0,58.68,35.99
2018,10,23,16,45,164.5,38.5,0.55,14.95,60.0,29.81,19.69
2018,10,23,17,0,103.0,23.0,0.6,14.2,30.0,17.99,4.01
2018,10,23,17,15,61.0,13.0,0.6,13.65,16.0,12.78,0.0
2018,10,23,17,30,19.0,3.0,0.6,13.1,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,0.6,12.6,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,6,15,28.0,3.0,1.1,11.45,2.5,0.0,0.0
2018,10,24,6,30,56.0,6.0,1.0,11.8,5.0,0.0,0.0
2018,10,24,6,45,169.0,16.0,0.95,12.1,27.0,59.92,0.0
2018,10,24,7,0,282.0,26.0,0.9,12.4,49.0,132.1,83.95
2018,10,24,7,15,378.0,36.5,0.75,13.25,89.0,193.33,146.02
2018,10,24,7,30,474.0,47.0,0.6,14.1,129.0,261.85,204.97
2018,10,24,7,45,457.5,60.5,0.45,14.9,159.0,290.94,231.44
2018,10,24,8,0,441.0,74.0,0.3,15.7,189.0,314.92,251.97
2018,10,24,8,15,527.0,77.5,0.3,16.3,240.5,385.41,308.1
2018,10,24,8,30,613.0,81.0,0.3,16.9,292.0,458.32,363.77
2018,10,24,8,45,713.0,71.5,0.25,17.5,346.5,526.55,414.07
2018,10,24,9,0,813.0,62.0,0.2,18.1,401.0,601.65,467.37
2018,10,24,9,15,832.0,63.5,0.25,18.45,438.0,634.73,489.8
2018,10,24,9,30,851.0,65.0,0.3,18.8,475.0,670.23,513.06
2018,10,24,9,45,866.0,66.0,0.3,19.15,507.0,700.34,531.56
2018,10,24,10,0,881.0,67.0,0.3,19.5,539.0,728.07,548.28
2018,10,24,10,15,889.5,68.0,0.3,19.75,564.0,748.32,560.06
2018,10,24,10,30,898.0,69.0,0.3,20.0,589.0,765.57,569.94
2018,10,24,10,45,903.0,70.0,0.35,20.3,606.5,777.02,576.76
2018,10,24,11,0,908.0,71.0,0.4,20.6,624.0,785.17,581.61
2018,10,24,11,15,910.5,71.5,0.4,20.7,634.5,787.47,582.34
2018,10,24,11,30,913.0,72.0,0.4,20.8,645.0,786.38,581.06
2018,10,24,11,45,912.5,73.0,0.4,20.95,648.0,780.14,576.45
2018,10,24,12,0,912.0,74.0,0.4,21.1,651.0,770.55,569.83
2018,10,24,12,15,887.0,82.5,0.45,21.0,640.0,747.76,555.92
2018,10,24,12,30,862.0,91.0,0.5,20.9,629.0,722.41,540.4
2018,10,24,12,45,663.0,153.0,0.5,20.8,562.0,633.86,478.11
2018,10,24,13,0,464.0,215.0,0.5,20.7,495.0,543.0,411.73
2018,10,24,13,15,345.0,229.0,0.5,20.55,433.5,460.6,352.0
2018,10,24,13,30,226.0,243.0,0.5,20.4,372.0,385.23,295.86
2018,10,24,13,45,328.0,205.5,0.5,20.3,383.0,400.69,309.4
2018,10,24,14,0,430.0,168.0,0.5,20.2,394.0,407.86,315.19
2018,10,24,14,15,639.5,116.0,0.5,20.05,428.0,443.91,341.72
2018,10,24,14,30,849.0,64.0,0.5,19.9,462.0,459.19,350.33
2018,10,24,14,45,830.5,62.0,0.5,19.8,424.0,410.68,310.58
2018,10,24,15,0,812.0,60.0,0.5,19.7,386.0,361.49,269.67
2018,10,24,15,15,783.5,57.0,0.5,19.7,343.0,308.51,224.77
2018,10,24,15,30,755.0,54.0,0.5,19.7,300.0,256.99,180.14
2018,10,24,15,45,625.0,60.0,0.5,19.1,243.0,192.81,129.2
2018,10,24,16,0,495.0,66.0,0.5,18.5,186.0,142.31,90.97
2018,10,24,16,15,441.5,55.5,0.5,17.65,145.0,97.84,56.97
2018,10,24,16,30,388.0,45.0,0.5,16.8,104.0,59.0,31.34
2018,10,24,16,45,327.0,33.5,0.55,15.95,71.0,26.06,16.28
2018,10,24,17,0,266.0,22.0,0.6,15.1,38.0,17.72,1.77
2018,10,24,17,15,133.0,11.0,0.6,14.55,19.0,10.81,0.0
2018,10,24,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,25,6,15,4.5,1.0,1.2,11.55,1.0,0.0,0.0
2018,10,25,6,30,9.0,2.0,1.1,11.9,2.0,0.0,0.0
2018,10,25,6,45,76.0,15.0,1.05,12.3,20.5,34.43,0.0
2018,10,25,7,0,143.0,28.0,1.0,12.7,39.0,89.77,54.17
2018,10,25,7,15,298.0,37.5,0.8,13.6,81.5,164.82,124.02
2018,10,25,7,30,453.0,47.0,0.6,14.5,124.0,252.02,196.82
2018,10,25,7,45,580.5,47.0,0.45,15.4,177.0,329.2,260.34
2018,10,25,8,0,708.0,47.0,0.3,16.3,230.0,413.94,327.24
2018,10,25,8,15,746.0,50.5,0.25,17.15,275.0,466.39,367.64
2018,10,25,8,30,784.0,54.0,0.2,18.0,320.0,519.78,407.04
2018,10,25,8,45,809.0,56.0,0.15,18.8,361.5,560.09,435.44
2018,10,25,9,0,834.0,58.0,0.1,19.6,403.0,603.41,464.79
2018,10,25,9,15,853.5,60.0,0.1,20.35,441.0,642.01,489.79
2018,10,25,9,30,873.0,62.0,0.1,21.1,479.0,678.91,512.11
2018,10,25,9,45,887.0,63.0,0.1,21.85,511.0,708.71,529.19
2018,10,25,10,0,901.0,64.0,0.1,22.6,543.0,736.02,544.44
2018,10,25,10,15,910.0,65.0,0.1,23.0,568.5,756.89,556.03
2018,10,25,10,30,919.0,66.0,0.1,23.4,594.0,774.71,565.69
2018,10,25,10,45,924.5,67.5,0.1,23.85,612.5,787.24,571.86
2018,10,25,11,0,930.0,69.0,0.1,24.3,631.0,796.41,576.0
2018,10,25,11,15,934.0,69.0,0.15,24.5,642.0,799.28,577.48
2018,10,25,11,30,938.0,69.0,0.2,24.7,653.0,798.68,577.05
2018,10,25,11,45,939.0,69.5,0.2,24.9,656.5,792.86,572.7
2018,10,25,12,0,940.0,70.0,0.2,25.1,660.0,783.57,566.32
2018,10,25,12,15,938.0,70.0,0.25,25.1,655.0,768.09,557.31
2018,10,25,12,30,936.0,70.0,0.3,25.1,650.0,749.33,546.31
2018,10,25,12,45,931.5,70.0,0.3,25.15,637.5,725.64,531.25
2018,10,25,13,0,927.0,70.0,0.3,25.2,625.0,699.0,514.27
2018,10,25,13,15,920.0,69.0,0.3,25.05,604.5,666.86,493.21
2018,10,25,13,30,913.0,68.0,0.3,24.9,584.0,632.23,469.3
2018,10,25,13,45,902.5,66.5,0.35,24.75,556.5,592.73,442.03
2018,10,25,14,0,892.0,65.0,0.4,24.6,529.0,551.38,412.57
2018,10,25,14,15,877.0,63.0,0.4,24.25,495.0,505.64,378.78
2018,10,25,14,30,862.0,61.0,0.4,23.9,461.0,458.87,343.1
2018,10,25,14,45,842.0,59.0,0.4,23.6,422.0,409.29,304.04
2018,10,25,15,0,822.0,57.0,0.4,23.3,383.0,359.68,263.63
2018,10,25,15,15,793.0,54.0,0.4,23.3,340.0,306.47,219.17
2018,10,25,15,30,764.0,51.0,0.4,23.3,297.0,253.72,174.23
2018,10,25,15,45,722.5,47.5,0.45,22.2,251.5,200.39,129.73
2018,10,25,16,0,681.0,44.0,0.5,21.1,206.0,150.49,88.71
2018,10,25,16,15,615.0,39.0,0.5,20.05,161.0,100.32,51.34
2018,10,25,16,30,549.0,34.0,0.5,19.0,116.0,56.95,25.12
2018,10,25,16,45,422.5,27.0,0.55,17.9,76.5,21.96,12.55
2018,10,25,17,0,296.0,20.0,0.6,16.8,37.0,15.96,0.0
2018,10,25,17,15,148.0,10.0,0.6,16.3,18.5,9.83,0.0
2018,10,25,17,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,6,15,10.5,1.5,1.0,12.55,1.0,0.0,0.0
2018,10,26,6,30,21.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,10,26,6,45,66.0,15.0,0.75,13.3,18.5,31.67,0.0
2018,10,26,7,0,111.0,27.0,0.6,13.7,35.0,72.42,40.27
2018,10,26,7,15,190.5,41.0,0.55,14.65,67.5,129.56,96.53
2018,10,26,7,30,270.0,55.0,0.5,15.6,100.0,185.45,144.36
2018,10,26,7,45,300.0,70.0,0.4,16.6,134.5,227.5,180.19
2018,10,26,8,0,330.0,85.0,0.3,17.6,169.0,271.5,216.15
2018,10,26,8,15,366.5,97.5,0.25,18.35,207.0,317.66,252.69
2018,10,26,8,30,403.0,110.0,0.2,19.1,245.0,365.67,289.26
2018,10,26,8,45,459.5,115.5,0.2,19.9,288.5,419.07,329.09
2018,10,26,9,0,516.0,121.0,0.2,20.7,332.0,474.86,369.34
2018,10,26,9,15,494.0,139.0,0.2,21.25,356.0,494.86,381.85
2018,10,26,9,30,472.0,157.0,0.2,21.8,380.0,511.78,392.12
2018,10,26,9,45,500.5,161.5,0.15,22.4,412.5,546.5,415.14
2018,10,26,10,0,529.0,166.0,0.1,23.0,445.0,580.57,436.95
2018,10,26,10,15,537.5,172.5,0.15,23.35,467.5,601.01,450.04
2018,10,26,10,30,546.0,179.0,0.2,23.7,490.0,619.63,461.99
2018,10,26,10,45,575.5,175.5,0.2,24.05,512.5,641.24,475.89
2018,10,26,11,0,605.0,172.0,0.2,24.4,535.0,664.5,490.61
2018,10,26,11,15,681.0,149.5,0.2,24.6,565.0,697.63,513.19
2018,10,26,11,30,757.0,127.0,0.2,24.8,595.0,727.37,532.11
2018,10,26,11,45,764.5,125.0,0.2,25.05,599.5,724.2,528.92
2018,10,26,12,0,772.0,123.0,0.2,25.3,604.0,716.08,523.08
2018,10,26,12,15,812.0,108.0,0.25,25.4,610.5,717.07,524.43
2018,10,26,12,30,852.0,93.0,0.3,25.5,617.0,713.75,522.96
2018,10,26,12,45,831.5,97.0,0.3,25.6,600.0,684.63,503.78
2018,10,26,13,0,811.0,101.0,0.3,25.7,583.0,653.52,482.45
2018,10,26,13,15,808.0,98.5,0.3,25.7,565.0,625.05,462.87
2018,10,26,13,30,805.0,96.0,0.3,25.7,547.0,594.22,441.2
2018,10,26,13,45,770.0,98.5,0.35,25.65,513.5,548.0,408.76
2018,10,26,14,0,735.0,101.0,0.4,25.6,480.0,502.07,375.8
2018,10,26,14,15,720.5,96.5,0.4,25.35,448.0,459.5,344.3
2018,10,26,14,30,706.0,92.0,0.4,25.1,416.0,416.33,311.33
2018,10,26,14,45,706.5,83.0,0.4,24.9,383.5,374.4,278.05
2018,10,26,15,0,707.0,74.0,0.4,24.7,351.0,331.72,242.94
2018,10,26,15,15,662.0,72.5,0.4,24.7,308.5,279.46,200.13
2018,10,26,15,30,617.0,71.0,0.4,24.7,266.0,231.18,159.96
2018,10,26,15,45,608.5,61.5,0.4,23.55,229.0,186.48,121.98
2018,10,26,16,0,600.0,52.0,0.4,22.4,192.0,141.99,84.63
2018,10,26,16,15,487.5,48.0,0.45,21.4,145.0,92.45,50.02
2018,10,26,16,30,375.0,44.0,0.5,20.4,98.0,54.96,28.75
2018,10,26,16,45,260.5,32.0,0.55,19.45,63.0,25.16,14.85
2018,10,26,17,0,146.0,20.0,0.6,18.5,28.0,15.75,0.0
2018,10,26,17,15,73.0,10.0,0.65,18.05,14.0,9.83,0.0
2018,10,26,17,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,27,6,15,4.0,0.5,0.5,13.0,0.5,0.0,0.0
2018,10,27,6,30,8.0,1.0,0.5,13.3,1.0,0.0,0.0
2018,10,27,6,45,8.0,9.5,0.5,13.65,10.0,11.37,0.0
2018,10,27,7,0,8.0,18.0,0.5,14.0,19.0,20.51,6.97
2018,10,27,7,15,5.5,36.0,0.45,14.6,36.5,38.59,25.86
2018,10,27,7,30,3.0,54.0,0.4,15.2,54.0,56.76,41.86
2018,10,27,7,45,17.5,73.5,0.4,15.85,77.5,87.66,68.0
2018,10,27,8,0,32.0,93.0,0.4,16.5,101.0,116.32,91.97
2018,10,27,8,15,50.5,112.5,0.4,17.1,128.0,148.04,118.04
2018,10,27,8,30,69.0,132.0,0.4,17.7,155.0,180.96,144.54
2018,10,27,8,45,68.5,146.5,0.35,18.35,172.0,197.61,157.11
2018,10,27,9,0,68.0,161.0,0.3,19.0,189.0,214.11,169.3
2018,10,27,9,15,75.5,178.5,0.3,19.55,212.0,239.21,188.23
2018,10,27,9,30,83.0,196.0,0.3,20.1,235.0,264.46,206.87
2018,10,27,9,45,94.5,211.5,0.3,20.65,258.5,290.27,225.74
2018,10,27,10,0,106.0,227.0,0.3,21.2,282.0,316.21,244.4
2018,10,27,10,15,109.0,240.0,0.3,21.55,299.0,333.04,256.01
2018,10,27,10,30,112.0,253.0,0.3,21.9,316.0,349.55,267.35
2018,10,27,10,45,123.5,262.0,0.3,22.2,333.5,375.69,285.88
2018,10,27,11,0,135.0,271.0,0.3,22.5,351.0,393.34,298.06
2018,10,27,11,15,184.0,275.5,0.3,22.6,387.0,434.07,328.04
2018,10,27,11,30,233.0,280.0,0.3,22.7,423.0,473.97,356.73
2018,10,27,11,45,231.5,281.5,0.3,22.8,424.0,471.26,354.0
2018,10,27,12,0,230.0,283.0,0.3,22.9,425.0,467.74,351.18
2018,10,27,12,15,246.5,277.5,0.35,22.9,429.0,468.98,352.82
2018,10,27,12,30,263.0,272.0,0.4,22.9,433.0,474.92,357.61
2018,10,27,12,45,304.0,259.0,0.4,22.85,441.0,481.85,363.34
2018,10,27,13,0,345.0,246.0,0.4,22.8,449.0,486.03,366.95
2018,10,27,13,15,349.5,236.0,0.4,22.65,436.0,467.03,353.52
2018,10,27,13,30,354.0,226.0,0.4,22.5,423.0,446.77,339.2
2018,10,27,13,45,340.0,216.5,0.4,22.35,398.5,415.23,316.26
2018,10,27,14,0,326.0,207.0,0.4,22.2,374.0,383.81,293.11
2018,10,27,14,15,346.5,188.5,0.4,21.95,355.5,360.65,275.95
2018,10,27,14,30,367.0,170.0,0.4,21.7,337.0,335.17,256.3
2018,10,27,14,45,343.5,157.5,0.4,21.45,303.0,295.34,225.28
2018,10,27,15,0,320.0,145.0,0.4,21.2,269.0,257.04,194.93
2018,10,27,15,15,296.0,130.0,0.4,21.2,234.5,217.91,163.28
2018,10,27,15,30,272.0,115.0,0.4,21.2,200.0,180.79,132.89
2018,10,27,15,45,260.5,98.0,0.4,20.4,169.0,146.59,104.62
2018,10,27,16,0,249.0,81.0,0.4,19.6,138.0,113.45,77.33
2018,10,27,16,15,217.5,65.0,0.4,19.0,106.5,80.4,51.84
2018,10,27,16,30,186.0,49.0,0.4,18.4,75.0,50.78,31.01
2018,10,27,16,45,128.0,34.0,0.4,17.8,48.5,28.1,17.09
2018,10,27,17,0,70.0,19.0,0.4,17.2,22.0,16.01,0.0
2018,10,27,17,15,35.0,9.5,0.45,16.8,11.0,9.34,0.0
2018,10,27,17,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,28,6,15,2.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,28,6,30,4.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,28,6,45,4.0,3.0,0.4,13.65,3.0,3.95,0.0
2018,10,28,7,0,4.0,6.0,0.4,13.8,6.0,7.03,0.0
2018,10,28,7,15,2.0,9.0,0.45,14.1,9.0,9.37,2.0
2018,10,28,7,30,0.0,12.0,0.5,14.4,12.0,11.57,4.12
2018,10,28,7,45,1.0,37.0,0.5,14.65,37.0,36.17,25.16
2018,10,28,8,0,2.0,62.0,0.5,14.9,62.0,61.88,47.05
2018,10,28,8,15,2.0,64.5,0.5,15.2,65.0,63.8,48.66
2018,10,28,8,30,2.0,67.0,0.5,15.5,68.0,65.98,50.43
2018,10,28,8,45,11.0,102.5,0.55,15.8,107.0,108.18,85.59
2018,10,28,9,0,20.0,138.0,0.6,16.1,146.0,151.54,120.86
2018,10,28,9,15,10.0,116.0,0.6,16.25,120.0,121.04,95.34
2018,10,28,9,30,0.0,94.0,0.6,16.4,94.0,91.43,70.64
2018,10,28,9,45,4.0,128.0,0.6,16.55,130.0,128.85,101.18
2018,10,28,10,0,8.0,162.0,0.6,16.7,166.0,166.82,131.4
2018,10,28,10,15,14.5,179.0,0.6,16.8,187.0,188.98,148.76
2018,10,28,10,30,21.0,196.0,0.6,16.9,208.0,211.26,166.1
2018,10,28,10,45,52.5,224.0,0.6,17.0,255.0,271.63,213.55
2018,10,28,11,0,84.0,252.0,0.6,17.1,302.0,325.43,254.75
2018,10,28,11,15,107.5,263.5,0.6,17.1,328.5,354.7,276.81
2018,10,28,11,30,131.0,275.0,0.6,17.1,355.0,390.83,303.88
2018,10,28,11,45,125.0,279.0,0.65,17.05,355.5,388.24,301.59
2018,10,28,12,0,119.0,283.0,0.7,17.0,356.0,385.26,299.39
2018,10,28,12,15,205.0,272.0,0.7,16.9,396.5,432.34,336.7
2018,10,28,12,30,291.0,261.0,0.7,16.8,437.0,482.13,374.75
2018,10,28,12,45,344.0,242.0,0.7,16.7,446.0,490.28,381.44
2018,10,28,13,0,397.0,223.0,0.7,16.6,455.0,495.08,385.89
2018,10,28,13,15,404.0,215.0,0.7,16.5,444.5,483.1,376.93
2018,10,28,13,30,411.0,207.0,0.7,16.4,434.0,464.38,363.05
2018,10,28,13,45,485.0,177.0,0.7,16.3,432.0,459.72,360.27
2018,10,28,14,0,559.0,147.0,0.7,16.2,430.0,448.59,351.78
2018,10,28,14,15,514.5,146.5,0.7,16.15,393.5,402.36,315.4
2018,10,28,14,30,470.0,146.0,0.7,16.1,357.0,358.4,280.45
2018,10,28,14,45,534.0,121.0,0.7,16.05,341.0,336.6,261.35
2018,10,28,15,0,598.0,96.0,0.7,16.0,325.0,309.32,236.25
2018,10,28,15,15,643.5,79.5,0.7,16.0,300.0,276.19,205.18
2018,10,28,15,30,689.0,63.0,0.7,16.0,275.0,238.65,169.22
2018,10,28,15,45,575.5,63.5,0.7,15.7,221.5,177.71,119.77
2018,10,28,16,0,462.0,64.0,0.7,15.4,168.0,128.96,82.22
2018,10,28,16,15,390.5,53.5,0.7,15.0,127.0,85.41,49.84
2018,10,28,16,30,319.0,43.0,0.7,14.6,86.0,49.48,27.25
2018,10,28,16,45,231.0,30.5,0.7,14.2,55.0,23.64,13.42
2018,10,28,17,0,143.0,18.0,0.7,13.8,24.0,14.22,0.0
2018,10,28,17,15,71.5,9.0,0.7,13.5,12.0,8.85,0.0
2018,10,28,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.5,0.6,11.2,1.0,0.0,0.0
2018,10,29,6,30,26.0,3.0,0.6,11.2,2.0,0.0,0.0
2018,10,29,6,45,26.0,10.5,0.6,11.25,11.0,16.8,0.0
2018,10,29,7,0,26.0,18.0,0.6,11.3,20.0,29.03,8.45
2018,10,29,7,15,16.0,33.5,0.6,11.55,35.0,41.82,28.36
2018,10,29,7,30,6.0,49.0,0.6,11.8,50.0,52.34,38.56
2018,10,29,7,45,20.0,68.5,0.6,12.05,73.0,82.93,64.98
2018,10,29,8,0,34.0,88.0,0.6,12.3,96.0,111.49,89.47
2018,10,29,8,15,144.5,104.0,0.6,12.65,149.5,192.9,158.17
2018,10,29,8,30,255.0,120.0,0.6,13.0,203.0,283.79,232.72
2018,10,29,8,45,366.0,122.0,0.6,13.35,258.0,367.05,299.19
2018,10,29,9,0,477.0,124.0,0.6,13.7,313.0,449.06,362.86
2018,10,29,9,15,468.0,139.5,0.65,14.0,339.5,473.63,380.33
2018,10,29,9,30,459.0,155.0,0.7,14.3,366.0,495.99,396.31
2018,10,29,9,45,650.0,117.5,0.7,14.6,439.5,600.25,475.65
2018,10,29,10,0,841.0,80.0,0.7,14.9,513.0,703.14,548.65
2018,10,29,10,15,866.5,77.0,0.7,15.35,541.5,725.79,561.33
2018,10,29,10,30,892.0,74.0,0.7,15.8,570.0,750.41,576.37
2018,10,29,10,45,597.5,132.0,0.7,16.25,469.0,607.64,472.8
2018,10,29,11,0,303.0,190.0,0.7,16.7,368.0,437.69,343.51
2018,10,29,11,15,201.5,213.0,0.7,17.05,332.0,385.31,302.52
2018,10,29,11,30,100.0,236.0,0.7,17.4,296.0,324.63,253.67
2018,10,29,11,45,222.5,242.5,0.7,17.7,377.5,428.05,334.22
2018,10,29,12,0,345.0,249.0,0.7,18.0,459.0,520.83,402.88
2018,10,29,12,15,400.0,235.0,0.7,18.1,477.0,538.75,415.69
2018,10,29,12,30,455.0,221.0,0.7,18.2,495.0,559.86,431.23
2018,10,29,12,45,611.5,168.0,0.7,18.25,528.0,601.81,463.62
2018,10,29,13,0,768.0,115.0,0.7,18.3,561.0,630.93,485.91
2018,10,29,13,15,818.5,97.5,0.7,18.35,558.0,621.56,478.74
2018,10,29,13,30,869.0,80.0,0.7,18.4,555.0,605.08,466.55
2018,10,29,13,45,881.0,72.0,0.7,18.4,533.5,573.08,442.36
2018,10,29,14,0,893.0,64.0,0.7,18.4,512.0,537.75,415.13
2018,10,29,14,15,878.5,62.5,0.75,18.35,479.0,493.08,380.45
2018,10,29,14,30,864.0,61.0,0.8,18.3,446.0,447.35,343.81
2018,10,29,14,45,843.0,58.5,0.8,18.2,407.0,397.21,302.4
2018,10,29,15,0,822.0,56.0,0.8,18.1,368.0,347.15,259.8
2018,10,29,15,15,791.5,53.5,0.8,18.1,325.0,293.84,213.67
2018,10,29,15,30,761.0,51.0,0.8,18.1,282.0,242.64,168.56
2018,10,29,15,45,714.0,48.0,0.8,17.55,237.0,189.6,123.03
2018,10,29,16,0,667.0,45.0,0.8,17.0,192.0,140.57,82.35
2018,10,29,16,15,537.0,42.5,0.85,16.15,143.0,87.25,45.35
2018,10,29,16,30,407.0,40.0,0.9,15.3,94.0,48.94,24.98
2018,10,29,16,45,248.5,27.5,1.0,14.45,56.5,21.51,11.32
2018,10,29,17,0,90.0,15.0,1.1,13.6,19.0,14.74,0.0
2018,10,29,17,15,45.0,7.5,1.05,13.2,9.5,7.37,0.0
2018,10,29,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
