Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,0,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,30,6,45,34.5,10.5,0.9,9.25,12.5,18.83,0.0
2018,10,30,7,0,69.0,21.0,0.9,9.5,25.0,49.43,13.55
2018,10,30,7,15,184.0,35.5,0.9,10.1,60.0,119.22,87.92
2018,10,30,7,30,299.0,50.0,0.9,10.7,95.0,188.15,148.03
2018,10,30,7,45,454.5,52.5,0.9,11.35,148.0,272.5,219.43
2018,10,30,8,0,610.0,55.0,0.9,12.0,201.0,368.27,298.76
2018,10,30,8,15,705.5,53.0,0.9,12.75,254.0,436.62,354.48
2018,10,30,8,30,801.0,51.0,0.9,13.5,307.0,509.24,411.69
2018,10,30,8,45,828.0,53.0,0.9,14.25,349.0,554.31,445.74
2018,10,30,9,0,855.0,55.0,0.9,15.0,391.0,598.77,478.24
2018,10,30,9,15,874.5,56.5,0.85,15.65,428.5,636.78,504.53
2018,10,30,9,30,894.0,58.0,0.8,16.3,466.0,673.05,527.55
2018,10,30,9,45,907.5,59.0,0.8,16.9,498.0,702.5,545.71
2018,10,30,10,0,921.0,60.0,0.8,17.5,530.0,729.39,561.91
2018,10,30,10,15,930.5,61.0,0.75,17.95,555.5,750.59,573.62
2018,10,30,10,30,940.0,62.0,0.7,18.4,581.0,768.71,583.17
2018,10,30,10,45,946.0,62.5,0.7,18.85,599.0,780.4,589.15
2018,10,30,11,0,952.0,63.0,0.7,19.3,617.0,788.69,592.99
2018,10,30,11,15,955.0,63.5,0.7,19.6,628.0,791.26,593.48
2018,10,30,11,30,958.0,64.0,0.7,19.9,639.0,790.29,591.81
2018,10,30,11,45,959.0,64.0,0.7,20.25,642.0,783.73,586.47
2018,10,30,12,0,960.0,64.0,0.7,20.6,645.0,773.67,578.99
2018,10,30,12,15,942.5,68.5,0.65,20.75,635.0,751.89,563.46
2018,10,30,12,30,925.0,73.0,0.6,20.9,625.0,727.25,546.23
2018,10,30,12,45,925.5,71.5,0.6,21.1,614.0,705.65,531.78
2018,10,30,13,0,926.0,70.0,0.6,21.3,603.0,680.94,514.88
2018,10,30,13,15,922.5,68.0,0.6,21.3,584.0,650.16,492.92
2018,10,30,13,30,919.0,66.0,0.6,21.3,565.0,616.7,468.63
2018,10,30,13,45,906.0,65.5,0.6,21.3,537.0,577.01,439.26
2018,10,30,14,0,893.0,65.0,0.6,21.3,509.0,535.63,407.93
2018,10,30,14,15,802.5,77.5,0.65,21.15,456.5,469.4,358.16
2018,10,30,14,30,712.0,90.0,0.7,21.0,404.0,407.05,310.32
2018,10,30,14,45,753.5,73.5,0.7,20.85,379.5,374.11,282.37
2018,10,30,15,0,795.0,57.0,0.7,20.7,355.0,335.54,248.29
2018,10,30,15,15,781.5,53.5,0.7,20.7,317.5,288.25,206.9
2018,10,30,15,30,768.0,50.0,0.7,20.7,280.0,240.94,164.81
2018,10,30,15,45,720.0,46.5,0.75,19.65,234.5,187.06,119.45
2018,10,30,16,0,672.0,43.0,0.8,18.6,189.0,137.28,78.85
2018,10,30,16,15,542.5,40.0,0.9,17.65,139.5,85.19,43.36
2018,10,30,16,30,413.0,37.0,1.0,16.7,90.0,45.08,22.03
2018,10,30,16,45,284.5,26.5,1.1,15.75,56.0,20.79,10.22
2018,10,30,17,0,156.0,16.0,1.2,14.8,22.0,15.73,0.0
2018,10,30,17,15,78.0,8.0,1.2,14.3,11.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,31,6,45,18.0,9.5,0.7,11.55,10.5,13.73,0.0
2018,10,31,7,0,36.0,19.0,0.7,12.0,21.0,33.37,3.26
2018,10,31,7,15,54.0,36.0,0.65,12.7,42.5,63.9,44.74
2018,10,31,7,30,72.0,53.0,0.6,13.4,64.0,91.87,70.22
2018,10,31,7,45,87.0,71.0,0.6,14.1,88.5,121.11,95.72
2018,10,31,8,0,102.0,89.0,0.6,14.8,113.0,151.25,121.43
2018,10,31,8,15,119.5,104.5,0.55,15.45,138.0,180.42,145.73
2018,10,31,8,30,137.0,120.0,0.5,16.1,163.0,210.69,170.25
2018,10,31,8,45,267.5,127.0,0.5,16.75,226.0,305.05,246.29
2018,10,31,9,0,398.0,134.0,0.5,17.4,289.0,408.81,326.34
2018,10,31,9,15,397.5,149.0,0.5,18.1,316.5,435.9,344.68
2018,10,31,9,30,397.0,164.0,0.5,18.8,344.0,461.51,362.12
2018,10,31,9,45,436.0,168.5,0.5,19.45,378.5,501.19,390.28
2018,10,31,10,0,475.0,173.0,0.5,20.1,413.0,540.86,417.65
2018,10,31,10,15,486.0,179.5,0.5,20.6,435.5,562.0,431.14
2018,10,31,10,30,497.0,186.0,0.5,21.1,458.0,581.57,443.52
2018,10,31,10,45,497.5,192.5,0.5,21.55,472.5,591.61,449.05
2018,10,31,11,0,498.0,199.0,0.5,22.0,487.0,599.69,453.28
2018,10,31,11,15,489.5,206.5,0.45,22.3,493.5,600.14,451.75
2018,10,31,11,30,481.0,214.0,0.4,22.6,500.0,598.62,448.97
2018,10,31,11,45,523.0,200.0,0.4,22.9,512.5,609.5,456.64
2018,10,31,12,0,565.0,186.0,0.4,23.2,525.0,617.73,462.24
2018,10,31,12,15,552.5,188.5,0.4,23.35,518.0,601.76,450.37
2018,10,31,12,30,540.0,191.0,0.4,23.5,511.0,584.13,437.59
2018,10,31,12,45,489.0,202.5,0.4,23.6,487.5,548.51,411.67
2018,10,31,13,0,438.0,214.0,0.4,23.7,464.0,513.27,385.98
2018,10,31,13,15,361.5,222.0,0.45,23.75,423.5,455.21,344.17
2018,10,31,13,30,285.0,230.0,0.5,23.8,383.0,405.51,307.77
2018,10,31,13,45,260.0,221.0,0.5,23.85,355.5,370.93,282.36
2018,10,31,14,0,235.0,212.0,0.5,23.9,328.0,334.45,255.13
2018,10,31,14,15,231.5,197.0,0.5,23.75,305.0,309.61,236.53
2018,10,31,14,30,228.0,182.0,0.5,23.6,282.0,281.64,215.1
2018,10,31,14,45,227.5,164.0,0.55,23.45,256.0,251.83,191.94
2018,10,31,15,0,227.0,146.0,0.6,23.3,230.0,221.8,167.99
2018,10,31,15,15,349.5,115.0,0.6,23.3,226.5,216.35,159.55
2018,10,31,15,30,472.0,84.0,0.6,23.3,223.0,197.3,138.23
2018,10,31,15,45,389.5,77.5,0.65,22.3,179.5,148.96,100.45
2018,10,31,16,0,307.0,71.0,0.7,21.3,136.0,108.7,70.36
2018,10,31,16,15,279.5,56.0,0.75,20.6,104.0,73.88,44.01
2018,10,31,16,30,252.0,41.0,0.8,19.9,72.0,41.97,23.0
2018,10,31,16,45,184.0,28.0,0.9,19.25,45.5,21.85,10.23
2018,10,31,17,0,116.0,15.0,1.0,18.6,19.0,14.74,0.0
2018,10,31,17,15,58.0,7.5,1.0,18.1,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,6,45,39.5,10.0,1.0,15.3,12.0,19.37,0.0
2018,11,1,7,0,79.0,20.0,1.0,15.6,24.0,50.28,0.0
2018,11,1,7,15,230.5,30.5,0.85,16.4,60.0,127.58,89.76
2018,11,1,7,30,382.0,41.0,0.7,17.2,96.0,208.9,158.87
2018,11,1,7,45,364.0,57.0,0.55,18.0,124.5,234.37,182.95
2018,11,1,8,0,346.0,73.0,0.4,18.8,153.0,259.3,204.79
2018,11,1,8,15,352.5,89.5,0.35,19.55,185.5,294.8,233.59
2018,11,1,8,30,359.0,106.0,0.3,20.3,218.0,329.71,260.52
2018,11,1,8,45,389.0,117.5,0.25,21.05,254.0,371.8,292.02
2018,11,1,9,0,419.0,129.0,0.2,21.8,290.0,414.67,322.9
2018,11,1,9,15,478.0,130.5,0.15,22.4,331.5,465.1,359.0
2018,11,1,9,30,537.0,132.0,0.1,23.0,373.0,517.11,395.08
2018,11,1,9,45,575.0,132.5,0.1,23.55,406.5,558.21,422.7
2018,11,1,10,0,613.0,133.0,0.1,24.1,440.0,595.57,447.3
2018,11,1,10,15,629.5,135.0,0.15,24.4,464.0,618.0,461.96
2018,11,1,10,30,646.0,137.0,0.2,24.7,488.0,638.47,475.38
2018,11,1,10,45,651.5,141.0,0.2,25.0,505.0,650.83,482.48
2018,11,1,11,0,657.0,145.0,0.2,25.3,522.0,660.74,487.98
2018,11,1,11,15,766.0,114.0,0.2,25.5,561.0,704.19,517.2
2018,11,1,11,30,875.0,83.0,0.2,25.7,600.0,743.19,541.58
2018,11,1,11,45,860.0,88.5,0.2,25.85,598.5,731.43,532.84
2018,11,1,12,0,845.0,94.0,0.2,26.0,597.0,720.16,525.27
2018,11,1,12,15,869.0,86.0,0.25,26.05,600.0,712.18,520.86
2018,11,1,12,30,893.0,78.0,0.3,26.1,603.0,703.87,516.31
2018,11,1,12,45,885.0,79.5,0.3,26.15,590.5,680.53,501.11
2018,11,1,13,0,877.0,81.0,0.3,26.2,578.0,654.54,483.12
2018,11,1,13,15,801.5,96.0,0.3,26.15,538.0,600.69,445.25
2018,11,1,13,30,726.0,111.0,0.3,26.1,498.0,546.73,406.98
2018,11,1,13,45,757.5,95.5,0.3,26.05,481.5,521.43,389.07
2018,11,1,14,0,789.0,80.0,0.3,26.0,465.0,492.45,367.44
2018,11,1,14,15,786.5,74.0,0.3,25.8,436.0,452.74,337.33
2018,11,1,14,30,784.0,68.0,0.3,25.6,407.0,411.31,304.99
2018,11,1,14,45,763.5,65.0,0.35,25.4,370.5,364.4,267.89
2018,11,1,15,0,743.0,62.0,0.4,25.2,334.0,317.72,229.73
2018,11,1,15,15,714.0,60.5,0.4,25.2,296.0,270.56,189.99
2018,11,1,15,30,685.0,59.0,0.4,25.2,258.0,224.99,151.04
2018,11,1,15,45,582.5,57.5,0.5,23.8,207.0,166.14,105.6
2018,11,1,16,0,480.0,56.0,0.6,22.4,156.0,118.2,70.25
2018,11,1,16,15,403.5,47.0,0.65,21.45,116.5,75.71,40.69
2018,11,1,16,30,327.0,38.0,0.7,20.5,77.0,41.32,21.26
2018,11,1,16,45,213.0,25.5,0.75,19.6,46.5,20.27,8.38
2018,11,1,17,0,99.0,13.0,0.8,18.7,16.0,12.78,0.0
2018,11,1,17,15,49.5,6.5,0.8,18.45,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,6,45,150.0,10.0,1.05,12.4,17.5,45.71,0.0
2018,11,2,7,0,300.0,20.0,1.0,12.4,35.0,116.46,0.0
2018,11,2,7,15,370.5,28.5,0.9,13.15,67.0,172.73,121.47
2018,11,2,7,30,441.0,37.0,0.8,13.9,99.0,225.66,172.86
2018,11,2,7,45,548.5,42.5,0.7,14.65,148.0,296.53,233.3
2018,11,2,8,0,656.0,48.0,0.6,15.4,197.0,373.06,296.19
2018,11,2,8,15,724.5,48.5,0.55,16.1,245.0,434.1,345.27
2018,11,2,8,30,793.0,49.0,0.5,16.8,293.0,494.61,392.03
2018,11,2,8,45,821.0,51.5,0.45,17.55,335.0,540.17,425.49
2018,11,2,9,0,849.0,54.0,0.4,18.3,377.0,585.21,457.18
2018,11,2,9,15,856.5,59.0,0.45,19.0,412.0,619.3,480.94
2018,11,2,9,30,864.0,64.0,0.5,19.7,447.0,651.0,502.23
2018,11,2,9,45,848.5,72.0,0.5,20.45,470.5,672.16,514.15
2018,11,2,10,0,833.0,80.0,0.5,21.2,494.0,685.45,520.63
2018,11,2,10,15,864.5,77.0,0.5,21.75,525.5,711.87,536.56
2018,11,2,10,30,896.0,74.0,0.5,22.3,557.0,740.35,553.54
2018,11,2,10,45,870.0,83.5,0.5,22.8,565.0,738.23,549.98
2018,11,2,11,0,844.0,93.0,0.5,23.3,573.0,736.61,547.31
2018,11,2,11,15,757.0,121.0,0.55,23.55,557.5,704.88,525.79
2018,11,2,11,30,670.0,149.0,0.6,23.8,542.0,667.64,499.49
2018,11,2,11,45,623.5,164.0,0.6,24.05,531.0,643.5,481.71
2018,11,2,12,0,577.0,179.0,0.6,24.3,520.0,614.79,460.64
2018,11,2,12,15,623.0,162.0,0.6,24.3,527.5,622.28,466.67
2018,11,2,12,30,669.0,145.0,0.6,24.3,535.0,623.27,467.77
2018,11,2,12,45,730.0,125.0,0.65,24.3,542.5,626.82,471.31
2018,11,2,13,0,791.0,105.0,0.7,24.3,550.0,624.14,470.26
2018,11,2,13,15,790.5,99.5,0.7,24.25,531.0,594.83,449.19
2018,11,2,13,30,790.0,94.0,0.7,24.2,512.0,563.12,426.22
2018,11,2,13,45,743.5,99.5,0.7,24.1,477.0,515.65,391.18
2018,11,2,14,0,697.0,105.0,0.7,24.0,442.0,468.78,355.99
2018,11,2,14,15,710.0,95.0,0.7,23.8,418.5,435.59,330.28
2018,11,2,14,30,723.0,85.0,0.7,23.6,395.0,399.67,301.38
2018,11,2,14,45,703.5,79.5,0.7,23.45,358.5,353.11,263.62
2018,11,2,15,0,684.0,74.0,0.7,23.3,322.0,306.88,225.11
2018,11,2,15,15,650.0,68.5,0.7,23.3,281.0,257.01,183.14
2018,11,2,15,30,616.0,63.0,0.7,23.3,240.0,209.41,142.6
2018,11,2,15,45,502.0,63.0,0.75,22.05,191.0,154.69,100.46
2018,11,2,16,0,388.0,63.0,0.8,20.8,142.0,110.45,68.39
2018,11,2,16,15,396.5,48.5,0.9,19.75,111.5,75.53,41.28
2018,11,2,16,30,405.0,34.0,1.0,18.7,81.0,38.64,18.28
2018,11,2,16,45,272.0,23.5,1.05,17.7,49.0,18.51,6.46
2018,11,2,17,0,139.0,13.0,1.1,16.7,17.0,12.78,0.0
2018,11,2,17,15,69.5,6.5,1.1,16.3,8.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,3,6,45,116.0,9.5,0.75,11.9,15.0,36.81,0.0
2018,11,3,7,0,232.0,19.0,0.7,12.2,30.0,94.71,0.0
2018,11,3,7,15,406.5,26.0,0.65,13.3,71.0,176.77,121.8
2018,11,3,7,30,581.0,33.0,0.6,14.4,112.0,269.14,203.8
2018,11,3,7,45,568.5,42.5,0.5,15.5,144.0,300.22,233.88
2018,11,3,8,0,556.0,52.0,0.4,16.6,176.0,332.15,262.17
2018,11,3,8,15,626.0,57.5,0.4,17.35,225.0,395.29,313.14
2018,11,3,8,30,696.0,63.0,0.4,18.1,274.0,459.58,362.82
2018,11,3,8,45,772.0,58.5,0.35,18.9,323.5,521.55,408.55
2018,11,3,9,0,848.0,54.0,0.3,19.7,373.0,581.72,451.25
2018,11,3,9,15,873.0,55.0,0.35,20.35,412.0,621.95,479.31
2018,11,3,9,30,898.0,56.0,0.4,21.0,451.0,660.76,505.37
2018,11,3,9,45,892.5,61.5,0.4,21.65,477.5,682.43,517.54
2018,11,3,10,0,887.0,67.0,0.4,22.3,504.0,700.74,527.5
2018,11,3,10,15,882.0,71.5,0.4,22.8,524.5,714.88,534.92
2018,11,3,10,30,877.0,76.0,0.4,23.3,545.0,725.68,540.17
2018,11,3,10,45,780.5,106.0,0.4,23.8,533.5,699.03,520.4
2018,11,3,11,0,684.0,136.0,0.4,24.3,522.0,666.01,496.11
2018,11,3,11,15,557.0,178.0,0.4,24.6,496.0,613.61,457.43
2018,11,3,11,30,430.0,220.0,0.4,24.9,470.0,562.53,419.3
2018,11,3,11,45,463.5,209.0,0.4,25.15,480.0,570.38,425.39
2018,11,3,12,0,497.0,198.0,0.4,25.4,490.0,575.94,429.16
2018,11,3,12,15,681.5,144.0,0.4,25.45,540.5,642.09,477.26
2018,11,3,12,30,866.0,90.0,0.4,25.5,591.0,694.94,514.29
2018,11,3,12,45,699.0,134.5,0.45,25.55,533.5,613.85,456.45
2018,11,3,13,0,532.0,179.0,0.5,25.6,476.0,532.44,398.54
2018,11,3,13,15,574.0,159.5,0.5,25.45,469.5,521.17,391.87
2018,11,3,13,30,616.0,140.0,0.5,25.3,463.0,508.23,382.79
2018,11,3,13,45,718.0,107.0,0.5,25.2,465.5,507.14,382.01
2018,11,3,14,0,820.0,74.0,0.5,25.1,468.0,496.67,373.42
2018,11,3,14,15,698.5,93.5,0.5,24.9,413.0,426.4,320.56
2018,11,3,14,30,577.0,113.0,0.5,24.7,358.0,363.5,272.91
2018,11,3,14,45,696.5,85.5,0.5,24.5,354.0,354.33,262.59
2018,11,3,15,0,816.0,58.0,0.5,24.3,350.0,333.56,240.95
2018,11,3,15,15,796.5,54.0,0.5,24.3,310.0,283.4,197.92
2018,11,3,15,30,777.0,50.0,0.5,24.3,270.0,233.79,154.94
2018,11,3,15,45,727.0,46.5,0.65,23.1,224.5,179.87,110.8
2018,11,3,16,0,677.0,43.0,0.8,21.9,179.0,130.25,71.72
2018,11,3,16,15,546.5,39.0,0.9,20.95,130.5,78.56,38.13
2018,11,3,16,30,416.0,35.0,1.0,20.0,82.0,38.86,18.64
2018,11,3,16,45,281.5,24.5,1.05,19.1,49.5,19.76,6.13
2018,11,3,17,0,147.0,14.0,1.1,18.2,17.0,13.76,0.0
2018,11,3,17,15,73.5,7.0,1.15,17.55,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,4,6,45,49.0,8.0,1.25,9.95,10.0,19.35,0.0
2018,11,4,7,0,98.0,16.0,1.2,10.0,20.0,43.13,0.0
2018,11,4,7,15,172.0,30.0,1.1,10.95,48.5,107.06,73.0
2018,11,4,7,30,246.0,44.0,1.0,11.9,77.0,157.46,121.2
2018,11,4,7,45,295.5,57.0,0.85,12.8,111.5,203.01,161.43
2018,11,4,8,0,345.0,70.0,0.7,13.7,146.0,252.35,203.46
2018,11,4,8,15,344.0,86.5,0.65,14.5,176.0,283.95,230.05
2018,11,4,8,30,343.0,103.0,0.6,15.3,206.0,314.4,254.5
2018,11,4,8,45,419.0,107.0,0.55,16.05,250.5,373.08,300.64
2018,11,4,9,0,495.0,111.0,0.5,16.8,295.0,435.53,347.89
2018,11,4,9,15,538.0,114.0,0.5,17.65,332.5,482.43,381.88
2018,11,4,9,30,581.0,117.0,0.5,18.5,370.0,527.05,413.41
2018,11,4,9,45,731.5,95.5,0.5,19.35,437.5,616.52,477.75
2018,11,4,10,0,882.0,74.0,0.5,20.2,505.0,702.32,535.38
2018,11,4,10,15,913.0,70.5,0.5,20.75,536.5,732.55,552.85
2018,11,4,10,30,944.0,67.0,0.5,21.3,568.0,760.37,569.24
2018,11,4,10,45,948.5,68.0,0.5,21.85,585.5,771.35,574.28
2018,11,4,11,0,953.0,69.0,0.5,22.4,603.0,778.93,577.37
2018,11,4,11,15,939.0,72.5,0.5,22.6,607.0,772.34,572.0
2018,11,4,11,30,925.0,76.0,0.5,22.8,611.0,762.3,564.68
2018,11,4,11,45,932.5,74.5,0.55,23.0,616.0,758.9,562.77
2018,11,4,12,0,940.0,73.0,0.6,23.2,621.0,752.02,558.54
2018,11,4,12,15,877.0,87.0,0.65,23.2,595.0,709.55,530.85
2018,11,4,12,30,814.0,101.0,0.7,23.2,569.0,668.5,503.6
2018,11,4,12,45,776.0,107.0,0.7,23.15,545.5,631.51,477.58
2018,11,4,13,0,738.0,113.0,0.7,23.1,522.0,594.64,451.17
2018,11,4,13,15,725.5,111.5,0.75,22.9,501.5,563.54,429.49
2018,11,4,13,30,713.0,110.0,0.8,22.7,481.0,530.89,406.06
2018,11,4,13,45,699.0,106.5,0.8,22.55,455.0,494.02,378.53
2018,11,4,14,0,685.0,103.0,0.8,22.4,429.0,456.18,349.61
2018,11,4,14,15,671.5,98.0,0.8,22.05,399.0,416.28,318.66
2018,11,4,14,30,658.0,93.0,0.8,21.7,369.0,375.84,286.35
2018,11,4,14,45,620.5,90.5,0.85,21.4,331.5,328.51,248.19
2018,11,4,15,0,583.0,88.0,0.9,21.1,294.0,283.23,210.77
2018,11,4,15,15,559.5,79.0,0.9,21.1,257.0,237.94,172.07
2018,11,4,15,30,536.0,70.0,0.9,21.1,220.0,194.09,134.18
2018,11,4,15,45,495.5,61.0,0.9,20.0,181.0,148.82,96.61
2018,11,4,16,0,455.0,52.0,0.9,18.9,142.0,107.22,63.39
2018,11,4,16,15,358.5,44.5,0.9,18.1,104.0,66.76,36.12
2018,11,4,16,30,262.0,37.0,0.9,17.3,66.0,35.8,19.18
2018,11,4,16,45,166.5,24.0,0.9,16.5,39.0,18.84,4.4
2018,11,4,17,0,71.0,11.0,0.9,15.7,12.0,10.81,0.0
2018,11,4,17,15,35.5,5.5,0.9,15.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,5,6,45,56.5,8.0,0.9,9.95,10.0,7.86,0.0
2018,11,5,7,0,113.0,16.0,0.9,10.1,20.0,47.01,0.0
2018,11,5,7,15,295.5,25.5,0.9,10.65,58.5,141.34,94.2
2018,11,5,7,30,478.0,35.0,0.9,11.2,97.0,233.15,178.43
2018,11,5,7,45,573.0,38.0,0.85,11.75,141.0,293.61,232.19
2018,11,5,8,0,668.0,41.0,0.8,12.3,185.0,364.2,292.33
2018,11,5,8,15,727.5,42.5,0.8,13.05,231.0,421.33,340.03
2018,11,5,8,30,787.0,44.0,0.8,13.8,277.0,477.37,385.12
2018,11,5,8,45,816.5,46.5,0.75,14.6,318.5,523.2,420.08
2018,11,5,9,0,846.0,49.0,0.7,15.4,360.0,568.63,453.23
2018,11,5,9,15,863.0,51.5,0.7,16.1,397.0,605.43,479.36
2018,11,5,9,30,880.0,54.0,0.7,16.8,434.0,640.38,503.26
2018,11,5,9,45,890.5,57.5,0.65,17.5,465.5,670.05,521.04
2018,11,5,10,0,901.0,61.0,0.6,18.2,497.0,697.06,536.63
2018,11,5,10,15,911.5,62.5,0.6,18.65,523.0,718.89,549.6
2018,11,5,10,30,922.0,64.0,0.6,19.1,549.0,737.76,560.54
2018,11,5,10,45,928.5,64.5,0.6,19.6,567.0,749.44,566.49
2018,11,5,11,0,935.0,65.0,0.6,20.1,585.0,757.83,570.38
2018,11,5,11,15,939.0,65.5,0.6,20.4,596.0,761.02,571.32
2018,11,5,11,30,943.0,66.0,0.6,20.7,607.0,760.76,570.15
2018,11,5,11,45,944.0,67.0,0.6,21.0,610.5,755.44,565.75
2018,11,5,12,0,945.0,68.0,0.6,21.3,614.0,746.68,559.24
2018,11,5,12,15,943.0,68.0,0.6,21.45,609.5,731.32,548.76
2018,11,5,12,30,941.0,68.0,0.6,21.6,605.0,712.73,536.24
2018,11,5,12,45,935.5,68.0,0.6,21.75,592.0,688.69,520.04
2018,11,5,13,0,930.0,68.0,0.6,21.9,579.0,661.78,500.56
2018,11,5,13,15,923.0,67.0,0.6,21.85,559.0,630.15,477.83
2018,11,5,13,30,916.0,66.0,0.6,21.8,539.0,596.06,452.88
2018,11,5,13,45,905.0,65.0,0.65,21.8,512.5,557.54,424.52
2018,11,5,14,0,894.0,64.0,0.7,21.8,486.0,517.22,393.94
2018,11,5,14,15,878.5,62.5,0.7,21.6,453.0,472.72,359.2
2018,11,5,14,30,863.0,61.0,0.7,21.4,420.0,427.25,322.61
2018,11,5,14,45,839.5,59.0,0.7,21.2,381.5,377.56,281.73
2018,11,5,15,0,816.0,57.0,0.7,21.0,343.0,327.77,239.6
2018,11,5,15,15,781.5,54.0,0.7,21.0,300.0,274.64,194.04
2018,11,5,15,30,747.0,51.0,0.7,21.0,257.0,223.55,149.73
2018,11,5,15,45,693.5,47.5,0.85,19.8,212.5,170.93,106.22
2018,11,5,16,0,640.0,44.0,1.0,18.6,168.0,123.03,68.42
2018,11,5,16,15,549.5,38.0,1.05,17.85,124.5,75.08,36.21
2018,11,5,16,30,459.0,32.0,1.1,17.1,81.0,34.79,16.03
2018,11,5,16,45,277.0,21.0,1.15,16.35,46.5,16.65,1.79
2018,11,5,17,0,95.0,10.0,1.2,15.6,12.0,9.83,0.0
2018,11,5,17,15,47.5,5.0,1.25,15.1,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,6,6,45,102.0,8.5,0.8,8.3,12.0,0.0,0.0
2018,11,6,7,0,204.0,17.0,0.8,8.5,24.0,72.61,0.0
2018,11,6,7,15,349.0,26.5,0.7,9.55,61.0,157.62,102.06
2018,11,6,7,30,494.0,36.0,0.6,10.6,98.0,238.69,181.65
2018,11,6,7,45,581.5,40.5,0.5,11.6,142.5,297.88,233.99
2018,11,6,8,0,669.0,45.0,0.4,12.6,187.0,367.07,291.79
2018,11,6,8,15,728.5,47.5,0.35,13.4,233.5,425.44,339.39
2018,11,6,8,30,788.0,50.0,0.3,14.2,280.0,486.28,386.72
2018,11,6,8,45,818.5,52.5,0.3,14.95,322.0,529.07,419.18
2018,11,6,9,0,849.0,55.0,0.3,15.7,364.0,574.93,452.6
2018,11,6,9,15,870.0,57.0,0.25,16.55,402.0,613.53,478.67
2018,11,6,9,30,891.0,59.0,0.2,17.4,440.0,650.48,502.63
2018,11,6,9,45,906.0,60.5,0.2,18.25,472.0,680.88,520.98
2018,11,6,10,0,921.0,62.0,0.2,19.1,504.0,708.81,537.1
2018,11,6,10,15,931.0,63.0,0.2,19.75,529.5,729.94,548.8
2018,11,6,10,30,941.0,64.0,0.2,20.4,555.0,748.03,558.49
2018,11,6,10,45,947.0,64.5,0.2,21.1,573.0,759.47,563.65
2018,11,6,11,0,953.0,65.0,0.2,21.8,591.0,767.55,566.75
2018,11,6,11,15,956.0,65.5,0.2,22.05,601.5,770.01,567.26
2018,11,6,11,30,959.0,66.0,0.2,22.3,612.0,768.97,565.7
2018,11,6,11,45,959.0,66.0,0.2,22.6,614.0,761.71,560.12
2018,11,6,12,0,959.0,66.0,0.2,22.9,616.0,751.0,552.49
2018,11,6,12,15,956.5,66.0,0.2,23.0,611.0,735.15,542.04
2018,11,6,12,30,954.0,66.0,0.2,23.1,606.0,716.04,529.58
2018,11,6,12,45,949.0,65.5,0.25,23.2,593.0,691.58,514.19
2018,11,6,13,0,944.0,65.0,0.3,23.3,580.0,664.18,495.53
2018,11,6,13,15,936.5,64.5,0.3,23.25,560.0,632.51,473.13
2018,11,6,13,30,929.0,64.0,0.3,23.2,540.0,598.35,448.5
2018,11,6,13,45,917.5,62.5,0.3,23.15,512.5,558.69,419.4
2018,11,6,14,0,906.0,61.0,0.3,23.1,485.0,517.25,388.21
2018,11,6,14,15,889.5,59.5,0.3,22.9,451.5,471.96,353.48
2018,11,6,14,30,873.0,58.0,0.3,22.7,418.0,425.75,316.93
2018,11,6,14,45,849.5,56.0,0.3,22.45,379.0,375.78,276.5
2018,11,6,15,0,826.0,54.0,0.3,22.2,340.0,326.07,235.05
2018,11,6,15,15,792.5,51.0,0.3,22.2,297.5,272.55,189.73
2018,11,6,15,30,759.0,48.0,0.3,22.2,255.0,221.32,145.81
2018,11,6,15,45,706.5,44.5,0.4,20.95,210.0,168.48,102.66
2018,11,6,16,0,654.0,41.0,0.5,19.7,165.0,120.22,65.07
2018,11,6,16,15,565.5,35.5,0.55,18.8,122.0,72.41,33.56
2018,11,6,16,30,477.0,30.0,0.6,17.9,79.0,33.96,15.66
2018,11,6,16,45,301.5,20.5,0.65,17.0,46.0,16.35,0.0
2018,11,6,17,0,126.0,11.0,0.7,16.1,13.0,10.81,0.0
2018,11,6,17,15,63.0,5.5,0.75,15.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,7,6,45,108.0,8.5,1.1,11.0,12.0,0.0,0.0
2018,11,7,7,0,216.0,17.0,1.2,10.7,24.0,75.28,0.0
2018,11,7,7,15,366.5,25.0,1.0,11.3,60.0,159.6,98.35
2018,11,7,7,30,517.0,33.0,0.8,11.9,96.0,238.25,179.63
2018,11,7,7,45,595.0,37.5,0.6,12.5,139.0,298.33,233.22
2018,11,7,8,0,673.0,42.0,0.4,13.1,182.0,363.3,287.89
2018,11,7,8,15,720.5,45.5,0.4,13.9,226.0,416.8,332.24
2018,11,7,8,30,768.0,49.0,0.4,14.7,270.0,471.97,375.97
2018,11,7,8,45,799.0,51.5,0.35,15.45,311.5,517.91,410.53
2018,11,7,9,0,830.0,54.0,0.3,16.2,353.0,559.63,440.61
2018,11,7,9,15,851.0,55.5,0.3,16.9,389.5,596.98,466.9
2018,11,7,9,30,872.0,57.0,0.3,17.6,426.0,632.78,491.22
2018,11,7,9,45,886.5,58.5,0.25,18.25,457.5,662.37,509.16
2018,11,7,10,0,901.0,60.0,0.2,18.9,489.0,689.55,524.71
2018,11,7,10,15,911.5,61.5,0.2,19.4,514.5,711.3,537.32
2018,11,7,10,30,922.0,63.0,0.2,19.9,540.0,730.08,547.92
2018,11,7,10,45,928.5,63.5,0.2,20.35,558.0,741.72,553.84
2018,11,7,11,0,935.0,64.0,0.2,20.8,576.0,750.08,557.74
2018,11,7,11,15,938.5,64.5,0.2,21.05,586.5,752.9,558.53
2018,11,7,11,30,942.0,65.0,0.2,21.3,597.0,752.29,557.25
2018,11,7,11,45,943.0,65.0,0.2,21.55,600.0,745.89,552.31
2018,11,7,12,0,944.0,65.0,0.2,21.8,603.0,736.08,545.32
2018,11,7,12,15,943.5,64.5,0.25,21.9,598.5,721.31,536.2
2018,11,7,12,30,943.0,64.0,0.3,22.0,594.0,703.27,525.03
2018,11,7,12,45,939.0,63.5,0.3,22.1,581.5,679.76,509.25
2018,11,7,13,0,935.0,63.0,0.3,22.2,569.0,653.31,490.35
2018,11,7,13,15,928.5,62.0,0.3,22.15,549.5,622.03,468.03
2018,11,7,13,30,922.0,61.0,0.3,22.1,530.0,588.24,443.47
2018,11,7,13,45,910.5,60.5,0.35,22.05,503.5,550.01,415.62
2018,11,7,14,0,899.0,60.0,0.4,22.0,477.0,509.99,385.58
2018,11,7,14,15,883.5,59.0,0.4,21.8,444.5,466.06,351.45
2018,11,7,14,30,868.0,58.0,0.4,21.6,412.0,421.16,315.46
2018,11,7,14,45,845.5,55.5,0.4,21.35,373.5,371.39,274.8
2018,11,7,15,0,823.0,53.0,0.4,21.1,335.0,321.82,233.07
2018,11,7,15,15,789.5,50.0,0.4,21.1,292.5,268.61,187.64
2018,11,7,15,30,756.0,47.0,0.4,21.1,250.0,217.7,143.68
2018,11,7,15,45,703.0,44.0,0.45,19.9,206.0,165.63,100.83
2018,11,7,16,0,650.0,41.0,0.5,18.7,162.0,118.17,63.86
2018,11,7,16,15,547.5,35.5,0.6,17.7,118.0,69.9,32.59
2018,11,7,16,30,445.0,30.0,0.7,16.7,74.0,30.62,14.02
2018,11,7,16,45,270.5,19.5,0.8,15.7,42.0,15.52,0.0
2018,11,7,17,0,96.0,9.0,0.9,14.7,10.0,8.85,0.0
2018,11,7,17,15,48.0,4.5,0.9,13.95,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,8,6,45,66.5,7.5,0.75,7.8,9.5,0.0,0.0
2018,11,8,7,0,133.0,15.0,0.7,7.9,19.0,50.44,0.0
2018,11,8,7,15,290.5,27.0,0.7,8.55,55.5,135.37,79.55
2018,11,8,7,30,448.0,39.0,0.7,9.2,92.0,221.99,168.6
2018,11,8,7,45,532.5,47.5,0.65,9.8,137.0,285.53,225.49
2018,11,8,8,0,617.0,56.0,0.6,10.4,182.0,355.05,284.87
2018,11,8,8,15,671.0,62.0,0.6,11.0,228.0,412.27,332.93
2018,11,8,8,30,725.0,68.0,0.6,11.6,274.0,471.75,380.86
2018,11,8,8,45,759.0,72.5,0.6,12.2,316.5,520.11,418.48
2018,11,8,9,0,793.0,77.0,0.6,12.8,359.0,565.44,452.55
2018,11,8,9,15,812.5,81.5,0.6,13.4,397.0,604.47,480.66
2018,11,8,9,30,832.0,86.0,0.6,14.0,435.0,641.83,506.69
2018,11,8,9,45,843.5,90.5,0.6,14.55,466.5,671.96,526.84
2018,11,8,10,0,855.0,95.0,0.6,15.1,498.0,699.57,544.77
2018,11,8,10,15,862.5,98.0,0.6,15.5,523.0,720.08,557.42
2018,11,8,10,30,870.0,101.0,0.6,15.9,548.0,737.63,567.71
2018,11,8,10,45,872.0,104.5,0.6,16.3,565.5,748.73,573.59
2018,11,8,11,0,874.0,108.0,0.6,16.7,583.0,756.6,577.42
2018,11,8,11,15,875.5,110.0,0.6,17.0,593.5,759.23,578.01
2018,11,8,11,30,877.0,112.0,0.6,17.3,604.0,758.58,576.58
2018,11,8,11,45,802.5,130.5,0.6,17.6,582.5,721.17,549.36
2018,11,8,12,0,728.0,149.0,0.6,17.9,561.0,679.22,518.61
2018,11,8,12,15,480.5,199.5,0.6,18.1,470.5,549.11,422.65
2018,11,8,12,30,233.0,250.0,0.6,18.3,380.0,416.1,322.13
2018,11,8,12,45,227.0,244.5,0.6,18.45,369.0,400.15,311.13
2018,11,8,13,0,221.0,239.0,0.6,18.6,358.0,383.79,298.7
2018,11,8,13,15,212.5,230.5,0.6,18.55,341.5,362.48,282.69
2018,11,8,13,30,204.0,222.0,0.6,18.5,325.0,341.11,266.52
2018,11,8,13,45,286.0,202.5,0.6,18.5,338.5,359.77,281.24
2018,11,8,14,0,368.0,183.0,0.6,18.5,352.0,368.14,287.09
2018,11,8,14,15,433.5,168.5,0.6,18.2,354.0,369.83,287.27
2018,11,8,14,30,499.0,154.0,0.6,17.9,356.0,362.26,279.5
2018,11,8,14,45,462.0,145.0,0.55,17.6,318.0,315.88,241.97
2018,11,8,15,0,425.0,136.0,0.5,17.3,280.0,271.91,206.06
2018,11,8,15,15,387.5,122.5,0.5,17.3,241.0,226.19,168.33
2018,11,8,15,30,350.0,109.0,0.5,17.3,202.0,183.59,132.98
2018,11,8,15,45,299.0,92.0,0.6,15.85,161.0,138.56,97.21
2018,11,8,16,0,248.0,75.0,0.7,14.4,120.0,99.12,66.62
2018,11,8,16,15,187.5,55.0,0.75,13.75,83.5,61.74,39.15
2018,11,8,16,30,127.0,35.0,0.8,13.1,47.0,31.19,17.91
2018,11,8,16,45,73.0,20.0,0.8,12.45,26.0,16.84,0.0
2018,11,8,17,0,19.0,5.0,0.8,11.8,5.0,4.91,0.0
2018,11,8,17,15,9.5,2.5,0.8,11.65,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
