Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,19,6,45,5.5,1.5,0.65,7.85,1.5,0.0,0.0
2018,11,19,7,0,11.0,3.0,0.7,8.0,3.0,2.95,0.0
2018,11,19,7,15,27.0,16.0,0.65,8.65,17.5,23.33,0.0
2018,11,19,7,30,43.0,29.0,0.6,9.3,32.0,51.79,31.17
2018,11,19,7,45,76.5,44.5,0.55,10.0,55.0,84.03,63.26
2018,11,19,8,0,110.0,60.0,0.5,10.7,78.0,117.47,92.78
2018,11,19,8,15,139.0,76.0,0.4,11.55,105.5,158.17,127.63
2018,11,19,8,30,168.0,92.0,0.3,12.4,133.0,194.72,158.24
2018,11,19,8,45,233.0,103.5,0.25,13.25,171.0,245.89,200.11
2018,11,19,9,0,298.0,115.0,0.2,14.1,209.0,300.74,243.63
2018,11,19,9,15,308.5,129.0,0.2,14.75,236.0,330.08,265.92
2018,11,19,9,30,319.0,143.0,0.2,15.4,263.0,358.95,287.44
2018,11,19,9,45,342.5,152.0,0.2,16.05,290.5,389.44,309.91
2018,11,19,10,0,366.0,161.0,0.2,16.7,318.0,419.75,331.71
2018,11,19,10,15,457.0,151.0,0.2,17.2,358.5,480.77,377.02
2018,11,19,10,30,548.0,141.0,0.2,17.7,399.0,534.49,415.71
2018,11,19,10,45,631.0,129.0,0.25,18.15,436.5,584.21,451.21
2018,11,19,11,0,714.0,117.0,0.3,18.6,474.0,629.3,482.95
2018,11,19,11,15,753.0,110.5,0.3,18.85,494.5,648.09,495.16
2018,11,19,11,30,792.0,104.0,0.3,19.1,515.0,661.85,504.15
2018,11,19,11,45,752.5,111.0,0.3,19.35,503.5,639.01,486.65
2018,11,19,12,0,713.0,118.0,0.3,19.6,492.0,611.79,466.56
2018,11,19,12,15,707.5,120.5,0.3,19.65,489.0,600.0,457.94
2018,11,19,12,30,702.0,123.0,0.3,19.7,486.0,585.83,447.33
2018,11,19,12,45,716.5,120.0,0.3,19.75,483.5,575.81,439.78
2018,11,19,13,0,731.0,117.0,0.3,19.8,481.0,562.8,429.82
2018,11,19,13,15,720.5,115.0,0.3,19.75,462.5,533.74,408.22
2018,11,19,13,30,710.0,113.0,0.3,19.7,444.0,503.05,385.15
2018,11,19,13,45,694.5,110.0,0.3,19.6,419.0,467.4,358.02
2018,11,19,14,0,679.0,107.0,0.3,19.5,394.0,430.87,329.58
2018,11,19,14,15,630.5,106.0,0.25,19.25,357.0,381.68,290.99
2018,11,19,14,30,582.0,105.0,0.2,19.0,320.0,334.7,253.51
2018,11,19,14,45,530.0,99.5,0.2,18.75,280.0,284.75,213.46
2018,11,19,15,0,478.0,94.0,0.2,18.5,240.0,237.08,174.65
2018,11,19,15,15,458.0,84.5,0.2,18.5,208.5,198.75,141.85
2018,11,19,15,30,438.0,75.0,0.2,18.5,177.0,161.62,109.93
2018,11,19,15,45,354.5,64.5,0.35,16.7,136.0,115.32,74.68
2018,11,19,16,0,271.0,54.0,0.5,14.9,95.0,77.08,47.18
2018,11,19,16,15,209.5,40.0,0.45,14.5,65.5,45.02,25.04
2018,11,19,16,30,148.0,26.0,0.4,14.1,36.0,20.43,6.9
2018,11,19,16,45,79.0,14.0,0.4,13.7,19.0,13.76,0.0
2018,11,19,17,0,10.0,2.0,0.4,13.3,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.4,13.2,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.5,0.7,5.75,2.0,0.0,0.0
2018,11,20,7,0,31.0,5.0,0.7,5.8,4.0,0.0,0.0
2018,11,20,7,15,143.5,16.5,0.6,6.8,26.0,56.24,0.0
2018,11,20,7,30,256.0,28.0,0.5,7.8,48.0,128.67,79.17
2018,11,20,7,45,345.0,38.5,0.45,8.85,83.5,186.85,142.57
2018,11,20,8,0,434.0,49.0,0.4,9.9,119.0,248.95,196.83
2018,11,20,8,15,423.0,61.5,0.4,10.65,145.5,274.75,221.15
2018,11,20,8,30,412.0,74.0,0.4,11.4,172.0,297.26,241.46
2018,11,20,8,45,499.5,79.0,0.4,12.2,219.0,363.57,295.29
2018,11,20,9,0,587.0,84.0,0.4,13.0,266.0,432.41,348.98
2018,11,20,9,15,556.5,96.5,0.4,13.45,285.5,444.84,357.92
2018,11,20,9,30,526.0,109.0,0.4,13.9,305.0,450.92,362.05
2018,11,20,9,45,513.0,121.0,0.45,14.4,325.5,467.09,373.84
2018,11,20,10,0,500.0,133.0,0.5,14.9,346.0,480.87,383.37
2018,11,20,10,15,518.5,137.0,0.5,15.1,369.0,503.91,400.13
2018,11,20,10,30,537.0,141.0,0.5,15.3,392.0,525.58,415.51
2018,11,20,10,45,571.5,138.0,0.5,15.55,414.0,551.89,434.28
2018,11,20,11,0,606.0,135.0,0.5,15.8,436.0,573.63,449.49
2018,11,20,11,15,611.5,136.5,0.5,15.8,446.0,578.37,452.34
2018,11,20,11,30,617.0,138.0,0.5,15.8,456.0,580.79,453.69
2018,11,20,11,45,628.0,135.5,0.5,15.85,461.0,580.28,453.0
2018,11,20,12,0,639.0,133.0,0.5,15.9,466.0,577.29,450.52
2018,11,20,12,15,552.0,156.5,0.5,15.9,442.5,533.11,416.71
2018,11,20,12,30,465.0,180.0,0.5,15.9,419.0,492.54,385.61
2018,11,20,12,45,507.5,164.5,0.5,15.9,420.0,491.01,385.16
2018,11,20,13,0,550.0,149.0,0.5,15.9,421.0,486.03,381.47
2018,11,20,13,15,559.5,140.5,0.5,15.8,408.0,466.21,366.27
2018,11,20,13,30,569.0,132.0,0.5,15.7,395.0,446.42,350.82
2018,11,20,13,45,534.5,129.5,0.5,15.65,366.0,404.41,318.01
2018,11,20,14,0,500.0,127.0,0.5,15.6,337.0,365.45,287.12
2018,11,20,14,15,454.5,124.0,0.5,15.45,304.0,322.52,252.75
2018,11,20,14,30,409.0,121.0,0.5,15.3,271.0,282.03,219.83
2018,11,20,14,45,327.0,116.5,0.5,15.15,228.5,230.44,178.36
2018,11,20,15,0,245.0,112.0,0.5,15.0,186.0,183.9,141.06
2018,11,20,15,15,232.5,98.0,0.5,15.0,160.5,154.3,115.69
2018,11,20,15,30,220.0,84.0,0.5,15.0,135.0,125.63,90.95
2018,11,20,15,45,191.5,69.0,0.5,14.1,107.0,94.65,65.55
2018,11,20,16,0,163.0,54.0,0.5,13.2,79.0,66.47,43.22
2018,11,20,16,15,116.5,38.5,0.55,12.75,53.5,39.97,23.69
2018,11,20,16,30,70.0,23.0,0.6,12.3,28.0,19.31,5.58
2018,11,20,16,45,45.0,13.0,0.7,11.9,15.0,12.78,0.0
2018,11,20,17,0,20.0,3.0,0.8,11.5,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.8,11.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,0.8,11.45,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,0.8,11.5,1.0,0.0,0.0
2018,11,21,7,15,6.5,8.0,0.8,11.55,8.5,9.66,0.0
2018,11,21,7,30,9.0,15.0,0.8,11.6,16.0,17.46,5.69
2018,11,21,7,45,14.0,26.5,0.75,11.65,28.5,31.84,20.5
2018,11,21,8,0,19.0,38.0,0.7,11.7,41.0,46.63,33.78
2018,11,21,8,15,54.0,46.0,0.7,11.75,58.0,75.6,58.94
2018,11,21,8,30,89.0,54.0,0.7,11.8,75.0,102.55,82.54
2018,11,21,8,45,51.5,61.0,0.7,11.9,73.5,93.44,74.96
2018,11,21,9,0,14.0,68.0,0.7,12.0,72.0,76.51,60.26
2018,11,21,9,15,9.5,67.0,0.7,12.05,70.0,70.19,54.83
2018,11,21,9,30,5.0,66.0,0.7,12.1,68.0,66.78,51.77
2018,11,21,9,45,2.5,58.0,0.7,12.15,59.0,57.59,43.83
2018,11,21,10,0,0.0,50.0,0.7,12.2,50.0,48.3,35.79
2018,11,21,10,15,1.0,79.5,0.7,12.3,80.0,77.53,60.48
2018,11,21,10,30,2.0,109.0,0.7,12.4,110.0,108.03,85.82
2018,11,21,10,45,1.0,102.0,0.7,12.45,102.5,100.06,78.95
2018,11,21,11,0,0.0,95.0,0.7,12.5,95.0,92.23,72.32
2018,11,21,11,15,0.5,86.5,0.7,12.55,87.0,84.03,65.44
2018,11,21,11,30,1.0,78.0,0.7,12.6,79.0,76.11,58.81
2018,11,21,11,45,0.5,73.5,0.7,12.7,74.0,71.41,54.84
2018,11,21,12,0,0.0,69.0,0.7,12.8,69.0,66.72,50.87
2018,11,21,12,15,7.0,116.0,0.65,12.8,119.5,117.55,93.35
2018,11,21,12,30,14.0,163.0,0.6,12.8,170.0,169.32,135.63
2018,11,21,12,45,11.5,159.0,0.6,12.8,164.5,163.3,130.5
2018,11,21,13,0,9.0,155.0,0.6,12.8,159.0,157.39,125.76
2018,11,21,13,15,8.5,139.0,0.6,12.75,143.0,140.65,112.25
2018,11,21,13,30,8.0,123.0,0.6,12.7,127.0,124.08,98.83
2018,11,21,13,45,76.0,132.5,0.55,12.7,164.5,172.21,139.02
2018,11,21,14,0,144.0,142.0,0.5,12.7,202.0,209.83,169.17
2018,11,21,14,15,163.0,121.0,0.5,12.6,184.0,192.77,154.66
2018,11,21,14,30,182.0,100.0,0.5,12.5,166.0,171.14,136.21
2018,11,21,14,45,125.5,94.0,0.5,12.35,137.5,135.86,107.14
2018,11,21,15,0,69.0,88.0,0.5,12.2,109.0,107.13,83.88
2018,11,21,15,15,103.0,75.0,0.5,12.2,101.0,98.96,75.4
2018,11,21,15,30,137.0,62.0,0.5,12.2,93.0,87.77,63.73
2018,11,21,15,45,110.5,50.0,0.45,11.6,72.0,64.52,44.49
2018,11,21,16,0,84.0,38.0,0.4,11.0,51.0,43.96,28.06
2018,11,21,16,15,125.0,28.0,0.4,10.4,40.0,30.02,15.59
2018,11,21,16,30,166.0,18.0,0.4,9.8,29.0,13.57,1.79
2018,11,21,16,45,91.5,10.0,0.45,9.2,15.0,9.83,0.0
2018,11,21,17,0,17.0,2.0,0.5,8.6,1.0,0.0,0.0
2018,11,21,17,15,8.5,1.0,0.5,8.6,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.5,0.6,8.65,0.5,0.0,0.0
2018,11,22,7,0,0.0,1.0,0.6,8.6,1.0,0.0,0.0
2018,11,22,7,15,113.5,12.0,0.6,8.9,20.0,42.81,0.0
2018,11,22,7,30,227.0,23.0,0.6,9.2,39.0,111.46,59.06
2018,11,22,7,45,386.0,31.0,0.55,9.45,81.0,191.63,144.15
2018,11,22,8,0,545.0,39.0,0.5,9.7,123.0,276.12,216.92
2018,11,22,8,15,351.0,47.5,0.55,9.9,107.5,225.12,181.77
2018,11,22,8,30,157.0,56.0,0.6,10.1,92.0,143.16,116.86
2018,11,22,8,45,98.5,63.5,0.6,10.25,87.5,120.27,98.43
2018,11,22,9,0,40.0,71.0,0.6,10.4,83.0,93.92,75.77
2018,11,22,9,15,21.0,75.5,0.65,10.65,82.0,88.51,70.91
2018,11,22,9,30,2.0,80.0,0.7,10.9,81.0,79.1,62.41
2018,11,22,9,45,1.0,69.5,0.75,11.1,70.0,67.8,52.66
2018,11,22,10,0,0.0,59.0,0.8,11.3,59.0,57.02,43.35
2018,11,22,10,15,11.0,99.0,0.85,11.5,104.0,103.83,83.1
2018,11,22,10,30,22.0,139.0,0.9,11.7,149.0,157.47,127.59
2018,11,22,10,45,17.5,130.0,0.9,11.95,138.0,139.85,112.51
2018,11,22,11,0,13.0,121.0,0.9,12.2,127.0,127.38,101.93
2018,11,22,11,15,21.5,132.0,0.95,12.2,142.5,148.28,119.37
2018,11,22,11,30,30.0,143.0,1.0,12.2,158.0,165.23,133.36
2018,11,22,11,45,24.5,135.5,1.0,12.2,148.0,153.07,123.14
2018,11,22,12,0,19.0,128.0,1.0,12.2,138.0,141.07,113.15
2018,11,22,12,15,11.0,120.0,1.05,12.15,126.0,124.13,99.04
2018,11,22,12,30,3.0,112.0,1.1,12.1,114.0,110.89,87.96
2018,11,22,12,45,2.5,106.5,1.1,12.1,108.0,105.02,83.15
2018,11,22,13,0,2.0,101.0,1.1,12.1,102.0,99.2,78.37
2018,11,22,13,15,1.0,79.5,1.1,11.95,80.0,77.44,60.25
2018,11,22,13,30,0.0,58.0,1.1,11.8,58.0,56.05,42.29
2018,11,22,13,45,0.0,54.5,1.15,11.7,54.5,52.66,39.52
2018,11,22,14,0,0.0,51.0,1.2,11.6,51.0,49.27,36.72
2018,11,22,14,15,0.0,47.5,1.2,11.5,47.5,45.88,33.9
2018,11,22,14,30,0.0,44.0,1.2,11.4,44.0,42.49,31.07
2018,11,22,14,45,0.0,47.5,1.2,11.25,47.5,45.88,34.05
2018,11,22,15,0,0.0,51.0,1.2,11.1,51.0,49.27,37.01
2018,11,22,15,15,0.0,40.0,1.2,11.1,40.0,38.62,27.81
2018,11,22,15,30,0.0,29.0,1.2,11.1,29.0,27.99,18.56
2018,11,22,15,45,0.0,23.5,1.15,11.0,23.5,22.67,13.85
2018,11,22,16,0,0.0,18.0,1.1,10.9,18.0,17.36,9.09
2018,11,22,16,15,6.0,13.5,1.15,10.95,14.0,13.39,5.12
2018,11,22,16,30,12.0,9.0,1.2,11.0,10.0,8.56,0.0
2018,11,22,16,45,12.0,5.5,1.2,11.05,6.0,5.41,0.0
2018,11,22,17,0,12.0,2.0,1.2,11.1,2.0,0.0,0.0
2018,11,22,17,15,6.0,1.0,1.15,11.15,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.25,9.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.25,8.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,23,7,15,0.0,3.0,0.65,9.4,3.0,2.95,0.0
2018,11,23,7,30,0.0,6.0,0.7,9.5,6.0,5.78,0.0
2018,11,23,7,45,0.0,6.0,0.7,9.65,6.0,5.78,0.0
2018,11,23,8,0,0.0,6.0,0.7,9.8,6.0,5.78,0.0
2018,11,23,8,15,0.0,7.5,0.7,10.0,7.5,7.23,0.61
2018,11,23,8,30,0.0,9.0,0.7,10.2,9.0,8.67,1.91
2018,11,23,8,45,0.0,10.5,0.7,10.35,10.5,10.12,3.19
2018,11,23,9,0,0.0,12.0,0.7,10.5,12.0,11.57,4.45
2018,11,23,9,15,0.0,16.0,0.75,10.75,16.0,15.43,7.8
2018,11,23,9,30,0.0,20.0,0.8,11.0,20.0,19.3,11.12
2018,11,23,9,45,0.0,21.0,0.8,11.2,21.0,20.27,11.92
2018,11,23,10,0,0.0,22.0,0.8,11.4,22.0,21.23,12.72
2018,11,23,10,15,0.5,43.5,0.8,11.55,43.5,42.34,30.81
2018,11,23,10,30,1.0,65.0,0.8,11.7,65.0,63.49,48.71
2018,11,23,10,45,2.0,83.5,0.8,11.85,84.0,82.1,64.3
2018,11,23,11,0,3.0,102.0,0.8,12.0,103.0,101.33,80.25
2018,11,23,11,15,4.0,93.5,0.8,12.15,95.5,93.38,73.5
2018,11,23,11,30,5.0,85.0,0.8,12.3,88.0,85.56,66.93
2018,11,23,11,45,2.5,91.5,0.85,12.45,93.0,90.3,70.77
2018,11,23,12,0,0.0,98.0,0.9,12.6,98.0,95.1,74.63
2018,11,23,12,15,13.0,124.0,0.9,12.7,130.5,129.44,103.37
2018,11,23,12,30,26.0,150.0,0.9,12.8,163.0,167.25,134.49
2018,11,23,12,45,19.5,140.5,0.9,12.9,150.0,149.38,119.61
2018,11,23,13,0,13.0,131.0,0.9,13.0,137.0,135.53,108.19
2018,11,23,13,15,10.5,122.0,0.9,13.05,127.0,124.75,99.37
2018,11,23,13,30,8.0,113.0,0.9,13.1,117.0,114.14,90.67
2018,11,23,13,45,115.0,92.0,0.9,13.2,139.5,152.39,123.26
2018,11,23,14,0,222.0,71.0,0.9,13.3,162.0,177.85,143.82
2018,11,23,14,15,382.5,66.5,0.9,13.3,209.5,232.97,186.71
2018,11,23,14,30,543.0,62.0,0.9,13.3,257.0,272.39,214.06
2018,11,23,14,45,296.0,57.5,0.9,13.3,162.0,159.24,122.98
2018,11,23,15,0,49.0,53.0,0.9,13.3,67.0,66.7,50.07
2018,11,23,15,15,181.0,52.0,0.9,13.3,94.0,96.74,70.75
2018,11,23,15,30,313.0,51.0,0.9,13.3,121.0,111.79,76.53
2018,11,23,15,45,214.5,41.5,0.9,13.2,85.0,71.4,45.37
2018,11,23,16,0,116.0,32.0,0.9,13.1,49.0,41.3,24.22
2018,11,23,16,15,72.0,21.0,0.9,13.05,30.5,22.31,10.48
2018,11,23,16,30,28.0,10.0,0.9,13.0,12.0,8.67,0.0
2018,11,23,16,45,22.5,6.5,0.9,12.95,7.0,6.39,0.0
2018,11,23,17,0,17.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,11,23,17,15,8.5,1.5,0.85,12.9,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,0.6,9.15,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,0.6,9.1,2.0,0.0,0.0
2018,11,24,7,15,195.0,12.0,0.6,9.25,23.0,64.04,0.0
2018,11,24,7,30,360.0,21.0,0.6,9.4,44.0,144.34,59.64
2018,11,24,7,45,426.0,28.0,0.6,9.6,75.5,196.39,145.14
2018,11,24,8,0,492.0,35.0,0.6,9.8,107.0,247.78,194.0
2018,11,24,8,15,517.0,44.0,0.6,10.05,141.0,290.89,233.46
2018,11,24,8,30,542.0,53.0,0.6,10.3,175.0,331.52,269.47
2018,11,24,8,45,374.0,83.0,0.6,10.55,174.5,296.98,243.56
2018,11,24,9,0,206.0,113.0,0.6,10.8,174.0,245.62,202.1
2018,11,24,9,15,244.0,124.0,0.55,11.15,205.0,284.03,233.94
2018,11,24,9,30,282.0,135.0,0.5,11.5,236.0,323.76,265.48
2018,11,24,9,45,495.0,110.5,0.5,11.9,306.5,438.15,356.9
2018,11,24,10,0,708.0,86.0,0.5,12.3,377.0,556.03,446.61
2018,11,24,10,15,611.5,114.5,0.5,12.75,376.5,536.09,428.06
2018,11,24,10,30,515.0,143.0,0.5,13.2,376.0,507.56,404.64
2018,11,24,10,45,570.5,136.0,0.5,13.6,404.0,542.64,430.87
2018,11,24,11,0,626.0,129.0,0.5,14.0,432.0,573.88,453.17
2018,11,24,11,15,752.0,99.5,0.5,14.3,471.5,624.96,490.89
2018,11,24,11,30,878.0,70.0,0.5,14.6,511.0,667.33,521.25
2018,11,24,11,45,777.0,97.5,0.5,14.9,489.5,628.75,490.74
2018,11,24,12,0,676.0,125.0,0.5,15.2,468.0,586.56,458.29
2018,11,24,12,15,593.0,144.5,0.5,15.3,444.0,544.08,426.13
2018,11,24,12,30,510.0,164.0,0.5,15.4,420.0,499.45,392.1
2018,11,24,12,45,546.0,150.5,0.5,15.5,419.0,495.02,389.21
2018,11,24,13,0,582.0,137.0,0.5,15.6,418.0,489.87,385.01
2018,11,24,13,15,655.0,115.0,0.5,15.55,420.0,490.37,385.23
2018,11,24,13,30,728.0,93.0,0.5,15.5,422.0,484.58,380.1
2018,11,24,13,45,628.5,104.5,0.5,15.4,377.5,423.07,332.15
2018,11,24,14,0,529.0,116.0,0.5,15.3,333.0,364.06,285.99
2018,11,24,14,15,321.5,131.5,0.5,15.15,260.5,268.94,211.78
2018,11,24,14,30,114.0,147.0,0.5,15.0,188.0,190.23,150.45
2018,11,24,14,45,164.0,129.0,0.55,14.8,181.0,183.13,143.82
2018,11,24,15,0,214.0,111.0,0.6,14.6,174.0,172.84,133.22
2018,11,24,15,15,377.0,83.0,0.6,14.6,174.5,174.85,127.8
2018,11,24,15,30,540.0,55.0,0.6,14.6,175.0,160.42,106.76
2018,11,24,15,45,517.5,47.0,0.65,13.7,142.5,121.07,73.19
2018,11,24,16,0,495.0,39.0,0.7,12.8,110.0,83.41,43.71
2018,11,24,16,15,370.0,31.0,0.75,12.35,74.0,43.23,19.63
2018,11,24,16,30,245.0,23.0,0.8,11.9,38.0,18.79,1.95
2018,11,24,16,45,131.0,13.0,0.85,11.5,20.0,12.78,0.0
2018,11,24,17,0,17.0,3.0,0.9,11.1,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,25,6,45,14.5,1.5,1.2,8.1,1.0,0.0,0.0
2018,11,25,7,0,29.0,3.0,1.2,8.2,2.0,0.0,0.0
2018,11,25,7,15,133.5,12.5,1.0,8.6,19.0,47.7,0.0
2018,11,25,7,30,238.0,22.0,0.8,9.0,36.0,109.33,35.55
2018,11,25,7,45,350.5,30.5,0.65,9.4,70.5,175.36,129.06
2018,11,25,8,0,463.0,39.0,0.5,9.8,105.0,242.92,189.73
2018,11,25,8,15,579.5,40.5,0.4,10.45,150.5,309.29,246.32
2018,11,25,8,30,696.0,42.0,0.3,11.1,196.0,386.27,309.34
2018,11,25,8,45,734.5,45.0,0.25,11.75,235.5,432.08,346.52
2018,11,25,9,0,773.0,48.0,0.2,12.4,275.0,478.3,382.6
2018,11,25,9,15,798.5,50.5,0.2,13.1,310.5,512.89,408.96
2018,11,25,9,30,824.0,53.0,0.2,13.8,346.0,549.96,436.14
2018,11,25,9,45,840.5,55.0,0.15,14.5,376.5,579.57,456.37
2018,11,25,10,0,857.0,57.0,0.1,15.2,407.0,607.11,474.53
2018,11,25,10,15,869.0,58.5,0.15,15.45,432.0,628.85,489.85
2018,11,25,10,30,881.0,60.0,0.2,15.7,457.0,647.94,503.15
2018,11,25,10,45,847.5,69.5,0.2,15.95,463.5,643.55,498.61
2018,11,25,11,0,814.0,79.0,0.2,16.2,470.0,639.27,494.28
2018,11,25,11,15,830.0,78.0,0.2,16.25,484.5,648.87,500.79
2018,11,25,11,30,846.0,77.0,0.2,16.3,499.0,655.49,504.92
2018,11,25,11,45,877.0,70.5,0.2,16.4,511.0,659.27,507.3
2018,11,25,12,0,908.0,64.0,0.2,16.5,523.0,663.05,509.5
2018,11,25,12,15,894.5,66.5,0.2,16.55,515.5,644.97,495.87
2018,11,25,12,30,881.0,69.0,0.2,16.6,508.0,624.17,480.46
2018,11,25,12,45,801.5,84.5,0.2,16.65,477.5,577.97,446.11
2018,11,25,13,0,722.0,100.0,0.2,16.7,447.0,530.4,410.66
2018,11,25,13,15,763.0,88.0,0.2,16.75,442.0,519.04,402.09
2018,11,25,13,30,804.0,76.0,0.2,16.8,437.0,504.26,389.99
2018,11,25,13,45,798.5,71.0,0.2,16.85,413.0,469.41,362.47
2018,11,25,14,0,793.0,66.0,0.2,16.9,389.0,432.73,333.02
2018,11,25,14,15,748.5,68.0,0.2,16.75,354.0,385.56,295.22
2018,11,25,14,30,704.0,70.0,0.2,16.6,319.0,339.87,257.81
2018,11,25,14,45,522.0,83.5,0.2,16.45,257.5,261.78,197.0
2018,11,25,15,0,340.0,97.0,0.2,16.3,196.0,196.69,147.16
2018,11,25,15,15,310.0,86.5,0.2,16.3,167.0,161.73,117.85
2018,11,25,15,30,280.0,76.0,0.2,16.3,138.0,129.16,90.47
2018,11,25,15,45,248.5,62.5,0.2,15.15,109.0,96.08,63.67
2018,11,25,16,0,217.0,49.0,0.2,14.0,80.0,65.96,40.33
2018,11,25,16,15,153.5,35.0,0.25,13.5,53.0,37.13,20.14
2018,11,25,16,30,90.0,21.0,0.3,13.0,26.0,17.68,0.59
2018,11,25,16,45,45.0,10.5,0.35,12.5,13.0,10.32,0.0
2018,11,25,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,7,15,4.0,9.0,0.65,8.95,9.0,9.9,0.0
2018,11,26,7,30,8.0,18.0,0.6,9.3,18.0,21.3,0.51
2018,11,26,7,45,16.0,33.0,0.5,9.65,34.5,42.7,28.59
2018,11,26,8,0,24.0,48.0,0.4,10.0,51.0,62.67,47.06
2018,11,26,8,15,33.5,64.5,0.35,10.55,70.5,85.54,67.15
2018,11,26,8,30,43.0,81.0,0.3,11.1,90.0,108.81,87.24
2018,11,26,8,45,30.5,82.0,0.3,11.7,89.0,102.23,81.86
2018,11,26,9,0,18.0,83.0,0.3,12.3,88.0,95.9,76.46
2018,11,26,9,15,41.5,102.5,0.3,12.7,116.5,130.69,105.78
2018,11,26,9,30,65.0,122.0,0.3,13.1,145.0,166.55,135.32
2018,11,26,9,45,61.5,135.0,0.25,13.55,158.0,179.36,145.04
2018,11,26,10,0,58.0,148.0,0.2,14.0,171.0,191.84,154.4
2018,11,26,10,15,80.5,159.5,0.2,14.5,194.0,218.84,175.88
2018,11,26,10,30,103.0,171.0,0.2,15.0,217.0,253.41,202.82
2018,11,26,10,45,184.0,185.5,0.2,15.5,272.0,322.7,257.23
2018,11,26,11,0,265.0,200.0,0.2,16.0,327.0,399.75,315.39
2018,11,26,11,15,206.5,203.0,0.2,16.25,303.0,355.85,280.06
2018,11,26,11,30,148.0,206.0,0.2,16.5,279.0,318.8,250.76
2018,11,26,11,45,206.0,209.5,0.2,16.7,312.5,358.56,281.95
2018,11,26,12,0,264.0,213.0,0.2,16.9,346.0,403.22,315.38
2018,11,26,12,15,395.0,182.5,0.2,16.85,379.5,454.38,354.79
2018,11,26,12,30,526.0,152.0,0.2,16.8,413.0,494.52,385.2
2018,11,26,12,45,565.0,136.5,0.2,16.7,411.0,492.11,383.07
2018,11,26,13,0,604.0,121.0,0.2,16.6,409.0,483.8,376.93
2018,11,26,13,15,367.0,134.5,0.2,16.4,307.5,348.37,273.89
2018,11,26,13,30,130.0,148.0,0.2,16.2,206.0,218.95,172.88
2018,11,26,13,45,194.0,155.0,0.15,16.05,236.0,255.98,202.73
2018,11,26,14,0,258.0,162.0,0.1,15.9,266.0,284.11,223.51
2018,11,26,14,15,211.5,149.5,0.15,15.45,230.5,241.08,189.5
2018,11,26,14,30,165.0,137.0,0.2,15.0,195.0,199.08,156.48
2018,11,26,14,45,150.0,124.0,0.2,14.6,172.5,173.24,135.51
2018,11,26,15,0,135.0,111.0,0.2,14.2,150.0,148.5,115.07
2018,11,26,15,15,106.0,97.0,0.2,14.2,125.0,120.62,92.17
2018,11,26,15,30,77.0,83.0,0.2,14.2,100.0,95.39,71.61
2018,11,26,15,45,62.0,66.0,0.4,13.4,78.0,72.19,52.52
2018,11,26,16,0,47.0,49.0,0.6,12.6,56.0,50.65,34.81
2018,11,26,16,15,33.5,33.5,0.65,12.4,37.5,32.28,19.31
2018,11,26,16,30,20.0,18.0,0.7,12.2,19.0,16.24,0.0
2018,11,26,16,45,10.0,9.0,0.7,12.0,9.5,8.85,0.0
2018,11,26,17,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,0.65,9.9,2.0,1.97,0.0
2018,11,27,7,30,0.0,4.0,0.7,10.1,4.0,3.85,0.0
2018,11,27,7,45,0.0,6.5,0.7,10.35,6.5,6.26,0.0
2018,11,27,8,0,0.0,9.0,0.7,10.6,9.0,8.67,1.69
2018,11,27,8,15,0.0,11.0,0.75,10.75,11.0,10.6,3.47
2018,11,27,8,30,0.0,13.0,0.8,10.9,13.0,12.53,5.22
2018,11,27,8,45,0.0,14.5,0.8,11.05,14.5,13.98,6.51
2018,11,27,9,0,0.0,16.0,0.8,11.2,16.0,15.43,7.78
2018,11,27,9,15,0.0,22.0,0.8,11.3,22.0,21.23,12.81
2018,11,27,9,30,0.0,28.0,0.8,11.4,28.0,27.02,17.79
2018,11,27,9,45,0.0,23.0,0.8,11.5,23.0,22.2,13.58
2018,11,27,10,0,0.0,18.0,0.8,11.6,18.0,17.37,9.38
2018,11,27,10,15,0.0,23.5,0.8,11.7,23.5,22.68,13.94
2018,11,27,10,30,0.0,29.0,0.8,11.8,29.0,28.0,18.46
2018,11,27,10,45,0.0,30.0,0.8,11.9,30.0,28.97,19.25
2018,11,27,11,0,0.0,31.0,0.8,12.0,31.0,29.94,20.04
2018,11,27,11,15,0.0,38.0,0.75,12.1,38.0,36.71,25.79
2018,11,27,11,30,0.0,45.0,0.7,12.2,45.0,43.48,31.51
2018,11,27,11,45,1.0,58.0,0.7,12.25,58.5,56.71,42.72
2018,11,27,12,0,2.0,71.0,0.7,12.3,72.0,69.94,53.85
2018,11,27,12,15,1.0,71.0,0.65,12.55,71.5,69.28,53.19
2018,11,27,12,30,0.0,71.0,0.6,12.8,71.0,68.65,52.6
2018,11,27,12,45,0.0,56.0,0.55,13.05,56.0,54.12,40.37
2018,11,27,13,0,0.0,41.0,0.5,13.3,41.0,39.61,28.12
2018,11,27,13,15,0.0,43.0,0.5,13.25,43.0,41.54,29.82
2018,11,27,13,30,0.0,45.0,0.5,13.2,45.0,43.47,31.51
2018,11,27,13,45,1.5,61.5,0.45,13.2,62.0,60.16,45.72
2018,11,27,14,0,3.0,78.0,0.4,13.2,79.0,76.8,59.78
2018,11,27,14,15,17.0,89.0,0.4,13.05,95.0,94.47,74.62
2018,11,27,14,30,31.0,100.0,0.4,12.9,111.0,109.83,87.27
2018,11,27,14,45,27.0,85.5,0.4,12.8,94.5,92.62,72.79
2018,11,27,15,0,23.0,71.0,0.4,12.7,78.0,75.84,58.65
2018,11,27,15,15,11.5,51.5,0.4,12.7,55.0,52.87,39.36
2018,11,27,15,30,0.0,32.0,0.4,12.7,32.0,30.89,20.9
2018,11,27,15,45,0.0,26.5,0.35,12.4,26.5,25.57,16.22
2018,11,27,16,0,0.0,21.0,0.3,12.1,21.0,20.26,11.44
2018,11,27,16,15,0.0,14.5,0.3,11.9,14.5,13.98,5.56
2018,11,27,16,30,0.0,8.0,0.3,11.7,8.0,7.71,0.0
2018,11,27,16,45,0.0,4.0,0.3,11.45,4.0,3.93,0.0
2018,11,27,17,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,7,15,67.5,7.5,0.5,9.6,11.0,24.77,0.0
2018,11,28,7,30,135.0,15.0,0.5,10.0,22.0,67.08,0.0
2018,11,28,7,45,247.5,26.0,0.45,10.4,53.5,132.32,93.42
2018,11,28,8,0,360.0,37.0,0.4,10.8,85.0,197.32,152.47
2018,11,28,8,15,345.5,43.5,0.4,10.95,102.5,212.2,169.02
2018,11,28,8,30,331.0,50.0,0.4,11.1,120.0,225.21,182.71
2018,11,28,8,45,180.5,73.5,0.4,11.25,113.0,178.29,145.7
2018,11,28,9,0,30.0,97.0,0.4,11.4,106.0,119.07,96.01
2018,11,28,9,15,109.0,119.0,0.4,11.5,156.0,194.41,159.79
2018,11,28,9,30,188.0,141.0,0.4,11.6,206.0,267.11,219.26
2018,11,28,9,45,194.5,154.0,0.4,11.7,226.5,288.53,235.75
2018,11,28,10,0,201.0,167.0,0.4,11.8,247.0,309.58,252.08
2018,11,28,10,15,248.0,173.5,0.4,11.9,278.5,355.71,288.4
2018,11,28,10,30,295.0,180.0,0.4,12.0,310.0,394.81,318.55
2018,11,28,10,45,197.5,185.5,0.4,12.15,274.0,330.92,266.8
2018,11,28,11,0,100.0,191.0,0.4,12.3,238.0,265.61,213.81
2018,11,28,11,15,54.0,168.5,0.45,12.45,194.0,209.35,168.48
2018,11,28,11,30,8.0,146.0,0.5,12.6,150.0,149.46,119.15
2018,11,28,11,45,10.0,139.5,0.5,12.7,144.5,143.79,114.77
2018,11,28,12,0,12.0,133.0,0.5,12.8,139.0,138.18,110.2
2018,11,28,12,15,70.0,163.0,0.5,12.95,197.5,209.52,169.25
2018,11,28,12,30,128.0,193.0,0.5,13.1,256.0,281.04,226.31
2018,11,28,12,45,136.5,187.0,0.5,13.25,253.0,276.19,221.9
2018,11,28,13,0,145.0,181.0,0.5,13.4,250.0,270.65,217.46
2018,11,28,13,15,410.5,141.5,0.5,13.4,325.5,378.4,303.97
2018,11,28,13,30,676.0,102.0,0.5,13.4,401.0,462.94,367.58
2018,11,28,13,45,621.5,107.5,0.55,13.4,370.5,419.3,332.0
2018,11,28,14,0,567.0,113.0,0.6,13.4,340.0,377.29,298.42
2018,11,28,14,15,540.5,107.0,0.6,13.25,310.0,337.51,265.82
2018,11,28,14,30,514.0,101.0,0.6,13.1,280.0,296.92,231.87
2018,11,28,14,45,409.5,101.0,0.6,12.95,234.0,239.41,185.18
2018,11,28,15,0,305.0,101.0,0.6,12.8,188.0,188.33,144.0
2018,11,28,15,15,333.5,84.5,0.6,12.8,167.0,164.82,121.59
2018,11,28,15,30,362.0,68.0,0.6,12.8,146.0,136.69,94.82
2018,11,28,15,45,349.0,55.5,0.6,12.2,117.5,103.4,66.17
2018,11,28,16,0,336.0,43.0,0.6,11.6,89.0,71.73,40.7
2018,11,28,16,15,243.0,32.5,0.65,11.45,59.5,38.41,18.95
2018,11,28,16,30,150.0,22.0,0.7,11.3,30.0,17.39,0.0
2018,11,28,16,45,75.0,11.0,0.7,11.1,15.0,10.81,0.0
2018,11,28,17,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,0.95,10.25,3.0,2.95,0.0
2018,11,29,7,30,0.0,6.0,0.9,10.3,6.0,5.78,0.0
2018,11,29,7,45,2.0,10.5,0.9,10.3,11.0,10.8,2.75
2018,11,29,8,0,4.0,15.0,0.9,10.3,16.0,15.98,7.8
2018,11,29,8,15,2.0,17.0,0.85,10.4,17.5,17.23,9.15
2018,11,29,8,30,0.0,19.0,0.8,10.5,19.0,18.32,10.23
2018,11,29,8,45,11.5,37.5,0.8,10.55,40.5,42.31,31.17
2018,11,29,9,0,23.0,56.0,0.8,10.6,62.0,68.16,53.64
2018,11,29,9,15,31.5,67.0,0.85,10.6,77.0,84.95,68.16
2018,11,29,9,30,40.0,78.0,0.9,10.6,92.0,102.09,82.87
2018,11,29,9,45,23.5,58.5,0.95,10.6,67.0,72.01,56.93
2018,11,29,10,0,7.0,39.0,1.0,10.6,42.0,42.34,31.14
2018,11,29,10,15,3.5,30.5,1.0,10.6,32.0,31.65,21.83
