Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,10,30,0.0,22.0,1.0,10.6,22.0,21.24,12.73
2018,11,29,10,45,0.0,37.0,1.05,10.6,37.0,35.73,25.19
2018,11,29,11,0,0.0,52.0,1.1,10.6,52.0,50.25,37.56
2018,11,29,11,15,1.5,87.0,1.1,10.6,87.5,85.24,67.24
2018,11,29,11,30,3.0,122.0,1.1,10.6,123.0,121.52,97.59
2018,11,29,11,45,12.5,142.0,1.1,10.55,148.0,148.0,119.73
2018,11,29,12,0,22.0,162.0,1.1,10.5,173.0,174.41,141.63
2018,11,29,12,15,39.0,161.0,1.1,10.45,180.0,187.91,153.03
2018,11,29,12,30,56.0,160.0,1.1,10.4,187.0,196.18,160.14
2018,11,29,12,45,91.5,180.0,1.1,10.35,223.5,236.88,193.84
2018,11,29,13,0,127.0,200.0,1.1,10.3,260.0,280.57,229.2
2018,11,29,13,15,176.5,190.0,1.1,10.25,270.0,292.54,239.08
2018,11,29,13,30,226.0,180.0,1.1,10.2,280.0,305.49,249.5
2018,11,29,13,45,177.5,164.0,1.05,10.15,239.5,253.29,206.72
2018,11,29,14,0,129.0,148.0,1.0,10.1,199.0,208.12,169.64
2018,11,29,14,15,175.5,128.5,1.0,10.1,192.5,201.74,163.91
2018,11,29,14,30,222.0,109.0,1.0,10.1,186.0,193.71,155.88
2018,11,29,14,45,225.0,96.5,1.0,10.05,167.5,171.81,136.27
2018,11,29,15,0,228.0,84.0,1.0,10.0,149.0,149.32,115.81
2018,11,29,15,15,249.0,65.5,1.0,10.0,127.0,125.75,93.48
2018,11,29,15,30,270.0,47.0,1.0,10.0,105.0,98.44,67.66
2018,11,29,15,45,214.5,39.0,1.05,9.8,79.0,68.35,43.28
2018,11,29,16,0,159.0,31.0,1.1,9.6,53.0,43.56,24.67
2018,11,29,16,15,92.0,21.0,1.1,9.5,32.5,21.99,9.68
2018,11,29,16,30,25.0,11.0,1.1,9.4,12.0,10.31,0.0
2018,11,29,16,45,12.5,5.5,1.1,9.35,6.0,5.41,0.0
2018,11,29,17,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,30,7,15,54.0,8.5,0.8,7.4,11.0,22.02,0.0
2018,11,30,7,30,108.0,17.0,0.8,7.6,22.0,58.89,0.0
2018,11,30,7,45,165.5,30.0,0.8,7.75,47.0,107.55,74.07
2018,11,30,8,0,223.0,43.0,0.8,7.9,72.0,149.81,116.69
2018,11,30,8,15,264.5,56.5,0.8,8.25,102.5,190.46,153.53
2018,11,30,8,30,306.0,70.0,0.8,8.6,133.0,233.67,191.61
2018,11,30,8,45,341.5,80.5,0.8,8.9,164.5,272.48,225.29
2018,11,30,9,0,377.0,91.0,0.8,9.2,196.0,312.69,259.23
2018,11,30,9,15,398.0,101.5,0.8,9.55,225.0,345.97,286.59
2018,11,30,9,30,419.0,112.0,0.8,9.9,254.0,379.11,313.12
2018,11,30,9,45,416.5,123.5,0.8,10.2,276.0,399.03,328.44
2018,11,30,10,0,414.0,135.0,0.8,10.5,298.0,417.36,342.21
2018,11,30,10,15,407.0,146.5,0.8,10.7,315.0,431.24,352.29
2018,11,30,10,30,400.0,158.0,0.8,10.9,332.0,443.37,360.84
2018,11,30,10,45,286.0,157.0,0.75,11.1,284.0,362.55,295.85
2018,11,30,11,0,172.0,156.0,0.7,11.3,236.0,279.97,228.75
2018,11,30,11,15,123.0,167.5,0.7,11.4,225.5,260.07,211.99
2018,11,30,11,30,74.0,179.0,0.7,11.5,215.0,233.06,189.06
2018,11,30,11,45,250.0,177.0,0.75,11.55,300.0,356.58,290.65
2018,11,30,12,0,426.0,175.0,0.8,11.6,385.0,469.96,379.43
2018,11,30,12,15,621.0,130.0,0.8,11.6,433.5,539.54,433.34
2018,11,30,12,30,816.0,85.0,0.8,11.6,482.0,597.0,477.11
2018,11,30,12,45,767.0,89.5,0.8,11.6,456.0,556.25,444.91
2018,11,30,13,0,718.0,94.0,0.8,11.6,430.0,516.0,413.73
2018,11,30,13,15,756.5,85.5,0.8,11.55,428.0,507.22,406.55
2018,11,30,13,30,795.0,77.0,0.8,11.5,426.0,495.16,395.96
2018,11,30,13,45,773.0,77.5,0.8,11.4,401.0,458.91,366.29
2018,11,30,14,0,751.0,78.0,0.8,11.3,376.0,421.9,335.55
2018,11,30,14,15,708.0,78.0,0.8,11.15,342.0,375.47,296.93
2018,11,30,14,30,665.0,78.0,0.8,11.0,308.0,330.26,258.54
2018,11,30,14,45,594.5,77.5,0.75,10.8,267.0,277.4,213.79
2018,11,30,15,0,524.0,77.0,0.7,10.6,226.0,229.25,172.72
2018,11,30,15,15,560.0,63.0,0.7,10.6,201.0,198.36,142.39
2018,11,30,15,30,596.0,49.0,0.7,10.6,176.0,163.26,108.1
2018,11,30,15,45,546.0,43.0,0.65,9.95,140.0,119.67,71.63
2018,11,30,16,0,496.0,37.0,0.6,9.3,104.0,80.39,41.77
2018,11,30,16,15,359.5,28.5,0.6,8.75,68.0,39.77,17.31
2018,11,30,16,30,223.0,20.0,0.6,8.2,32.0,16.14,0.0
2018,11,30,16,45,111.5,10.0,0.6,7.65,16.0,9.83,0.0
2018,11,30,17,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,1,7,15,42.5,9.0,0.9,8.45,11.0,19.5,0.0
2018,12,1,7,30,85.0,18.0,0.9,8.4,22.0,42.48,0.0
2018,12,1,7,45,167.5,29.0,0.95,8.4,46.5,105.78,71.01
2018,12,1,8,0,250.0,40.0,1.0,8.4,71.0,155.56,120.56
2018,12,1,8,15,140.0,33.0,1.0,8.45,51.5,107.32,85.04
2018,12,1,8,30,30.0,26.0,1.0,8.5,32.0,41.53,30.45
2018,12,1,8,45,88.5,50.0,1.0,8.5,73.0,103.51,84.65
2018,12,1,9,0,147.0,74.0,1.0,8.5,114.0,164.52,137.34
2018,12,1,9,15,406.5,77.0,1.0,8.6,209.5,320.42,269.11
2018,12,1,9,30,666.0,80.0,1.0,8.7,305.0,484.93,401.35
2018,12,1,9,45,521.5,94.0,1.05,8.75,280.0,429.61,356.16
2018,12,1,10,0,377.0,108.0,1.1,8.8,255.0,362.9,302.42
2018,12,1,10,15,554.5,100.5,1.1,8.95,332.5,474.14,392.85
2018,12,1,10,30,732.0,93.0,1.1,9.1,410.0,584.49,478.09
2018,12,1,10,45,614.0,102.0,1.1,9.25,375.5,524.0,429.28
2018,12,1,11,0,496.0,111.0,1.1,9.4,341.0,459.52,378.23
2018,12,1,11,15,320.5,112.0,1.1,9.5,262.0,341.69,283.33
2018,12,1,11,30,145.0,113.0,1.1,9.6,183.0,219.28,181.62
2018,12,1,11,45,207.5,108.0,1.1,9.7,209.0,252.5,210.5
2018,12,1,12,0,270.0,103.0,1.1,9.8,235.0,291.12,242.45
2018,12,1,12,15,239.5,149.0,1.1,9.85,265.5,311.3,256.95
2018,12,1,12,30,209.0,195.0,1.1,9.9,296.0,332.08,271.99
2018,12,1,12,45,221.0,154.5,1.1,9.9,259.5,295.95,243.4
2018,12,1,13,0,233.0,114.0,1.1,9.9,223.0,253.46,209.59
2018,12,1,13,15,501.0,100.5,1.1,9.9,323.0,385.24,317.14
2018,12,1,13,30,769.0,87.0,1.1,9.9,423.0,491.54,398.35
2018,12,1,13,45,792.5,78.0,1.1,9.9,407.5,468.04,377.04
2018,12,1,14,0,816.0,69.0,1.1,9.9,392.0,440.81,353.17
2018,12,1,14,15,789.0,67.5,1.1,9.8,360.0,397.02,315.77
2018,12,1,14,30,762.0,66.0,1.1,9.7,328.0,353.32,277.63
2018,12,1,14,45,742.0,62.0,1.05,9.6,295.0,309.78,238.48
2018,12,1,15,0,722.0,58.0,1.0,9.5,262.0,266.39,198.71
2018,12,1,15,15,516.5,65.0,1.0,9.5,200.0,189.82,137.54
2018,12,1,15,30,311.0,72.0,1.0,9.5,138.0,130.56,92.98
2018,12,1,15,45,207.5,60.5,1.0,9.0,100.5,87.72,60.04
2018,12,1,16,0,104.0,49.0,1.0,8.5,63.0,55.58,37.08
2018,12,1,16,15,70.0,33.5,0.95,8.25,41.5,33.67,19.48
2018,12,1,16,30,36.0,18.0,0.9,8.0,20.0,16.16,0.0
2018,12,1,16,45,18.0,9.0,0.9,7.8,10.0,8.85,0.0
2018,12,1,17,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,7,15,29.5,7.0,0.85,3.95,8.0,14.21,0.0
2018,12,2,7,30,59.0,14.0,0.8,4.3,16.0,30.82,0.0
2018,12,2,7,45,168.5,27.5,0.7,4.7,45.5,103.0,68.15
2018,12,2,8,0,278.0,41.0,0.6,5.1,75.0,166.9,130.31
2018,12,2,8,15,386.0,46.5,0.55,5.55,113.0,228.52,184.61
2018,12,2,8,30,494.0,52.0,0.5,6.0,151.0,296.98,243.4
2018,12,2,8,45,471.5,67.0,0.5,6.4,177.5,319.52,264.08
2018,12,2,9,0,449.0,82.0,0.5,6.8,204.0,337.07,279.78
2018,12,2,9,15,522.0,82.5,0.45,7.15,243.0,391.83,324.57
2018,12,2,9,30,595.0,83.0,0.4,7.5,282.0,446.56,367.69
2018,12,2,9,45,643.5,85.0,0.4,7.85,318.5,489.94,401.1
2018,12,2,10,0,692.0,87.0,0.4,8.2,355.0,533.11,433.62
2018,12,2,10,15,791.5,75.0,0.35,8.3,400.5,588.88,475.39
2018,12,2,10,30,891.0,63.0,0.3,8.4,446.0,643.15,514.82
2018,12,2,10,45,899.5,64.5,0.3,8.55,465.0,657.45,524.0
2018,12,2,11,0,908.0,66.0,0.3,8.7,484.0,668.73,531.4
2018,12,2,11,15,844.5,78.5,0.3,8.9,475.0,646.31,513.42
2018,12,2,11,30,781.0,91.0,0.3,9.1,466.0,616.69,490.67
2018,12,2,11,45,709.0,107.0,0.3,9.3,449.5,584.99,466.06
2018,12,2,12,0,637.0,123.0,0.3,9.5,433.0,549.31,438.37
2018,12,2,12,15,579.0,138.0,0.25,9.5,418.5,519.91,415.1
2018,12,2,12,30,521.0,153.0,0.2,9.5,404.0,487.62,389.53
2018,12,2,12,45,471.5,161.0,0.2,9.5,384.5,455.65,364.67
2018,12,2,13,0,422.0,169.0,0.2,9.5,365.0,423.95,339.78
2018,12,2,13,15,302.0,171.5,0.2,9.4,309.0,344.71,277.7
2018,12,2,13,30,182.0,174.0,0.2,9.3,253.0,272.15,220.12
2018,12,2,13,45,332.0,146.5,0.2,9.15,281.0,312.33,252.87
2018,12,2,14,0,482.0,119.0,0.2,9.0,309.0,341.81,274.37
2018,12,2,14,15,491.0,109.5,0.2,8.85,290.0,316.51,252.11
2018,12,2,14,30,500.0,100.0,0.2,8.7,271.0,289.42,228.19
2018,12,2,14,45,515.0,86.5,0.2,8.5,246.5,259.91,201.44
2018,12,2,15,0,530.0,73.0,0.2,8.3,222.0,226.58,170.65
2018,12,2,15,15,485.5,66.0,0.2,8.3,187.0,183.34,132.86
2018,12,2,15,30,441.0,59.0,0.2,8.3,152.0,143.48,98.33
2018,12,2,15,45,358.0,51.5,0.3,8.05,116.5,101.37,64.91
2018,12,2,16,0,275.0,44.0,0.4,7.8,81.0,66.37,39.24
2018,12,2,16,15,185.5,31.5,0.5,7.65,52.5,35.23,17.9
2018,12,2,16,30,96.0,19.0,0.6,7.5,24.0,14.91,0.0
2018,12,2,16,45,48.0,9.5,0.65,7.35,12.0,9.34,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,3,7,15,20.0,6.5,0.8,2.45,7.0,6.39,0.0
2018,12,3,7,30,40.0,13.0,0.8,3.1,14.0,24.24,0.0
2018,12,3,7,45,60.0,28.0,0.8,3.8,33.5,56.07,34.26
2018,12,3,8,0,80.0,43.0,0.8,4.5,53.0,83.7,64.11
2018,12,3,8,15,124.0,58.5,0.75,4.85,80.0,127.54,103.12
2018,12,3,8,30,168.0,74.0,0.7,5.2,107.0,168.57,139.38
2018,12,3,8,45,201.5,87.5,0.7,5.6,135.5,204.63,170.98
2018,12,3,9,0,235.0,101.0,0.7,6.0,164.0,242.36,203.36
2018,12,3,9,15,258.0,113.0,0.7,6.3,191.0,273.93,229.96
2018,12,3,9,30,281.0,125.0,0.7,6.6,218.0,305.97,256.38
2018,12,3,9,45,312.0,133.5,0.7,6.9,246.0,338.73,282.97
2018,12,3,10,0,343.0,142.0,0.7,7.2,274.0,371.8,309.29
2018,12,3,10,15,437.5,135.0,0.7,7.4,314.5,434.62,359.57
2018,12,3,10,30,532.0,128.0,0.7,7.6,355.0,490.67,403.36
2018,12,3,10,45,704.5,97.0,0.7,7.75,411.5,573.85,468.12
2018,12,3,11,0,877.0,66.0,0.7,7.9,468.0,646.96,523.51
2018,12,3,11,15,721.5,103.0,0.7,8.05,439.0,594.66,480.7
2018,12,3,11,30,566.0,140.0,0.7,8.2,410.0,529.02,429.07
2018,12,3,11,45,401.5,174.5,0.7,8.35,367.0,457.01,371.58
2018,12,3,12,0,237.0,209.0,0.7,8.5,324.0,379.2,308.55
2018,12,3,12,15,209.0,211.0,0.7,8.55,312.0,353.54,288.43
2018,12,3,12,30,181.0,213.0,0.7,8.6,300.0,334.41,272.82
2018,12,3,12,45,187.0,208.0,0.7,8.7,296.0,327.95,267.71
2018,12,3,13,0,193.0,203.0,0.7,8.8,292.0,320.74,261.83
2018,12,3,13,15,170.5,196.0,0.7,8.8,272.5,295.25,241.12
2018,12,3,13,30,148.0,189.0,0.7,8.8,253.0,270.56,221.06
2018,12,3,13,45,148.0,178.0,0.75,8.75,239.0,253.43,207.28
2018,12,3,14,0,148.0,167.0,0.8,8.7,225.0,236.03,192.99
2018,12,3,14,15,86.5,140.0,0.8,8.55,173.5,174.36,142.26
2018,12,3,14,30,25.0,113.0,0.8,8.4,122.0,120.68,97.93
2018,12,3,14,45,22.5,93.5,0.8,8.25,101.0,99.09,79.75
2018,12,3,15,0,20.0,74.0,0.8,8.1,80.0,77.93,61.61
2018,12,3,15,15,32.0,70.0,0.8,8.1,77.5,75.74,59.08
2018,12,3,15,30,44.0,66.0,0.8,8.1,75.0,72.3,55.16
2018,12,3,15,45,34.0,51.5,0.8,7.55,57.5,54.46,39.81
2018,12,3,16,0,24.0,37.0,0.8,7.0,40.0,37.74,25.51
2018,12,3,16,15,17.0,24.0,0.8,6.75,26.0,23.74,12.89
2018,12,3,16,30,10.0,11.0,0.8,6.5,12.0,10.7,0.0
2018,12,3,16,45,5.0,5.5,0.8,6.25,6.0,5.41,0.0
2018,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,4,7,15,14.0,5.0,1.2,5.75,5.5,0.0,0.0
2018,12,4,7,30,28.0,10.0,1.2,6.0,11.0,17.78,0.0
2018,12,4,7,45,16.0,19.0,1.2,6.25,19.5,24.41,11.18
2018,12,4,8,0,4.0,28.0,1.2,6.5,28.0,28.51,18.31
2018,12,4,8,15,2.0,39.5,1.15,6.85,39.5,39.52,28.42
2018,12,4,8,30,0.0,51.0,1.1,7.2,51.0,50.36,38.16
2018,12,4,8,45,16.0,71.0,1.1,7.6,75.5,79.22,63.39
2018,12,4,9,0,32.0,91.0,1.1,8.0,100.0,113.54,93.08
2018,12,4,9,15,127.0,109.0,1.05,8.4,150.0,191.37,159.92
2018,12,4,9,30,222.0,127.0,1.0,8.8,200.0,274.8,229.59
2018,12,4,9,45,327.0,127.5,1.0,9.2,246.5,339.76,282.99
2018,12,4,10,0,432.0,128.0,1.0,9.6,293.0,416.68,344.53
2018,12,4,10,15,464.0,131.5,1.0,9.9,319.5,446.15,366.95
2018,12,4,10,30,496.0,135.0,1.0,10.2,346.0,474.9,388.82
2018,12,4,10,45,504.5,140.5,0.95,10.45,363.0,489.8,399.18
2018,12,4,11,0,513.0,146.0,0.9,10.7,380.0,502.97,408.14
2018,12,4,11,15,518.0,149.0,0.85,10.85,390.5,509.27,411.93
2018,12,4,11,30,523.0,152.0,0.8,11.0,401.0,513.68,414.26
2018,12,4,11,45,450.5,145.0,0.8,11.15,361.0,455.64,368.96
2018,12,4,12,0,378.0,138.0,0.8,11.3,321.0,397.04,323.11
2018,12,4,12,15,189.0,118.5,0.75,11.3,210.0,245.91,201.36
2018,12,4,12,30,0.0,99.0,0.7,11.3,99.0,96.17,75.66
2018,12,4,12,45,0.0,96.0,0.7,11.3,96.0,93.18,73.59
2018,12,4,13,0,0.0,93.0,0.7,11.3,93.0,90.2,71.17
2018,12,4,13,15,0.0,88.5,0.7,11.1,88.5,85.75,67.56
2018,12,4,13,30,0.0,84.0,0.7,10.9,84.0,81.33,63.97
2018,12,4,13,45,0.0,81.5,0.7,10.7,81.5,78.89,62.06
2018,12,4,14,0,0.0,79.0,0.7,10.5,79.0,76.46,60.14
2018,12,4,14,15,1.5,82.5,0.7,10.2,83.0,80.54,63.77
2018,12,4,14,30,3.0,86.0,0.7,9.9,87.0,84.49,67.26
2018,12,4,14,45,1.5,65.5,0.7,9.55,66.0,63.82,49.71
2018,12,4,15,0,0.0,45.0,0.7,9.2,45.0,43.46,32.26
2018,12,4,15,15,0.0,33.5,0.7,9.2,33.5,32.34,22.57
2018,12,4,15,30,0.0,22.0,0.7,9.2,22.0,21.22,12.82
2018,12,4,15,45,0.0,18.0,0.75,8.6,18.0,17.36,9.37
2018,12,4,16,0,0.0,14.0,0.8,8.0,14.0,13.5,5.84
2018,12,4,16,15,1.0,10.0,0.8,7.85,10.0,9.68,2.02
2018,12,4,16,30,2.0,6.0,0.8,7.7,6.0,5.83,0.0
2018,12,4,16,45,1.0,3.0,0.8,7.55,3.0,2.95,0.0
2018,12,4,17,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,7,15,3.5,1.5,0.9,6.2,1.5,0.0,0.0
2018,12,5,7,30,7.0,3.0,0.9,6.2,3.0,4.92,0.0
2018,12,5,7,45,3.5,5.0,0.9,6.25,5.0,5.99,0.0
2018,12,5,8,0,0.0,7.0,0.9,6.3,7.0,6.74,0.03
2018,12,5,8,15,0.0,9.5,0.9,6.4,9.5,9.15,2.28
2018,12,5,8,30,0.0,12.0,0.9,6.5,12.0,11.57,4.49
2018,12,5,8,45,0.0,18.0,0.9,6.65,18.0,17.36,9.65
2018,12,5,9,0,0.0,24.0,0.9,6.8,24.0,23.15,14.79
2018,12,5,9,15,0.0,33.0,0.9,6.9,33.0,31.85,22.44
2018,12,5,9,30,0.0,42.0,0.9,7.0,42.0,40.56,30.04
2018,12,5,9,45,0.5,57.0,0.85,7.15,57.0,55.37,42.89
2018,12,5,10,0,1.0,72.0,0.8,7.3,72.0,70.21,55.63
2018,12,5,10,15,3.0,96.5,0.8,7.4,97.5,96.4,78.02
2018,12,5,10,30,5.0,121.0,0.8,7.5,123.0,122.97,100.41
2018,12,5,10,45,2.5,105.5,0.8,7.6,106.5,104.93,84.84
2018,12,5,11,0,0.0,90.0,0.8,7.7,90.0,87.39,69.79
2018,12,5,11,15,8.5,123.0,0.75,7.8,127.0,126.42,103.0
2018,12,5,11,30,17.0,156.0,0.7,7.9,164.0,165.96,135.9
2018,12,5,11,45,14.0,153.0,0.7,8.0,159.5,160.5,131.01
2018,12,5,12,0,11.0,150.0,0.7,8.1,155.0,155.13,126.42
2018,12,5,12,15,13.5,158.0,0.7,8.15,164.5,164.62,134.33
2018,12,5,12,30,16.0,166.0,0.7,8.2,174.0,174.0,142.07
2018,12,5,12,45,28.0,168.5,0.7,8.25,181.5,187.34,153.27
2018,12,5,13,0,40.0,171.0,0.7,8.3,189.0,195.69,160.28
2018,12,5,13,15,62.5,172.0,0.65,8.4,199.5,207.39,170.03
2018,12,5,13,30,85.0,173.0,0.6,8.5,210.0,217.71,178.41
2018,12,5,13,45,107.0,162.0,0.6,8.55,205.5,217.11,177.82
2018,12,5,14,0,129.0,151.0,0.6,8.6,201.0,211.02,172.55
2018,12,5,14,15,117.5,141.5,0.6,8.6,184.5,191.1,155.78
2018,12,5,14,30,106.0,132.0,0.6,8.6,168.0,171.84,139.5
2018,12,5,14,45,80.5,118.0,0.6,8.6,143.5,142.5,114.94
2018,12,5,15,0,55.0,104.0,0.6,8.6,119.0,117.45,94.02
2018,12,5,15,15,51.0,91.5,0.6,8.6,104.0,101.25,79.93
2018,12,5,15,30,47.0,79.0,0.6,8.6,89.0,85.38,65.98
2018,12,5,15,45,34.5,62.5,0.55,8.3,69.0,64.9,48.51
2018,12,5,16,0,22.0,46.0,0.5,8.0,49.0,45.82,32.26
2018,12,5,16,15,21.0,30.0,0.55,7.7,32.0,29.21,16.98
2018,12,5,16,30,20.0,14.0,0.6,7.4,15.0,12.85,0.0
2018,12,5,16,45,10.0,7.0,0.6,7.15,7.5,6.88,0.0
2018,12,5,17,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,6,7,15,74.5,7.0,0.7,5.85,9.0,0.0,0.0
2018,12,6,7,30,149.0,14.0,0.7,6.3,18.0,55.39,0.0
2018,12,6,7,45,305.0,23.0,0.65,6.8,50.5,137.88,75.96
2018,12,6,8,0,461.0,32.0,0.6,7.3,83.0,220.92,167.25
2018,12,6,8,15,539.5,37.5,0.55,7.95,121.5,272.45,215.13
2018,12,6,8,30,618.0,43.0,0.5,8.6,160.0,332.79,267.45
2018,12,6,8,45,667.0,46.5,0.45,9.25,198.5,380.82,308.36
2018,12,6,9,0,716.0,50.0,0.4,9.9,237.0,430.07,348.58
2018,12,6,9,15,751.5,52.0,0.35,10.4,273.0,471.18,381.12
2018,12,6,9,30,787.0,54.0,0.3,10.9,309.0,511.87,412.1
2018,12,6,9,45,812.5,55.0,0.3,11.45,340.5,544.78,436.59
2018,12,6,10,0,838.0,56.0,0.3,12.0,372.0,572.29,456.52
2018,12,6,10,15,852.0,57.5,0.3,12.4,397.5,595.25,472.7
2018,12,6,10,30,866.0,59.0,0.3,12.8,423.0,615.75,486.72
2018,12,6,10,45,876.0,60.0,0.3,13.25,442.0,630.46,496.2
2018,12,6,11,0,886.0,61.0,0.3,13.7,461.0,642.29,503.46
2018,12,6,11,15,892.0,62.0,0.25,13.8,473.5,648.53,506.57
2018,12,6,11,30,898.0,63.0,0.2,13.9,486.0,651.66,507.45
2018,12,6,11,45,900.0,63.0,0.2,14.0,490.5,647.9,504.07
2018,12,6,12,0,902.0,63.0,0.2,14.1,495.0,641.0,498.46
2018,12,6,12,15,901.0,62.5,0.2,14.15,492.0,628.55,488.91
2018,12,6,12,30,900.0,62.0,0.2,14.2,489.0,613.08,477.11
2018,12,6,12,45,896.0,61.5,0.2,14.25,479.0,592.91,461.72
2018,12,6,13,0,892.0,61.0,0.2,14.3,469.0,569.99,444.09
2018,12,6,13,15,883.0,60.5,0.2,14.25,452.0,541.78,422.36
2018,12,6,13,30,874.0,60.0,0.2,14.2,435.0,511.35,398.51
2018,12,6,13,45,861.0,58.5,0.2,14.1,411.0,475.9,370.39
2018,12,6,14,0,848.0,57.0,0.2,14.0,387.0,438.88,340.31
2018,12,6,14,15,828.0,56.0,0.2,13.85,357.5,398.22,306.66
2018,12,6,14,30,808.0,55.0,0.2,13.7,328.0,357.38,271.91
2018,12,6,14,45,779.5,52.5,0.2,13.5,293.0,311.23,232.28
2018,12,6,15,0,751.0,50.0,0.2,13.3,258.0,265.83,192.42
2018,12,6,15,15,709.0,46.5,0.2,13.3,220.0,217.25,149.9
2018,12,6,15,30,667.0,43.0,0.2,13.3,182.0,171.33,109.95
2018,12,6,15,45,598.5,38.5,0.25,12.25,143.0,123.66,71.65
2018,12,6,16,0,530.0,34.0,0.3,11.2,104.0,82.01,41.21
2018,12,6,16,15,402.5,27.0,0.3,10.9,69.0,40.75,16.41
2018,12,6,16,30,275.0,20.0,0.3,10.6,34.0,16.34,0.0
2018,12,6,16,45,137.5,10.0,0.35,10.35,17.0,9.83,0.0
2018,12,6,17,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,7,7,15,43.5,6.0,0.75,5.2,7.0,0.0,0.0
2018,12,7,7,30,87.0,12.0,0.7,5.5,14.0,35.9,0.0
2018,12,7,7,45,174.5,24.5,0.6,5.8,39.5,96.29,48.74
2018,12,7,8,0,262.0,37.0,0.5,6.1,65.0,153.52,116.52
2018,12,7,8,15,315.0,47.0,0.45,6.6,95.5,194.92,155.32
2018,12,7,8,30,368.0,57.0,0.4,7.1,126.0,240.04,195.28
2018,12,7,8,45,436.0,64.5,0.4,7.6,164.0,294.33,241.69
2018,12,7,9,0,504.0,72.0,0.4,8.1,202.0,350.34,288.21
2018,12,7,9,15,546.5,76.5,0.35,8.6,236.0,392.07,321.83
2018,12,7,9,30,589.0,81.0,0.3,9.1,270.0,434.3,354.81
2018,12,7,9,45,658.0,79.0,0.3,9.65,309.5,484.46,393.42
2018,12,7,10,0,727.0,77.0,0.3,10.2,349.0,535.14,431.26
2018,12,7,10,15,790.0,70.5,0.3,10.65,384.5,574.84,460.31
2018,12,7,10,30,853.0,64.0,0.3,11.1,420.0,612.06,487.07
2018,12,7,10,45,864.5,64.0,0.3,11.55,439.0,626.44,496.2
2018,12,7,11,0,876.0,64.0,0.3,12.0,458.0,638.03,503.41
2018,12,7,11,15,882.5,64.5,0.3,12.2,470.0,644.04,506.91
2018,12,7,11,30,889.0,65.0,0.3,12.4,482.0,646.98,508.17
2018,12,7,11,45,892.5,64.5,0.3,12.6,487.0,643.73,504.97
2018,12,7,12,0,896.0,64.0,0.3,12.8,492.0,637.34,499.52
2018,12,7,12,15,895.0,64.0,0.3,12.85,489.5,625.61,490.38
2018,12,7,12,30,894.0,64.0,0.3,12.9,487.0,610.88,478.98
2018,12,7,12,45,889.5,64.0,0.3,12.95,477.5,591.18,463.78
2018,12,7,13,0,885.0,64.0,0.3,13.0,468.0,568.76,446.34
2018,12,7,13,15,876.5,63.0,0.3,12.95,450.5,540.52,424.43
2018,12,7,13,30,868.0,62.0,0.3,12.9,433.0,510.06,400.38
2018,12,7,13,45,854.0,61.0,0.3,12.85,409.5,474.94,372.22
2018,12,7,14,0,840.0,60.0,0.3,12.8,386.0,438.33,342.17
2018,12,7,14,15,777.0,63.5,0.25,12.65,347.0,386.0,299.41
2018,12,7,14,30,714.0,67.0,0.2,12.5,308.0,335.32,257.41
2018,12,7,14,45,723.0,59.5,0.2,12.3,281.5,300.09,225.87
2018,12,7,15,0,732.0,52.0,0.2,12.1,255.0,262.61,191.32
2018,12,7,15,15,692.0,47.5,0.2,12.1,216.5,214.4,148.88
2018,12,7,15,30,652.0,43.0,0.2,12.1,178.0,168.69,108.92
2018,12,7,15,45,576.5,38.5,0.4,10.9,139.0,120.78,70.72
2018,12,7,16,0,501.0,34.0,0.6,9.7,100.0,79.6,40.65
2018,12,7,16,15,369.5,27.0,0.65,9.4,66.0,39.62,16.35
2018,12,7,16,30,238.0,20.0,0.7,9.1,32.0,16.34,0.0
2018,12,7,16,45,119.0,10.0,0.75,8.8,16.0,9.83,0.0
2018,12,7,17,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,7,15,78.5,6.5,0.6,5.65,8.5,0.0,0.0
2018,12,8,7,30,157.0,13.0,0.6,6.0,17.0,55.93,0.0
2018,12,8,7,45,307.0,22.0,0.6,6.4,48.0,134.72,62.79
2018,12,8,8,0,457.0,31.0,0.6,6.8,79.0,216.27,162.22
2018,12,8,8,15,536.0,37.0,0.6,7.25,117.5,267.9,211.33
2018,12,8,8,30,615.0,43.0,0.6,7.7,156.0,328.58,264.68
2018,12,8,8,45,663.5,46.5,0.55,8.15,194.0,376.17,305.93
2018,12,8,9,0,712.0,50.0,0.5,8.6,232.0,424.94,346.52
2018,12,8,9,15,746.5,52.5,0.5,9.15,268.0,465.95,379.77
2018,12,8,9,30,781.0,55.0,0.5,9.7,304.0,506.53,411.51
2018,12,8,9,45,805.5,57.0,0.5,10.2,336.0,539.95,436.85
2018,12,8,10,0,830.0,59.0,0.5,10.7,368.0,571.78,460.27
2018,12,8,10,15,845.5,60.0,0.5,11.1,393.5,591.23,474.18
2018,12,8,10,30,861.0,61.0,0.5,11.5,419.0,612.06,488.76
2018,12,8,10,45,871.5,61.5,0.5,11.85,438.0,626.56,498.45
2018,12,8,11,0,882.0,62.0,0.5,12.2,457.0,638.21,505.94
2018,12,8,11,15,888.5,62.5,0.45,12.4,469.5,644.34,508.88
2018,12,8,11,30,895.0,63.0,0.4,12.6,482.0,647.37,509.54
2018,12,8,11,45,897.5,63.0,0.4,12.85,486.5,644.13,506.22
2018,12,8,12,0,900.0,63.0,0.4,13.1,491.0,637.75,500.64
2018,12,8,12,15,898.0,63.5,0.4,13.15,488.5,626.04,491.47
2018,12,8,12,30,896.0,64.0,0.4,13.2,486.0,611.33,480.04
2018,12,8,12,45,889.0,64.5,0.4,13.3,476.0,590.8,464.09
2018,12,8,13,0,882.0,65.0,0.4,13.4,466.0,567.64,445.98
2018,12,8,13,15,873.5,63.5,0.4,13.3,448.5,539.02,423.84
2018,12,8,13,30,865.0,62.0,0.4,13.2,431.0,508.2,399.56
2018,12,8,13,45,852.0,60.5,0.4,13.15,407.5,473.2,371.42
2018,12,8,14,0,839.0,59.0,0.4,13.1,384.0,436.66,341.35
2018,12,8,14,15,818.0,58.0,0.4,12.85,354.5,396.78,308.11
2018,12,8,14,30,797.0,57.0,0.4,12.6,325.0,355.43,272.79
2018,12,8,14,45,768.0,54.5,0.4,12.3,290.5,309.7,233.27
2018,12,8,15,0,739.0,52.0,0.4,12.0,256.0,264.77,193.55
2018,12,8,15,15,696.5,48.0,0.4,12.0,218.0,216.21,150.73
2018,12,8,15,30,654.0,44.0,0.4,12.0,180.0,170.35,110.54
2018,12,8,15,45,585.5,39.5,0.4,10.85,141.5,123.36,72.47
2018,12,8,16,0,517.0,35.0,0.4,9.7,103.0,82.39,42.24
2018,12,8,16,15,386.0,27.5,0.45,9.4,68.0,41.08,16.99
2018,12,8,16,30,255.0,20.0,0.5,9.1,33.0,16.34,0.0
2018,12,8,16,45,127.5,10.0,0.5,8.8,16.5,9.83,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.0,0.7,5.25,3.0,0.0,0.0
2018,12,9,7,30,18.0,6.0,0.7,5.4,6.0,10.81,0.0
2018,12,9,7,45,9.0,13.5,0.7,5.6,13.5,15.95,2.1
2018,12,9,8,0,0.0,21.0,0.7,5.8,21.0,20.27,11.16
2018,12,9,8,15,0.0,30.0,0.7,6.0,30.0,28.97,19.32
2018,12,9,8,30,0.0,39.0,0.7,6.2,39.0,37.67,27.22
2018,12,9,8,45,1.5,55.0,0.65,6.4,55.5,54.73,42.31
2018,12,9,9,0,3.0,71.0,0.6,6.6,72.0,72.14,57.56
2018,12,9,9,15,27.5,98.0,0.6,6.85,106.5,118.82,97.97
2018,12,9,9,30,52.0,125.0,0.6,7.1,141.0,163.54,135.95
2018,12,9,9,45,67.0,138.5,0.6,7.3,161.5,187.26,155.7
2018,12,9,10,0,82.0,152.0,0.6,7.5,182.0,211.44,175.66
2018,12,9,10,15,88.5,163.0,0.6,7.8,197.5,227.76,188.71
2018,12,9,10,30,95.0,174.0,0.6,8.1,213.0,244.05,201.61
2018,12,9,10,45,80.0,180.0,0.6,8.4,214.0,240.83,198.14
2018,12,9,11,0,65.0,186.0,0.6,8.7,215.0,237.24,194.48
2018,12,9,11,15,51.0,184.5,0.55,9.0,207.5,225.51,184.21
2018,12,9,11,30,37.0,183.0,0.5,9.3,200.0,213.82,174.05
2018,12,9,11,45,31.5,183.5,0.5,9.65,198.0,209.87,170.47
2018,12,9,12,0,26.0,184.0,0.5,10.0,196.0,200.27,162.32
2018,12,9,12,15,96.5,191.0,0.5,10.25,236.5,255.88,208.44
2018,12,9,12,30,167.0,198.0,0.5,10.5,277.0,309.15,251.12
2018,12,9,12,45,156.0,198.0,0.5,10.75,270.5,298.7,241.86
2018,12,9,13,0,145.0,198.0,0.5,11.0,264.0,288.21,233.09
2018,12,9,13,15,135.0,187.0,0.5,11.1,246.5,266.53,215.68
2018,12,9,13,30,125.0,176.0,0.5,11.2,229.0,245.16,198.45
2018,12,9,13,45,130.0,167.0,0.5,11.25,219.5,233.39,188.9
2018,12,9,14,0,135.0,158.0,0.5,11.3,210.0,221.05,178.65
2018,12,9,14,15,113.5,143.5,0.5,11.25,185.0,191.69,154.56
2018,12,9,14,30,92.0,129.0,0.5,11.2,160.0,163.84,131.63
2018,12,9,14,45,72.5,114.5,0.5,11.1,137.5,136.54,109.02
2018,12,9,15,0,53.0,100.0,0.5,11.0,115.0,113.07,89.52
2018,12,9,15,15,40.5,84.5,0.5,11.0,95.0,92.05,71.79
2018,12,9,15,30,28.0,69.0,0.5,11.0,75.0,72.28,55.08
2018,12,9,15,45,24.5,54.5,0.65,10.35,59.0,56.06,41.1
2018,12,9,16,0,21.0,40.0,0.8,9.7,43.0,40.32,27.44
2018,12,9,16,15,21.0,26.5,0.8,9.55,28.5,26.2,14.4
2018,12,9,16,30,21.0,13.0,0.8,9.4,14.0,12.0,0.0
2018,12,9,16,45,10.5,6.5,0.8,9.2,7.0,6.39,0.0
2018,12,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
